ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2016 00:00,2,0.000,ALERT,213.96,301.77,59.996,1467259203,"201051344000645","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,465038.8,465038.8,36722,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467259205,694556.00
06/30/2016 00:00,2,0.000,ALERT,213.06,301.17,59.981,1467259203,"274151322000085","219011344069620",0.00,18.30,0,300.27,303.58,0.0,0.0,0.000,717835.4,717835.4,30237,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467259207,694557.00
06/30/2016 00:00,2,0.000,ALERT,213.96,301.47,59.996,1467259203,"201051344000633","219011344069620",0.00,17.00,0,298.47,304.18,0.0,0.0,0.000,456210.6,456210.6,37208,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467259209,694558.00
06/30/2016 00:00,2,0.000,ALERT,213.51,301.77,59.986,1467259203,"201051344000469","219011344069620",0.00,16.30,0,299.37,304.18,0.0,0.0,0.000,457979.9,457979.9,37147,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467259210,694559.00
06/30/2016 00:00,2,0.000,ALERT,212.83,301.77,59.991,1467259203,"201051344000646","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,460377.6,460377.6,41695,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467259212,694560.00
06/30/2016 00:00,2,0.000,ALERT,212.38,300.57,59.975,1467259203,"274151322000052","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,733504.8,733504.8,30467,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467259214,694561.00
06/30/2016 00:00,2,0.000,ALERT,213.29,301.77,59.991,1467259203,"201051344000585","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,468111.6,468111.6,41695,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467259216,694562.00
06/30/2016 00:00,2,0.000,ALERT,213.06,302.07,59.965,1467259203,"201051344001230","219011344069620",0.00,17.00,0,299.97,303.28,0.0,0.0,0.000,463891.1,463891.1,41508,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467259218,694563.00
06/30/2016 00:00,2,0.000,ALERT,213.51,302.37,59.986,1467259203,"201051344000582","219011344069620",0.00,17.00,0,300.57,303.88,0.0,0.0,0.000,457067.2,457067.2,41647,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467259220,694564.00
06/30/2016 00:00,2,0.000,ALERT,212.83,301.77,59.996,1467259203,"201051344000955","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,469951.2,469951.2,41601,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467259221,694565.00
06/30/2016 00:00,2,0.000,ALERT,213.06,300.57,59.986,1467259203,"274151322000094","219011344069620",0.00,18.00,0,299.37,302.68,0.0,0.0,0.000,595943.4,595943.4,31590,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467259223,694566.00
06/30/2016 00:00,2,0.000,ALERT,213.29,302.37,59.949,1467259203,"201051344000579","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,471988.4,471988.4,17214,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467259225,694567.00
06/30/2016 00:00,2,0.000,ALERT,213.06,302.07,59.975,1467259203,"201051344000890","219011344069620",0.00,17.30,0,300.27,304.48,0.0,0.0,0.000,467167.8,467167.8,41606,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467259227,694568.00
06/30/2016 00:00,2,0.000,ALERT,213.29,301.77,59.986,1467259203,"201051344000438","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,468993.0,468993.0,41617,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467259228,694569.00
06/30/2016 00:00,2,0.000,ALERT,213.29,301.17,59.991,1467259203,"201051344000417","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,461080.0,461080.0,41765,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467259230,694570.00
06/30/2016 00:00,2,0.000,ALERT,213.06,301.77,59.991,1467259203,"274151322000083","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,726892.8,726892.8,30549,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467259232,694571.00
06/30/2016 00:00,2,0.000,ALERT,213.51,301.17,59.996,1467259203,"274151322000076","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,774562.5,774562.5,30554,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467259234,694572.00
06/30/2016 00:00,2,0.000,ALERT,213.29,302.68,59.959,1467259203,"201051344000868","219011344069620",0.00,17.00,0,301.17,305.38,0.0,0.0,0.000,456952.0,456952.0,36865,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467259236,694573.00
06/30/2016 00:00,2,0.000,ALERT,212.83,302.37,59.986,1467259203,"274151322000095","219011344069620",0.00,17.80,0,301.17,304.18,0.0,0.0,0.000,766635.3,766635.3,30466,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467259238,694574.00
06/30/2016 00:00,2,0.000,ALERT,213.29,301.77,59.996,1467259203,"201051344000988","219011344069620",0.00,17.30,0,298.17,304.48,0.0,0.0,0.000,453773.9,453773.9,37157,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467259240,694575.00
06/30/2016 00:00,2,0.000,ALERT,213.06,301.17,59.996,1467259203,"201051344001025","219011344069620",0.00,16.70,0,299.07,303.88,0.0,0.0,0.000,467572.6,467572.6,41660,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467259242,694576.00
06/30/2016 00:00,2,0.000,ALERT,213.29,301.77,59.991,1467259203,"201051344000458","219011344069620",0.00,17.80,0,300.57,305.38,0.0,0.0,0.000,464612.2,464612.2,37080,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467259244,694577.00
06/30/2016 00:00,2,0.000,ALERT,213.96,301.77,59.996,1467259203,"201051344000853","219011344069620",0.00,17.00,0,300.27,305.08,0.0,0.0,0.000,463527.9,463527.9,36685,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467259245,694578.00
06/30/2016 00:00,2,0.000,ALERT,213.51,301.77,59.981,1467259203,"201051344000685","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,468356.0,468356.0,41524,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467259247,694579.00
06/30/2016 00:00,2,0.000,ALERT,213.29,300.87,59.986,1467259203,"201051344000917","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,465205.1,465205.1,41514,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467259249,694580.00
06/30/2016 00:00,2,0.000,ALERT,213.51,302.07,59.986,1467259203,"201051344001145","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,470395.3,470395.3,41371,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467259251,694581.00
06/30/2016 00:00,2,0.000,ALERT,213.29,300.87,59.986,1467259203,"201051344000651","219011344069620",0.00,16.30,0,299.37,302.68,0.0,0.0,0.000,463014.4,463014.4,41716,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467259253,694582.00
06/30/2016 00:00,2,0.000,ALERT,212.61,301.47,60.018,1467259203,"274151322000088","219011344069620",0.00,18.30,0,299.97,303.28,0.0,0.0,0.000,701738.2,701738.2,30202,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467259254,694583.00
06/30/2016 00:00,2,0.000,ALERT,213.51,300.57,59.954,1467259203,"274151322000068","219011344069620",0.00,18.70,0,299.37,302.68,0.0,0.0,0.000,595903.5,595903.5,31798,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467259256,694584.00
06/30/2016 00:00,2,0.000,ALERT,212.83,301.47,60.012,1467259203,"201051344001135","219011344069620",0.00,17.30,0,299.97,304.48,0.0,0.0,0.000,459011.7,459011.7,41647,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467259258,694585.00
06/30/2016 00:00,2,0.000,ALERT,213.06,302.07,59.986,1467259203,"201051344000594","219011344069620",0.00,17.50,0,300.27,304.78,0.0,0.0,0.000,468697.6,468697.6,37120,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467259260,694586.00
06/30/2016 00:00,2,0.000,ALERT,213.29,301.47,59.975,1467259203,"201051344001203","219011344069620",0.00,17.00,0,299.67,305.68,0.0,0.0,0.000,466425.1,466425.1,41693,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467259262,694587.00
06/30/2016 00:00,2,0.000,ALERT,212.61,300.57,59.938,1467259203,"274151322000054","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,716588.1,716588.1,30227,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467259263,694588.00
06/30/2016 00:00,2,0.000,ALERT,213.74,301.47,59.981,1467259203,"201051344000867","219011344069620",0.00,17.50,0,300.27,304.78,0.0,0.0,0.000,456071.2,456071.2,37128,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467259265,694589.00
06/30/2016 00:00,2,0.000,ALERT,213.29,301.47,60.007,1467259203,"201051344001093","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,464590.0,464590.0,41576,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467259267,694590.00
06/30/2016 00:00,2,0.000,ALERT,213.29,301.77,59.975,1467259203,"201051344000900","219011344069620",0.00,17.00,0,299.97,304.48,0.0,0.0,0.000,472008.8,472008.8,36509,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467259269,694591.00
06/30/2016 00:00,2,0.000,ALERT,213.74,301.17,59.970,1467259203,"201051344000648","219011344069620",0.00,16.70,0,299.97,304.48,0.0,0.0,0.000,463026.1,463026.1,36809,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467259270,694592.00
06/30/2016 00:00,2,0.000,ALERT,213.51,302.07,59.981,1467259203,"201051344000569","219011344069620",0.00,17.30,0,300.87,305.38,0.0,0.0,0.000,472912.7,472912.7,36438,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467259272,694593.00
06/30/2016 00:00,2,0.000,ALERT,213.29,302.07,59.944,1467259203,"201051344000983","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,464592.8,464592.8,36928,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467259274,694594.00
06/30/2016 00:00,2,0.000,ALERT,213.29,301.47,59.981,1467259203,"201051344001158","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,458253.6,458253.6,37191,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467259276,694595.00
06/30/2016 00:00,2,0.000,ALERT,213.96,302.37,59.970,1467259203,"201051344000576","219011344069620",0.00,17.00,0,300.27,304.78,0.0,0.0,0.000,465441.5,465441.5,36593,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467259278,694596.00
06/30/2016 00:00,2,0.000,ALERT,213.06,300.87,59.970,1467259203,"274151322000087","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,689770.8,689770.8,30356,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467259279,694597.00
06/30/2016 00:15,2,0.000,ALERT,213.51,300.87,59.949,1467260104,"201051344000645","219011344069620",0.00,17.30,0,298.77,303.58,0.0,0.0,0.000,465038.8,465038.8,36724,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467260106,694598.00
06/30/2016 00:15,2,0.000,ALERT,212.38,300.27,59.949,1467260104,"274151322000085","219011344069620",0.00,18.00,0,297.87,302.98,0.0,0.0,0.000,717835.4,717835.4,30239,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467260108,694599.00
06/30/2016 00:15,2,0.000,ALERT,213.29,300.57,59.949,1467260104,"201051344000633","219011344069620",0.00,16.70,0,296.96,302.98,0.0,0.0,0.000,456210.6,456210.6,37210,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467260110,694600.00
06/30/2016 00:15,2,0.000,ALERT,213.06,300.87,59.944,1467260104,"201051344000469","219011344069620",0.00,16.30,0,297.87,303.28,0.0,0.0,0.000,457979.9,457979.9,37149,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467260111,694601.00
06/30/2016 00:15,2,0.000,ALERT,212.83,300.87,59.991,1467260104,"201051344000646","219011344069620",0.00,17.00,0,298.17,303.28,0.0,0.0,0.000,460377.6,460377.6,41697,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467260113,694602.00
06/30/2016 00:15,2,0.000,ALERT,212.16,301.17,59.949,1467260104,"274151322000052","219011344069620",0.00,18.00,0,297.57,303.28,0.0,0.0,0.000,733504.8,733504.8,30469,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467260115,694603.00
06/30/2016 00:15,2,0.000,ALERT,213.51,301.47,59.949,1467260104,"201051344000585","219011344069620",0.00,17.30,0,298.47,303.58,0.0,0.0,0.000,468111.6,468111.6,41697,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467260117,694604.00
06/30/2016 00:15,2,0.000,ALERT,213.06,301.47,59.944,1467260104,"201051344001230","219011344069620",0.00,16.70,0,299.07,303.88,0.0,0.0,0.000,463891.1,463891.1,41510,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467260119,694605.00
06/30/2016 00:15,2,0.000,ALERT,213.74,302.07,59.991,1467260104,"201051344000582","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,457067.2,457067.2,41649,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467260120,694606.00
06/30/2016 00:15,2,0.000,ALERT,212.83,301.17,59.954,1467260104,"201051344000955","219011344069620",0.00,17.30,0,298.77,303.58,0.0,0.0,0.000,469951.2,469951.2,41603,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467260122,694607.00
06/30/2016 00:15,2,0.000,ALERT,212.38,299.67,60.007,1467260104,"274151322000094","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,595943.4,595943.4,31592,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467260124,694608.00
06/30/2016 00:15,2,0.000,ALERT,212.83,301.47,59.959,1467260104,"201051344000579","219011344069620",0.00,17.30,0,299.37,304.18,0.0,0.0,0.000,471988.4,471988.4,17216,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467260126,694609.00
06/30/2016 00:15,2,0.000,ALERT,213.06,301.77,59.959,1467260104,"201051344000890","219011344069620",0.00,17.30,0,299.37,305.08,0.0,0.0,0.000,467167.8,467167.8,41608,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467260128,694610.00
06/30/2016 00:15,2,0.000,ALERT,213.29,301.47,59.959,1467260104,"201051344000438","219011344069620",0.00,16.70,0,299.07,304.18,0.0,0.0,0.000,468993.0,468993.0,41619,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467260129,694611.00
06/30/2016 00:15,2,0.000,ALERT,213.51,300.87,59.912,1467260104,"201051344000417","219011344069620",0.00,17.00,0,298.17,303.28,0.0,0.0,0.000,461080.0,461080.0,41767,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467260131,694612.00
06/30/2016 00:15,2,0.000,ALERT,212.38,300.57,59.922,1467260104,"274151322000083","219011344069620",0.00,17.80,0,298.17,303.28,0.0,0.0,0.000,726892.8,726892.8,30551,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467260133,694613.00
06/30/2016 00:15,2,0.000,ALERT,212.83,299.97,59.954,1467260104,"274151322000076","219011344069620",0.00,18.00,0,297.87,302.98,0.0,0.0,0.000,774562.5,774562.5,30556,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467260135,694614.00
06/30/2016 00:15,2,0.000,ALERT,212.83,301.77,59.959,1467260104,"201051344000868","219011344069620",0.00,16.70,0,299.37,304.48,0.0,0.0,0.000,456952.0,456952.0,36867,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467260137,694615.00
06/30/2016 00:15,2,0.000,ALERT,212.61,301.47,59.954,1467260104,"274151322000095","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,766635.3,766635.3,30468,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467260138,694616.00
06/30/2016 00:15,2,0.000,ALERT,212.83,300.57,59.959,1467260104,"201051344000988","219011344069620",0.00,17.30,0,296.36,303.58,0.0,0.0,0.000,453773.9,453773.9,37159,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467260140,694617.00
06/30/2016 00:15,2,0.000,ALERT,213.29,300.87,59.949,1467260104,"201051344001025","219011344069620",0.00,16.70,0,298.47,304.18,0.0,0.0,0.000,467572.6,467572.6,41662,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467260142,694618.00
06/30/2016 00:15,2,0.000,ALERT,212.83,301.17,59.954,1467260104,"201051344000458","219011344069620",0.00,17.50,0,299.07,304.48,0.0,0.0,0.000,464612.2,464612.2,37082,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467260144,694619.00
06/30/2016 00:15,2,0.000,ALERT,213.51,300.87,59.933,1467260104,"201051344000853","219011344069620",0.00,16.70,0,298.77,303.88,0.0,0.0,0.000,463527.9,463527.9,36687,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467260146,694620.00
06/30/2016 00:15,2,0.000,ALERT,213.74,301.77,59.965,1467260104,"201051344000685","219011344069620",0.00,17.00,0,298.77,303.88,0.0,0.0,0.000,468356.0,468356.0,41526,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467260147,694621.00
06/30/2016 00:15,2,0.000,ALERT,213.51,300.87,59.949,1467260104,"201051344000917","219011344069620",0.00,17.50,0,297.57,302.98,0.0,0.0,0.000,465205.1,465205.1,41516,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467260149,694622.00
06/30/2016 00:15,2,0.000,ALERT,213.51,301.47,59.959,1467260104,"201051344001145","219011344069620",0.00,16.70,0,299.37,304.78,0.0,0.0,0.000,470395.3,470395.3,41373,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467260151,694623.00
06/30/2016 00:15,2,0.000,ALERT,213.51,300.87,59.965,1467260104,"201051344000651","219011344069620",0.00,16.30,0,298.47,303.28,0.0,0.0,0.000,463014.4,463014.4,41718,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467260153,694624.00
06/30/2016 00:15,2,0.000,ALERT,212.16,299.97,59.959,1467260104,"274151322000088","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,701738.2,701738.2,30204,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467260155,694625.00
06/30/2016 00:15,2,0.000,ALERT,213.06,299.97,59.954,1467260104,"274151322000068","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,595903.5,595903.5,31800,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467260157,694626.00
06/30/2016 00:15,2,0.000,ALERT,213.06,301.47,59.944,1467260104,"201051344001135","219011344069620",0.00,17.00,0,299.07,303.88,0.0,0.0,0.000,459011.7,459011.7,41649,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467260158,694627.00
06/30/2016 00:15,2,0.000,ALERT,212.61,301.77,59.954,1467260104,"201051344000594","219011344069620",0.00,17.30,0,298.77,304.18,0.0,0.0,0.000,468697.6,468697.6,37122,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467260160,694628.00
06/30/2016 00:15,2,0.000,ALERT,213.51,301.17,59.954,1467260104,"201051344001203","219011344069620",0.00,17.00,0,298.77,305.08,0.0,0.0,0.000,466425.1,466425.1,41695,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467260162,694629.00
06/30/2016 00:15,2,0.000,ALERT,212.38,300.87,59.954,1467260104,"274151322000054","219011344069620",0.00,18.30,0,297.87,303.28,0.0,0.0,0.000,716588.1,716588.1,30229,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467260164,694630.00
06/30/2016 00:15,2,0.000,ALERT,213.29,300.87,59.996,1467260104,"201051344000867","219011344069620",0.00,17.30,0,298.47,304.18,0.0,0.0,0.000,456071.2,456071.2,37130,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467260165,694631.00
06/30/2016 00:15,2,0.000,ALERT,213.29,301.47,59.954,1467260104,"201051344001093","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,464590.0,464590.0,41578,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467260167,694632.00
06/30/2016 00:15,2,0.000,ALERT,212.83,301.17,59.949,1467260104,"201051344000900","219011344069620",0.00,16.70,0,298.47,303.58,0.0,0.0,0.000,472008.8,472008.8,36511,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467260169,694633.00
06/30/2016 00:15,2,0.000,ALERT,213.29,300.57,59.944,1467260104,"201051344000648","219011344069620",0.00,16.30,0,298.17,303.88,0.0,0.0,0.000,463026.1,463026.1,36811,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467260171,694634.00
06/30/2016 00:15,2,0.000,ALERT,213.06,301.47,59.954,1467260104,"201051344000569","219011344069620",0.00,17.00,0,299.37,304.48,0.0,0.0,0.000,472912.7,472912.7,36440,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467260173,694635.00
06/30/2016 00:15,2,0.000,ALERT,213.06,301.47,59.991,1467260104,"201051344000983","219011344069620",0.00,17.00,0,299.07,304.18,0.0,0.0,0.000,464592.8,464592.8,36930,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467260175,694636.00
06/30/2016 00:15,2,0.000,ALERT,213.06,300.87,59.938,1467260104,"201051344001158","219011344069620",0.00,16.70,0,298.17,303.28,0.0,0.0,0.000,458253.6,458253.6,37193,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467260176,694637.00
06/30/2016 00:15,2,0.000,ALERT,213.51,301.47,59.949,1467260104,"201051344000576","219011344069620",0.00,16.70,0,298.77,303.88,0.0,0.0,0.000,465441.5,465441.5,36595,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467260178,694638.00
06/30/2016 00:15,2,0.000,ALERT,212.61,300.27,59.944,1467260104,"274151322000087","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,689770.8,689770.8,30358,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467260180,694639.00
06/30/2016 00:30,2,0.000,ALERT,213.74,301.77,59.959,1467261004,"201051344000645","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,465038.8,465038.8,36726,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261006,694640.00
06/30/2016 00:30,2,0.000,ALERT,213.06,301.47,59.933,1467261004,"274151322000085","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,717835.4,717835.4,30241,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467261007,694641.00
06/30/2016 00:30,2,0.000,ALERT,213.96,301.47,59.954,1467261004,"201051344000633","219011344069620",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,456210.6,456210.6,37212,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261009,694642.00
06/30/2016 00:30,2,0.000,ALERT,213.29,301.47,59.922,1467261004,"201051344000469","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,457979.9,457979.9,37151,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261011,694643.00
06/30/2016 00:30,2,0.000,ALERT,213.06,301.77,59.954,1467261004,"201051344000646","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,460377.6,460377.6,41699,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261013,694644.00
06/30/2016 00:30,2,0.000,ALERT,212.61,301.17,59.949,1467261004,"274151322000052","219011344069620",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,733504.8,733504.8,30471,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261015,694645.00
06/30/2016 00:30,2,0.000,ALERT,213.51,302.07,59.959,1467261004,"201051344000585","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,468111.6,468111.6,41699,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261016,694646.00
06/30/2016 00:30,2,0.000,ALERT,213.51,302.07,59.991,1467261004,"201051344001230","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,463891.1,463891.1,41512,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261018,694647.00
06/30/2016 00:30,2,0.000,ALERT,213.96,302.68,59.991,1467261004,"201051344000582","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,457067.2,457067.2,41651,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261020,694648.00
06/30/2016 00:30,2,0.000,ALERT,213.06,301.77,59.938,1467261004,"201051344000955","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,469951.2,469951.2,41605,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261022,694649.00
06/30/2016 00:30,2,0.000,ALERT,213.06,301.17,59.944,1467261004,"274151322000094","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,595943.4,595943.4,31594,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261023,694650.00
06/30/2016 00:30,2,0.000,ALERT,213.29,302.37,59.959,1467261004,"201051344000579","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,471988.4,471988.4,17218,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261025,694651.00
06/30/2016 00:30,2,0.000,ALERT,213.29,302.37,59.970,1467261004,"201051344000890","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,467167.8,467167.8,41610,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261027,694652.00
06/30/2016 00:30,2,0.000,ALERT,213.51,301.77,59.917,1467261004,"201051344000438","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,468993.0,468993.0,41621,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467261029,694653.00
06/30/2016 00:30,2,0.000,ALERT,213.74,301.47,59.981,1467261004,"201051344000417","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,461080.0,461080.0,41769,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467261031,694654.00
06/30/2016 00:30,2,0.000,ALERT,213.06,301.77,59.954,1467261004,"274151322000083","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,726892.8,726892.8,30553,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261032,694655.00
06/30/2016 00:30,2,0.000,ALERT,213.51,302.07,59.996,1467261004,"274151322000076","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,774562.5,774562.5,30558,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467261034,694656.00
06/30/2016 00:30,2,0.000,ALERT,213.29,302.37,59.954,1467261004,"201051344000868","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,456952.0,456952.0,36869,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261036,694657.00
06/30/2016 00:30,2,0.000,ALERT,212.83,302.37,59.965,1467261004,"274151322000095","219011344069620",0.00,17.30,0,300.27,303.58,0.0,0.0,0.000,766635.3,766635.3,30470,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261038,694658.00
06/30/2016 00:30,2,0.000,ALERT,213.29,301.77,59.970,1467261004,"201051344000988","219011344069620",0.00,17.00,0,296.66,302.98,0.0,0.0,0.000,453773.9,453773.9,37161,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467261040,694659.00
06/30/2016 00:30,2,0.000,ALERT,213.29,301.17,59.970,1467261004,"201051344001025","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,467572.6,467572.6,41664,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467261042,694660.00
06/30/2016 00:30,2,0.000,ALERT,213.29,301.77,59.970,1467261004,"201051344000458","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,464612.2,464612.2,37084,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261044,694661.00
06/30/2016 00:30,2,0.000,ALERT,213.96,301.77,59.917,1467261004,"201051344000853","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,463527.9,463527.9,36689,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261045,694662.00
06/30/2016 00:30,2,0.000,ALERT,213.96,301.77,59.965,1467261004,"201051344000685","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,468356.0,468356.0,41528,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467261047,694663.00
06/30/2016 00:30,2,0.000,ALERT,213.74,301.47,59.996,1467261004,"201051344000917","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,465205.1,465205.1,41518,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261049,694664.00
06/30/2016 00:30,2,0.000,ALERT,213.74,302.07,59.970,1467261004,"201051344001145","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,470395.3,470395.3,41375,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467261051,694665.00
06/30/2016 00:30,2,0.000,ALERT,213.74,301.17,59.970,1467261004,"201051344000651","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,463014.4,463014.4,41720,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467261053,694666.00
06/30/2016 00:30,2,0.000,ALERT,212.61,301.77,59.922,1467261004,"274151322000088","219011344069620",0.00,17.80,0,299.37,302.68,0.0,0.0,0.000,701738.2,701738.2,30206,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467261054,694667.00
06/30/2016 00:30,2,0.000,ALERT,213.51,300.57,59.996,1467261004,"274151322000068","219011344069620",0.00,18.30,0,298.77,301.77,0.0,0.0,0.000,595903.5,595903.5,31802,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261056,694668.00
06/30/2016 00:30,2,0.000,ALERT,213.29,301.77,59.965,1467261004,"201051344001135","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,459011.7,459011.7,41651,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261058,694669.00
06/30/2016 00:30,2,0.000,ALERT,213.06,302.68,59.970,1467261004,"201051344000594","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,468697.6,468697.6,37124,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261060,694670.00
06/30/2016 00:30,2,0.000,ALERT,213.74,301.77,59.986,1467261004,"201051344001203","219011344069620",0.00,16.30,0,299.67,304.78,0.0,0.0,0.000,466425.1,466425.1,41697,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261062,694671.00
06/30/2016 00:30,2,0.000,ALERT,213.06,302.37,59.922,1467261004,"274151322000054","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,716588.1,716588.1,30231,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261063,694672.00
06/30/2016 00:30,2,0.000,ALERT,213.74,301.77,59.991,1467261004,"201051344000867","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,456071.2,456071.2,37132,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467261065,694673.00
06/30/2016 00:30,2,0.000,ALERT,213.51,302.07,59.970,1467261004,"201051344001093","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,464590.0,464590.0,41580,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467261067,694674.00
06/30/2016 00:30,2,0.000,ALERT,213.29,302.07,59.965,1467261004,"201051344000900","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,472008.8,472008.8,36513,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261069,694675.00
06/30/2016 00:30,2,0.000,ALERT,213.74,301.17,59.975,1467261004,"201051344000648","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,463026.1,463026.1,36813,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261071,694676.00
06/30/2016 00:30,2,0.000,ALERT,213.51,302.68,59.959,1467261004,"201051344000569","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,472912.7,472912.7,36442,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261072,694677.00
06/30/2016 00:30,2,0.000,ALERT,213.29,302.07,59.975,1467261004,"201051344000983","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,464592.8,464592.8,36932,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261074,694678.00
06/30/2016 00:30,2,0.000,ALERT,213.29,301.47,59.965,1467261004,"201051344001158","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,458253.6,458253.6,37195,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467261076,694679.00
06/30/2016 00:30,2,0.000,ALERT,213.74,302.37,59.970,1467261004,"201051344000576","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,465441.5,465441.5,36597,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467261078,694680.00
06/30/2016 00:30,2,0.000,ALERT,213.06,301.17,59.996,1467261004,"274151322000087","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,689770.8,689770.8,30360,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261080,694681.00
06/30/2016 00:45,2,0.000,ALERT,213.06,301.17,60.034,1467261903,"201051344000645","219011344069620",0.00,16.70,0,299.07,304.18,0.0,0.0,0.000,465038.8,465038.8,36728,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261905,694682.00
06/30/2016 00:45,2,0.000,ALERT,212.38,300.87,59.981,1467261903,"274151322000085","219011344069620",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,717835.4,717835.4,30243,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467261907,694683.00
06/30/2016 00:45,2,0.000,ALERT,212.83,300.27,59.991,1467261903,"201051344000633","219011344069620",0.00,16.00,0,297.26,303.58,0.0,0.0,0.000,456210.6,456210.6,37214,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261909,694684.00
06/30/2016 00:45,2,0.000,ALERT,212.61,300.87,59.996,1467261903,"201051344000469","219011344069620",0.00,15.80,0,298.17,303.58,0.0,0.0,0.000,457979.9,457979.9,37153,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261911,694685.00
06/30/2016 00:45,2,0.000,ALERT,212.38,300.57,59.981,1467261903,"201051344000646","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,460377.6,460377.6,41701,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261912,694686.00
06/30/2016 00:45,2,0.000,ALERT,212.16,301.17,59.991,1467261903,"274151322000052","219011344069620",0.00,17.50,0,298.47,303.88,0.0,0.0,0.000,733504.8,733504.8,30473,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261914,694687.00
06/30/2016 00:45,2,0.000,ALERT,213.06,300.87,59.996,1467261903,"201051344000585","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,468111.6,468111.6,41701,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261916,694688.00
06/30/2016 00:45,2,0.000,ALERT,212.61,300.87,59.996,1467261903,"201051344001230","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,463891.1,463891.1,41514,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261918,694689.00
06/30/2016 00:45,2,0.000,ALERT,213.29,301.47,60.002,1467261903,"201051344000582","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,457067.2,457067.2,41653,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467261919,694690.00
06/30/2016 00:45,2,0.000,ALERT,212.61,300.87,59.996,1467261903,"201051344000955","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,469951.2,469951.2,41607,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261921,694691.00
06/30/2016 00:45,2,0.000,ALERT,212.16,300.27,59.986,1467261903,"274151322000094","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,595943.4,595943.4,31596,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261923,694692.00
06/30/2016 00:45,2,0.000,ALERT,212.61,301.47,59.949,1467261903,"201051344000579","219011344069620",0.00,17.00,0,299.67,304.78,0.0,0.0,0.000,471988.4,471988.4,17220,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261925,694693.00
06/30/2016 00:45,2,0.000,ALERT,212.61,301.17,59.991,1467261903,"201051344000890","219011344069620",0.00,16.70,0,300.27,304.78,0.0,0.0,0.000,467167.8,467167.8,41612,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467261927,694694.00
06/30/2016 00:45,2,0.000,ALERT,212.83,300.57,59.981,1467261903,"201051344000438","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,468993.0,468993.0,41623,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467261929,694695.00
06/30/2016 00:45,2,0.000,ALERT,213.06,300.27,59.949,1467261903,"201051344000417","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,461080.0,461080.0,41771,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467261930,694696.00
06/30/2016 00:45,2,0.000,ALERT,212.16,301.47,59.986,1467261903,"274151322000083","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,726892.8,726892.8,30555,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261932,694697.00
06/30/2016 00:45,2,0.000,ALERT,212.83,300.57,59.981,1467261903,"274151322000076","219011344069620",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,774562.5,774562.5,30560,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261934,694698.00
06/30/2016 00:45,2,0.000,ALERT,212.61,301.77,59.981,1467261903,"201051344000868","219011344069620",0.00,16.30,0,299.67,305.08,0.0,0.0,0.000,456952.0,456952.0,36871,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261936,694699.00
06/30/2016 00:45,2,0.000,ALERT,212.16,301.77,59.986,1467261903,"274151322000095","219011344069620",0.00,17.00,0,299.97,304.48,0.0,0.0,0.000,766635.3,766635.3,30472,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261938,694700.00
