ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2016 00:45,2,0.000,ALERT,212.61,301.17,59.981,1467261903,"201051344000988","219011344069620",0.00,16.70,0,296.66,303.88,0.0,0.0,0.000,453773.9,453773.9,37163,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261940,694701.00
06/30/2016 00:45,2,0.000,ALERT,212.83,300.27,59.996,1467261903,"201051344001025","219011344069620",0.00,16.00,0,299.07,304.48,0.0,0.0,0.000,467572.6,467572.6,41666,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261942,694702.00
06/30/2016 00:45,2,0.000,ALERT,212.38,301.17,59.954,1467261903,"201051344000458","219011344069620",0.00,17.30,0,299.37,305.08,0.0,0.0,0.000,464612.2,464612.2,37086,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467261944,694703.00
06/30/2016 00:45,2,0.000,ALERT,213.29,301.17,59.991,1467261903,"201051344000853","219011344069620",0.00,16.30,0,299.37,304.18,0.0,0.0,0.000,463527.9,463527.9,36691,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467261945,694704.00
06/30/2016 00:45,2,0.000,ALERT,213.29,300.87,59.986,1467261903,"201051344000685","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,468356.0,468356.0,41530,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261947,694705.00
06/30/2016 00:45,2,0.000,ALERT,213.06,300.27,59.986,1467261903,"201051344000917","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,465205.1,465205.1,41520,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261949,694706.00
06/30/2016 00:45,2,0.000,ALERT,213.29,300.87,59.965,1467261903,"201051344001145","219011344069620",0.00,16.30,0,300.27,304.78,0.0,0.0,0.000,470395.3,470395.3,41377,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261951,694707.00
06/30/2016 00:45,2,0.000,ALERT,213.06,300.27,59.991,1467261903,"201051344000651","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,463014.4,463014.4,41722,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261953,694708.00
06/30/2016 00:45,2,0.000,ALERT,212.16,300.57,60.018,1467261903,"274151322000088","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,701738.2,701738.2,30208,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261954,694709.00
06/30/2016 00:45,2,0.000,ALERT,213.06,300.27,59.981,1467261903,"274151322000068","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,595903.5,595903.5,31804,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467261956,694710.00
06/30/2016 00:45,2,0.000,ALERT,212.61,300.57,59.981,1467261903,"201051344001135","219011344069620",0.00,16.70,0,299.67,304.48,0.0,0.0,0.000,459011.7,459011.7,41653,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261958,694711.00
06/30/2016 00:45,2,0.000,ALERT,212.38,301.77,59.991,1467261903,"201051344000594","219011344069620",0.00,16.70,0,298.77,304.78,0.0,0.0,0.000,468697.6,468697.6,37126,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261960,694712.00
06/30/2016 00:45,2,0.000,ALERT,213.06,300.87,59.986,1467261903,"201051344001203","219011344069620",0.00,16.30,0,299.67,305.68,0.0,0.0,0.000,466425.1,466425.1,41699,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261962,694713.00
06/30/2016 00:45,2,0.000,ALERT,212.16,301.17,59.975,1467261903,"274151322000054","219011344069620",0.00,17.80,0,298.77,303.88,0.0,0.0,0.000,716588.1,716588.1,30233,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467261963,694714.00
06/30/2016 00:45,2,0.000,ALERT,212.83,300.87,59.996,1467261903,"201051344000867","219011344069620",0.00,17.00,0,299.07,304.48,0.0,0.0,0.000,456071.2,456071.2,37134,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261965,694715.00
06/30/2016 00:45,2,0.000,ALERT,213.06,300.87,60.018,1467261903,"201051344001093","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,464590.0,464590.0,41582,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261967,694716.00
06/30/2016 00:45,2,0.000,ALERT,212.61,301.17,59.986,1467261903,"201051344000900","219011344069620",0.00,16.30,0,298.77,303.88,0.0,0.0,0.000,472008.8,472008.8,36515,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261969,694717.00
06/30/2016 00:45,2,0.000,ALERT,212.83,300.57,59.996,1467261903,"201051344000648","219011344069620",0.00,16.00,0,298.77,304.18,0.0,0.0,0.000,463026.1,463026.1,36815,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261971,694718.00
06/30/2016 00:45,2,0.000,ALERT,212.38,300.87,60.034,1467261903,"201051344000569","219011344069620",0.00,16.70,0,299.67,305.08,0.0,0.0,0.000,472912.7,472912.7,36444,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467261972,694719.00
06/30/2016 00:45,2,0.000,ALERT,212.61,301.17,59.986,1467261903,"201051344000983","219011344069620",0.00,16.70,0,299.67,304.78,0.0,0.0,0.000,464592.8,464592.8,36934,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261974,694720.00
06/30/2016 00:45,2,0.000,ALERT,212.61,300.57,59.991,1467261903,"201051344001158","219011344069620",0.00,16.30,0,298.47,303.58,0.0,0.0,0.000,458253.6,458253.6,37197,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261976,694721.00
06/30/2016 00:45,2,0.000,ALERT,213.06,301.17,59.981,1467261903,"201051344000576","219011344069620",0.00,16.30,0,299.07,304.18,0.0,0.0,0.000,465441.5,465441.5,36599,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467261978,694722.00
06/30/2016 00:45,2,0.000,ALERT,212.38,299.97,59.996,1467261903,"274151322000087","219011344069620",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,689770.8,689770.8,30362,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467261980,694723.00
06/30/2016 01:00,2,0.000,ALERT,213.29,301.17,59.954,1467262803,"201051344000645","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,465038.8,465038.8,36730,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467262805,694724.00
06/30/2016 01:00,2,0.000,ALERT,212.61,300.87,59.965,1467262803,"274151322000085","219011344069620",0.00,17.50,0,299.37,302.37,0.0,0.0,0.000,717835.4,717835.4,30245,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467262807,694725.00
06/30/2016 01:00,2,0.000,ALERT,213.06,300.57,59.949,1467262803,"201051344000633","219011344069620",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,456210.6,456210.6,37216,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467262809,694726.00
06/30/2016 01:00,2,0.000,ALERT,212.83,300.87,59.981,1467262803,"201051344000469","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,457979.9,457979.9,37155,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467262811,694727.00
06/30/2016 01:00,2,0.000,ALERT,212.83,300.57,59.975,1467262803,"201051344000646","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,460377.6,460377.6,41703,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467262813,694728.00
06/30/2016 01:00,2,0.000,ALERT,212.38,301.77,59.981,1467262803,"274151322000052","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,733504.8,733504.8,30475,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467262814,694729.00
06/30/2016 01:00,2,0.000,ALERT,213.29,301.17,59.981,1467262803,"201051344000585","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,468111.6,468111.6,41703,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467262816,694730.00
06/30/2016 01:00,2,0.000,ALERT,213.06,301.17,59.975,1467262803,"201051344001230","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,463891.1,463891.1,41516,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467262818,694731.00
06/30/2016 01:00,2,0.000,ALERT,213.51,302.07,59.970,1467262803,"201051344000582","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,457067.2,457067.2,41655,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467262820,694732.00
06/30/2016 01:00,2,0.000,ALERT,212.83,301.17,59.970,1467262803,"201051344000955","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,469951.2,469951.2,41609,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467262821,694733.00
06/30/2016 01:00,2,0.000,ALERT,212.83,300.57,59.933,1467262803,"274151322000094","219011344069620",0.00,17.00,0,298.77,301.77,0.0,0.0,0.000,595943.4,595943.4,31598,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467262823,694734.00
06/30/2016 01:00,2,0.000,ALERT,212.83,302.07,59.975,1467262803,"201051344000579","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,471988.4,471988.4,17222,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467262825,694735.00
06/30/2016 01:00,2,0.000,ALERT,213.06,301.17,59.986,1467262803,"201051344000890","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,467167.8,467167.8,41614,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467262827,694736.00
06/30/2016 01:00,2,0.000,ALERT,213.29,301.17,59.981,1467262803,"201051344000438","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,468993.0,468993.0,41625,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467262829,694737.00
06/30/2016 01:00,2,0.000,ALERT,213.29,300.57,59.981,1467262803,"201051344000417","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,461080.0,461080.0,41773,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467262830,694738.00
06/30/2016 01:00,2,0.000,ALERT,212.83,302.07,59.970,1467262803,"274151322000083","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,726892.8,726892.8,30557,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467262832,694739.00
06/30/2016 01:00,2,0.000,ALERT,213.29,301.47,59.959,1467262803,"274151322000076","219011344069620",0.00,17.30,0,299.37,302.68,0.0,0.0,0.000,774562.5,774562.5,30562,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467262834,694740.00
06/30/2016 01:00,2,0.000,ALERT,212.83,302.07,59.981,1467262803,"201051344000868","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,456952.0,456952.0,36873,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467262836,694741.00
06/30/2016 01:00,2,0.000,ALERT,212.61,302.37,59.954,1467262803,"274151322000095","219011344069620",0.00,16.70,0,300.27,303.58,0.0,0.0,0.000,766635.3,766635.3,30474,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467262838,694742.00
06/30/2016 01:00,2,0.000,ALERT,212.83,301.17,59.965,1467262803,"201051344000988","219011344069620",0.00,16.70,0,296.96,302.68,0.0,0.0,0.000,453773.9,453773.9,37165,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467262840,694743.00
06/30/2016 01:00,2,0.000,ALERT,213.06,300.57,60.012,1467262803,"201051344001025","219011344069620",0.00,16.00,0,298.47,303.58,0.0,0.0,0.000,467572.6,467572.6,41668,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467262841,694744.00
06/30/2016 01:00,2,0.000,ALERT,212.83,301.47,59.965,1467262803,"201051344000458","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,464612.2,464612.2,37088,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467262843,694745.00
06/30/2016 01:00,2,0.000,ALERT,213.51,301.47,59.965,1467262803,"201051344000853","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,463527.9,463527.9,36693,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467262845,694746.00
06/30/2016 01:00,2,0.000,ALERT,213.74,301.17,59.928,1467262803,"201051344000685","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,468356.0,468356.0,41532,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467262847,694747.00
06/30/2016 01:00,2,0.000,ALERT,213.29,300.57,59.938,1467262803,"201051344000917","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,465205.1,465205.1,41522,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467262849,694748.00
06/30/2016 01:00,2,0.000,ALERT,213.51,301.17,59.965,1467262803,"201051344001145","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,470395.3,470395.3,41379,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467262850,694749.00
06/30/2016 01:00,2,0.000,ALERT,213.51,300.57,59.959,1467262803,"201051344000651","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,463014.4,463014.4,41724,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467262852,694750.00
06/30/2016 01:00,2,0.000,ALERT,212.38,300.87,59.954,1467262803,"274151322000088","219011344069620",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,701738.2,701738.2,30210,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467262854,694751.00
06/30/2016 01:00,2,0.000,ALERT,213.29,300.87,59.959,1467262803,"274151322000068","219011344069620",0.00,17.80,0,298.47,301.77,0.0,0.0,0.000,595903.5,595903.5,31806,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467262856,694752.00
06/30/2016 01:00,2,0.000,ALERT,212.83,300.87,59.954,1467262803,"201051344001135","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,459011.7,459011.7,41655,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467262858,694753.00
06/30/2016 01:00,2,0.000,ALERT,212.61,302.07,59.959,1467262803,"201051344000594","219011344069620",0.00,16.70,0,298.47,303.28,0.0,0.0,0.000,468697.6,468697.6,37128,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467262860,694754.00
06/30/2016 01:00,2,0.000,ALERT,213.29,300.87,59.970,1467262803,"201051344001203","219011344069620",0.00,16.30,0,299.07,304.48,0.0,0.0,0.000,466425.1,466425.1,41701,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467262862,694755.00
06/30/2016 01:00,2,0.000,ALERT,212.61,302.07,59.954,1467262803,"274151322000054","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,716588.1,716588.1,30235,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467262863,694756.00
06/30/2016 01:00,2,0.000,ALERT,213.06,301.17,59.959,1467262803,"201051344000867","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,456071.2,456071.2,37136,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467262865,694757.00
06/30/2016 01:00,2,0.000,ALERT,213.29,301.17,59.949,1467262803,"201051344001093","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,464590.0,464590.0,41584,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467262867,694758.00
06/30/2016 01:00,2,0.000,ALERT,212.61,301.17,59.922,1467262803,"201051344000900","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,472008.8,472008.8,36517,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467262869,694759.00
06/30/2016 01:00,2,0.000,ALERT,213.06,300.87,59.965,1467262803,"201051344000648","219011344069620",0.00,15.80,0,297.87,302.98,0.0,0.0,0.000,463026.1,463026.1,36817,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467262870,694760.00
06/30/2016 01:00,2,0.000,ALERT,213.06,302.07,59.970,1467262803,"201051344000569","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,472912.7,472912.7,36446,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467262872,694761.00
06/30/2016 01:00,2,0.000,ALERT,212.83,301.47,59.933,1467262803,"201051344000983","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,464592.8,464592.8,36936,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467262874,694762.00
06/30/2016 01:00,2,0.000,ALERT,212.83,301.47,59.965,1467262803,"201051344001158","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,458253.6,458253.6,37199,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467262876,694763.00
06/30/2016 01:00,2,0.000,ALERT,213.51,302.07,59.986,1467262803,"201051344000576","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,465441.5,465441.5,36601,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467262878,694764.00
06/30/2016 01:00,2,0.000,ALERT,212.83,300.87,59.970,1467262803,"274151322000087","219011344069620",0.00,17.80,0,298.77,302.07,0.0,0.0,0.000,689770.8,689770.8,30364,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467262879,694765.00
06/30/2016 01:15,2,0.000,ALERT,213.51,302.07,59.965,1467263703,"201051344000645","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,465038.8,465038.8,36732,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467263705,694766.00
06/30/2016 01:15,2,0.000,ALERT,212.83,301.47,59.996,1467263703,"274151322000085","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,717835.4,717835.4,30247,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467263706,694767.00
06/30/2016 01:15,2,0.000,ALERT,213.51,301.77,59.975,1467263703,"201051344000633","219011344069620",0.00,16.00,0,297.57,302.68,0.0,0.0,0.000,456210.6,456210.6,37218,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467263708,694768.00
06/30/2016 01:15,2,0.000,ALERT,213.06,301.77,60.002,1467263703,"201051344000469","219011344069620",0.00,15.80,0,298.17,302.98,0.0,0.0,0.000,457979.9,457979.9,37157,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467263710,694769.00
06/30/2016 01:15,2,0.000,ALERT,212.83,301.17,60.018,1467263703,"201051344000646","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,460377.6,460377.6,41705,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467263712,694770.00
06/30/2016 01:15,2,0.000,ALERT,212.61,302.07,60.002,1467263703,"274151322000052","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,733504.8,733504.8,30477,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467263714,694771.00
06/30/2016 01:15,2,0.000,ALERT,213.51,301.77,59.954,1467263703,"201051344000585","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,468111.6,468111.6,41705,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467263716,694772.00
06/30/2016 01:15,2,0.000,ALERT,213.29,302.07,59.965,1467263703,"201051344001230","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,463891.1,463891.1,41518,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467263717,694773.00
06/30/2016 01:15,2,0.000,ALERT,213.74,302.37,60.002,1467263703,"201051344000582","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,457067.2,457067.2,41657,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467263719,694774.00
06/30/2016 01:15,2,0.000,ALERT,212.83,301.47,60.034,1467263703,"201051344000955","219011344069620",0.00,16.70,0,299.37,302.68,0.0,0.0,0.000,469951.2,469951.2,41611,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467263721,694775.00
06/30/2016 01:15,2,0.000,ALERT,212.83,301.17,59.965,1467263703,"274151322000094","219011344069620",0.00,17.00,0,299.07,302.37,0.0,0.0,0.000,595943.4,595943.4,31600,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467263723,694776.00
06/30/2016 01:15,2,0.000,ALERT,213.06,302.68,59.996,1467263703,"201051344000579","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,471988.4,471988.4,17224,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467263725,694777.00
06/30/2016 01:15,2,0.000,ALERT,213.29,301.77,59.965,1467263703,"201051344000438","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,468993.0,468993.0,41627,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467263728,694778.00
06/30/2016 01:15,2,0.000,ALERT,213.51,301.17,59.991,1467263703,"201051344000417","219011344069620",0.00,16.30,0,298.77,302.07,0.0,0.0,0.000,461080.0,461080.0,41775,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467263730,694779.00
06/30/2016 01:15,2,0.000,ALERT,212.83,302.98,59.996,1467263703,"274151322000083","219011344069620",0.00,17.00,0,299.97,303.28,0.0,0.0,0.000,726892.8,726892.8,30559,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467263731,694780.00
06/30/2016 01:15,2,0.000,ALERT,213.29,301.47,59.986,1467263703,"274151322000076","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,774562.5,774562.5,30564,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467263733,694781.00
06/30/2016 01:15,2,0.000,ALERT,213.06,302.68,60.002,1467263703,"201051344000868","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,456952.0,456952.0,36875,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467263735,694782.00
06/30/2016 01:15,2,0.000,ALERT,212.83,302.68,59.996,1467263703,"274151322000095","219011344069620",0.00,16.70,0,300.57,303.88,0.0,0.0,0.000,766635.3,766635.3,30476,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467263737,694783.00
06/30/2016 01:15,2,0.000,ALERT,213.06,302.07,60.012,1467263703,"201051344000988","219011344069620",0.00,16.70,0,296.96,302.98,0.0,0.0,0.000,453773.9,453773.9,37167,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467263739,694784.00
06/30/2016 01:15,2,0.000,ALERT,213.29,301.17,60.007,1467263703,"201051344001025","219011344069620",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,467572.6,467572.6,41670,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467263741,694785.00
06/30/2016 01:15,2,0.000,ALERT,213.06,302.37,60.002,1467263703,"201051344000458","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,464612.2,464612.2,37090,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467263742,694786.00
06/30/2016 01:15,2,0.000,ALERT,213.74,302.07,59.991,1467263703,"201051344000853","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,463527.9,463527.9,36695,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467263744,694787.00
06/30/2016 01:15,2,0.000,ALERT,213.74,301.77,60.002,1467263703,"201051344000685","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,468356.0,468356.0,41534,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467263746,694788.00
06/30/2016 01:15,2,0.000,ALERT,213.51,301.17,59.996,1467263703,"201051344000917","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,465205.1,465205.1,41524,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467263748,694789.00
06/30/2016 01:15,2,0.000,ALERT,213.74,302.07,60.002,1467263703,"201051344001145","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,470395.3,470395.3,41381,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467263750,694790.00
06/30/2016 01:15,2,0.000,ALERT,213.74,301.47,59.996,1467263703,"201051344000651","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,463014.4,463014.4,41726,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467263751,694791.00
06/30/2016 01:15,2,0.000,ALERT,212.38,301.47,60.007,1467263703,"274151322000088","219011344069620",0.00,17.50,0,299.67,302.98,0.0,0.0,0.000,701738.2,701738.2,30212,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467263753,694792.00
06/30/2016 01:15,2,0.000,ALERT,213.51,301.17,59.996,1467263703,"274151322000068","219011344069620",0.00,17.80,0,299.07,302.07,0.0,0.0,0.000,595903.5,595903.5,31808,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467263755,694793.00
06/30/2016 01:15,2,0.000,ALERT,213.06,301.77,59.991,1467263703,"201051344001135","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,459011.7,459011.7,41657,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467263757,694794.00
06/30/2016 01:15,2,0.000,ALERT,212.83,302.98,59.996,1467263703,"201051344000594","219011344069620",0.00,16.30,0,299.07,303.88,0.0,0.0,0.000,468697.6,468697.6,37130,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467263759,694795.00
06/30/2016 01:15,2,0.000,ALERT,213.74,301.77,60.002,1467263703,"201051344001203","219011344069620",0.00,16.00,0,299.07,304.78,0.0,0.0,0.000,466425.1,466425.1,41703,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467263760,694796.00
06/30/2016 01:15,2,0.000,ALERT,212.83,301.77,59.996,1467263703,"274151322000054","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,716588.1,716588.1,30237,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467263762,694797.00
06/30/2016 01:15,2,0.000,ALERT,213.51,301.77,59.996,1467263703,"201051344000867","219011344069620",0.00,16.70,0,299.07,303.88,0.0,0.0,0.000,456071.2,456071.2,37138,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467263764,694798.00
06/30/2016 01:15,2,0.000,ALERT,213.29,301.77,59.986,1467263703,"201051344001093","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,464590.0,464590.0,41586,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467263766,694799.00
06/30/2016 01:15,2,0.000,ALERT,213.06,302.37,59.991,1467263703,"201051344000900","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,472008.8,472008.8,36519,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467263767,694800.00
06/30/2016 01:15,2,0.000,ALERT,213.29,301.47,59.991,1467263703,"201051344000648","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,463026.1,463026.1,36819,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467263769,694801.00
06/30/2016 01:15,2,0.000,ALERT,213.29,302.68,60.039,1467263703,"201051344000569","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,472912.7,472912.7,36448,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467263771,694802.00
06/30/2016 01:15,2,0.000,ALERT,213.29,302.37,59.981,1467263703,"201051344000983","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,464592.8,464592.8,36938,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467263773,694803.00
06/30/2016 01:15,2,0.000,ALERT,213.06,301.77,59.986,1467263703,"201051344001158","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,458253.6,458253.6,37201,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467263775,694804.00
06/30/2016 01:15,2,0.000,ALERT,213.74,302.68,59.996,1467263703,"201051344000576","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,465441.5,465441.5,36603,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467263777,694805.00
06/30/2016 01:15,2,0.000,ALERT,212.83,300.57,59.981,1467263703,"274151322000087","219011344069620",0.00,17.80,0,299.37,302.68,0.0,0.0,0.000,689770.8,689770.8,30366,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467263779,694806.00
06/30/2016 01:15,2,0.000,ALERT,213.29,302.07,60.018,1467263703,"201051344000890","219011344069620",0.00,16.70,0,299.07,304.18,0.0,0.0,0.000,467167.8,467167.8,41616,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467263781,694807.00
06/30/2016 01:30,2,0.000,ALERT,213.74,302.37,59.959,1467264603,"201051344000645","219011344069620",0.00,16.30,0,299.97,304.48,0.0,0.0,0.000,465038.8,465038.8,36734,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467264605,694808.00
06/30/2016 01:30,2,0.000,ALERT,213.06,302.07,60.028,1467264603,"274151322000085","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,717835.4,717835.4,30249,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467264607,694809.00
06/30/2016 01:30,2,0.000,ALERT,213.96,302.07,60.002,1467264603,"201051344000633","219011344069620",0.00,15.80,0,298.47,303.88,0.0,0.0,0.000,456210.6,456210.6,37220,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467264609,694810.00
06/30/2016 01:30,2,0.000,ALERT,213.29,302.07,59.991,1467264603,"201051344000469","219011344069620",0.00,15.80,0,298.77,303.88,0.0,0.0,0.000,457979.9,457979.9,37159,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467264611,694811.00
06/30/2016 01:30,2,0.000,ALERT,213.29,302.07,59.996,1467264603,"201051344000646","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,460377.6,460377.6,41707,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467264612,694812.00
06/30/2016 01:30,2,0.000,ALERT,212.83,301.77,59.996,1467264603,"274151322000052","219011344069620",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,733504.8,733504.8,30479,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467264614,694813.00
06/30/2016 01:30,2,0.000,ALERT,213.74,302.07,59.996,1467264603,"201051344000585","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,468111.6,468111.6,41707,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467264616,694814.00
06/30/2016 01:30,2,0.000,ALERT,213.51,302.37,59.986,1467264603,"201051344001230","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,463891.1,463891.1,41520,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467264618,694815.00
06/30/2016 01:30,2,0.000,ALERT,214.19,302.68,59.986,1467264603,"201051344000582","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,457067.2,457067.2,41659,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467264620,694816.00
06/30/2016 01:30,2,0.000,ALERT,213.29,302.07,59.996,1467264603,"201051344000955","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,469951.2,469951.2,41613,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467264621,694817.00
06/30/2016 01:30,2,0.000,ALERT,213.06,301.47,59.996,1467264603,"274151322000094","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,595943.4,595943.4,31602,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467264623,694818.00
06/30/2016 01:30,2,0.000,ALERT,213.29,303.28,60.039,1467264603,"201051344000579","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,471988.4,471988.4,17226,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467264625,694819.00
06/30/2016 01:30,2,0.000,ALERT,213.51,302.68,59.996,1467264603,"201051344000890","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,467167.8,467167.8,41618,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467264627,694820.00
06/30/2016 01:30,2,0.000,ALERT,213.96,302.07,59.996,1467264603,"201051344000438","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,468993.0,468993.0,41629,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467264629,694821.00
06/30/2016 01:30,2,0.000,ALERT,213.96,301.77,59.981,1467264603,"201051344000417","219011344069620",0.00,16.30,0,299.37,302.68,0.0,0.0,0.000,461080.0,461080.0,41777,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467264630,694822.00
06/30/2016 01:30,2,0.000,ALERT,213.06,302.07,59.991,1467264603,"274151322000083","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,726892.8,726892.8,30561,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467264632,694823.00
06/30/2016 01:30,2,0.000,ALERT,213.74,302.37,59.991,1467264603,"274151322000076","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,774562.5,774562.5,30566,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467264634,694824.00
06/30/2016 01:30,2,0.000,ALERT,213.06,303.28,59.986,1467264603,"201051344000868","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,456952.0,456952.0,36877,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467264636,694825.00
06/30/2016 01:30,2,0.000,ALERT,213.06,303.28,60.012,1467264603,"274151322000095","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,766635.3,766635.3,30478,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467264638,694826.00
06/30/2016 01:30,2,0.000,ALERT,213.06,302.37,60.012,1467264603,"201051344000988","219011344069620",0.00,16.30,0,297.57,304.18,0.0,0.0,0.000,453773.9,453773.9,37169,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467264640,694827.00
06/30/2016 01:30,2,0.000,ALERT,213.51,301.17,59.986,1467264603,"201051344001025","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,467572.6,467572.6,41672,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467264642,694828.00
06/30/2016 01:30,2,0.000,ALERT,213.29,302.68,59.986,1467264603,"201051344000458","219011344069620",0.00,17.00,0,300.27,305.08,0.0,0.0,0.000,464612.2,464612.2,37092,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467264643,694829.00
06/30/2016 01:30,2,0.000,ALERT,213.96,302.37,60.012,1467264603,"201051344000853","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,463527.9,463527.9,36697,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467264645,694830.00
06/30/2016 01:30,2,0.000,ALERT,213.96,302.37,59.981,1467264603,"201051344000685","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,468356.0,468356.0,41536,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467264647,694831.00
06/30/2016 01:30,2,0.000,ALERT,213.96,301.77,59.991,1467264603,"201051344000917","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,465205.1,465205.1,41526,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467264649,694832.00
06/30/2016 01:30,2,0.000,ALERT,213.96,302.37,60.018,1467264603,"201051344001145","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,470395.3,470395.3,41383,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467264651,694833.00
06/30/2016 01:30,2,0.000,ALERT,213.74,301.17,59.996,1467264603,"201051344000651","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,463014.4,463014.4,41728,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467264652,694834.00
06/30/2016 01:30,2,0.000,ALERT,212.83,302.07,59.975,1467264603,"274151322000088","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,701738.2,701738.2,30214,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467264654,694835.00
06/30/2016 01:30,2,0.000,ALERT,213.51,301.47,59.949,1467264603,"274151322000068","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,595903.5,595903.5,31810,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467264656,694836.00
06/30/2016 01:30,2,0.000,ALERT,213.51,302.07,60.007,1467264603,"201051344001135","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,459011.7,459011.7,41659,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467264658,694837.00
06/30/2016 01:30,2,0.000,ALERT,213.06,302.98,59.986,1467264603,"201051344000594","219011344069620",0.00,16.30,0,299.97,304.78,0.0,0.0,0.000,468697.6,468697.6,37132,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467264660,694838.00
06/30/2016 01:30,2,0.000,ALERT,213.96,302.07,59.986,1467264603,"201051344001203","219011344069620",0.00,16.00,0,300.27,305.08,0.0,0.0,0.000,466425.1,466425.1,41705,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467264661,694839.00
06/30/2016 01:30,2,0.000,ALERT,213.06,302.98,59.970,1467264603,"274151322000054","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,716588.1,716588.1,30239,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467264663,694840.00
06/30/2016 01:30,2,0.000,ALERT,213.74,302.37,59.981,1467264603,"201051344000867","219011344069620",0.00,16.70,0,299.97,304.78,0.0,0.0,0.000,456071.2,456071.2,37140,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467264665,694841.00
06/30/2016 01:30,2,0.000,ALERT,213.74,302.07,60.012,1467264603,"201051344001093","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,464590.0,464590.0,41588,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467264667,694842.00
06/30/2016 01:30,2,0.000,ALERT,213.29,302.37,59.996,1467264603,"201051344000900","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,472008.8,472008.8,36521,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467264669,694843.00
06/30/2016 01:30,2,0.000,ALERT,213.06,301.17,59.996,1467264603,"201051344000648","219011344069620",0.00,15.80,0,299.67,304.48,0.0,0.0,0.000,463026.1,463026.1,36821,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467264670,694844.00
06/30/2016 01:30,2,0.000,ALERT,213.29,302.98,59.986,1467264603,"201051344000569","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,472912.7,472912.7,36450,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467264672,694845.00
