ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2016 01:30,2,0.000,ALERT,213.29,302.68,59.991,1467264603,"201051344000983","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,464592.8,464592.8,36940,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467264674,694846.00
06/30/2016 01:30,2,0.000,ALERT,213.29,302.37,59.986,1467264603,"201051344001158","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,458253.6,458253.6,37203,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467264676,694847.00
06/30/2016 01:30,2,0.000,ALERT,213.74,302.98,59.965,1467264603,"201051344000576","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,465441.5,465441.5,36605,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467264678,694848.00
06/30/2016 01:30,2,0.000,ALERT,213.29,301.77,59.991,1467264603,"274151322000087","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,689770.8,689770.8,30368,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467264679,694849.00
06/30/2016 01:45,2,0.000,ALERT,214.19,302.98,59.975,1467265504,"201051344000645","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,465038.8,465038.8,36736,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467265506,694850.00
06/30/2016 01:45,2,0.000,ALERT,213.74,302.98,59.975,1467265504,"274151322000085","219011344069620",0.00,17.00,0,300.87,304.18,0.0,0.0,0.000,717835.4,717835.4,30251,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467265507,694851.00
06/30/2016 01:45,2,0.000,ALERT,214.41,302.68,59.986,1467265504,"201051344000633","219011344069620",0.00,15.80,0,298.47,303.88,0.0,0.0,0.000,456210.6,456210.6,37222,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467265509,694852.00
06/30/2016 01:45,2,0.000,ALERT,213.74,302.98,59.981,1467265504,"201051344000469","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,457979.9,457979.9,37161,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467265511,694853.00
06/30/2016 01:45,2,0.000,ALERT,213.51,302.07,59.981,1467265504,"201051344000646","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,460377.6,460377.6,41709,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467265513,694854.00
06/30/2016 01:45,2,0.000,ALERT,213.06,303.28,59.975,1467265504,"274151322000052","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,733504.8,733504.8,30481,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467265515,694855.00
06/30/2016 01:45,2,0.000,ALERT,213.96,302.37,59.954,1467265504,"201051344000585","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,468111.6,468111.6,41709,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467265516,694856.00
06/30/2016 01:45,2,0.000,ALERT,213.96,302.68,59.986,1467265504,"201051344001230","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,463891.1,463891.1,41522,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467265518,694857.00
06/30/2016 01:45,2,0.000,ALERT,214.41,303.28,59.986,1467265504,"201051344000582","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,457067.2,457067.2,41661,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467265520,694858.00
06/30/2016 01:45,2,0.000,ALERT,213.51,302.37,59.981,1467265504,"201051344000955","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,469951.2,469951.2,41615,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467265522,694859.00
06/30/2016 01:45,2,0.000,ALERT,213.51,302.37,59.981,1467265504,"274151322000094","219011344069620",0.00,16.30,0,300.27,303.58,0.0,0.0,0.000,595943.4,595943.4,31604,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467265524,694860.00
06/30/2016 01:45,2,0.000,ALERT,213.74,303.58,59.965,1467265504,"201051344000579","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,471988.4,471988.4,17228,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467265525,694861.00
06/30/2016 01:45,2,0.000,ALERT,213.74,302.68,59.981,1467265504,"201051344000890","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,467167.8,467167.8,41620,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467265527,694862.00
06/30/2016 01:45,2,0.000,ALERT,213.96,302.37,59.986,1467265504,"201051344000438","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,468993.0,468993.0,41631,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467265529,694863.00
06/30/2016 01:45,2,0.000,ALERT,213.96,301.77,59.986,1467265504,"201051344000417","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,461080.0,461080.0,41779,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467265531,694864.00
06/30/2016 01:45,2,0.000,ALERT,213.51,302.98,60.007,1467265504,"274151322000083","219011344069620",0.00,16.70,0,300.87,304.48,0.0,0.0,0.000,726892.8,726892.8,30563,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467265532,694865.00
06/30/2016 01:45,2,0.000,ALERT,213.96,302.37,59.991,1467265504,"274151322000076","219011344069620",0.00,17.00,0,300.57,304.48,0.0,0.0,0.000,774562.5,774562.5,30568,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467265534,694866.00
06/30/2016 01:45,2,0.000,ALERT,213.74,303.88,59.986,1467265504,"201051344000868","219011344069620",0.00,16.00,0,301.17,305.38,0.0,0.0,0.000,456952.0,456952.0,36879,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467265536,694867.00
06/30/2016 01:45,2,0.000,ALERT,213.29,303.58,59.986,1467265504,"274151322000095","219011344069620",0.00,16.30,0,301.77,305.08,0.0,0.0,0.000,766635.3,766635.3,30480,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467265538,694868.00
06/30/2016 01:45,2,0.000,ALERT,213.51,302.98,59.981,1467265504,"201051344000988","219011344069620",0.00,16.30,0,298.17,304.18,0.0,0.0,0.000,453773.9,453773.9,37171,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467265540,694869.00
06/30/2016 01:45,2,0.000,ALERT,213.51,301.77,59.986,1467265504,"201051344001025","219011344069620",0.00,15.80,0,299.67,304.48,0.0,0.0,0.000,467572.6,467572.6,41674,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467265542,694870.00
06/30/2016 01:45,2,0.000,ALERT,213.51,303.28,59.996,1467265504,"201051344000458","219011344069620",0.00,17.00,0,300.57,305.08,0.0,0.0,0.000,464612.2,464612.2,37094,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467265543,694871.00
06/30/2016 01:45,2,0.000,ALERT,214.19,302.98,59.986,1467265504,"201051344000853","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,463527.9,463527.9,36699,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467265545,694872.00
06/30/2016 01:45,2,0.000,ALERT,214.19,302.68,59.991,1467265504,"201051344000685","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,468356.0,468356.0,41538,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467265547,694873.00
06/30/2016 01:45,2,0.000,ALERT,213.96,302.07,59.959,1467265504,"201051344000917","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,465205.1,465205.1,41528,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467265549,694874.00
06/30/2016 01:45,2,0.000,ALERT,214.19,302.68,59.981,1467265504,"201051344001145","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,470395.3,470395.3,41385,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467265551,694875.00
06/30/2016 01:45,2,0.000,ALERT,214.19,301.77,59.981,1467265504,"201051344000651","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,463014.4,463014.4,41730,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467265553,694876.00
06/30/2016 01:45,2,0.000,ALERT,213.06,302.68,59.991,1467265504,"274151322000088","219011344069620",0.00,17.30,0,300.87,304.18,0.0,0.0,0.000,701738.2,701738.2,30216,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467265554,694877.00
06/30/2016 01:45,2,0.000,ALERT,213.96,301.77,59.970,1467265504,"274151322000068","219011344069620",0.00,17.50,0,299.97,303.28,0.0,0.0,0.000,595903.5,595903.5,31812,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467265556,694878.00
06/30/2016 01:45,2,0.000,ALERT,213.51,302.37,59.986,1467265504,"201051344001135","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,459011.7,459011.7,41661,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467265558,694879.00
06/30/2016 01:45,2,0.000,ALERT,213.51,303.88,59.981,1467265504,"201051344000594","219011344069620",0.00,16.30,0,299.97,304.78,0.0,0.0,0.000,468697.6,468697.6,37134,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467265560,694880.00
06/30/2016 01:45,2,0.000,ALERT,213.96,302.07,59.986,1467265504,"201051344001203","219011344069620",0.00,16.00,0,300.27,305.68,0.0,0.0,0.000,466425.1,466425.1,41707,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467265561,694881.00
06/30/2016 01:45,2,0.000,ALERT,213.29,303.58,59.991,1467265504,"274151322000054","219011344069620",0.00,17.50,0,300.87,304.78,0.0,0.0,0.000,716588.1,716588.1,30241,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467265563,694882.00
06/30/2016 01:45,2,0.000,ALERT,213.96,302.98,59.996,1467265504,"201051344000867","219011344069620",0.00,16.70,0,300.57,305.08,0.0,0.0,0.000,456071.2,456071.2,37142,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467265565,694883.00
06/30/2016 01:45,2,0.000,ALERT,213.96,302.68,59.981,1467265504,"201051344001093","219011344069620",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,464590.0,464590.0,41590,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467265567,694884.00
06/30/2016 01:45,2,0.000,ALERT,213.74,303.28,59.991,1467265504,"201051344000900","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,472008.8,472008.8,36523,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467265569,694885.00
06/30/2016 01:45,2,0.000,ALERT,213.96,302.68,59.991,1467265504,"201051344000648","219011344069620",0.00,15.80,0,299.67,304.48,0.0,0.0,0.000,463026.1,463026.1,36823,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467265571,694886.00
06/30/2016 01:45,2,0.000,ALERT,213.74,303.58,59.986,1467265504,"201051344000569","219011344069620",0.00,16.30,0,301.17,305.38,0.0,0.0,0.000,472912.7,472912.7,36452,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467265572,694887.00
06/30/2016 01:45,2,0.000,ALERT,213.74,303.58,59.959,1467265504,"201051344000983","219011344069620",0.00,16.30,0,301.17,305.08,0.0,0.0,0.000,464592.8,464592.8,36942,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467265574,694888.00
06/30/2016 01:45,2,0.000,ALERT,213.74,302.98,59.949,1467265504,"201051344001158","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,458253.6,458253.6,37205,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467265576,694889.00
06/30/2016 01:45,2,0.000,ALERT,213.96,303.28,60.012,1467265504,"201051344000576","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,465441.5,465441.5,36607,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467265578,694890.00
06/30/2016 01:45,2,0.000,ALERT,213.51,302.68,59.986,1467265504,"274151322000087","219011344069620",0.00,17.50,0,300.27,303.58,0.0,0.0,0.000,689770.8,689770.8,30370,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467265580,694891.00
06/30/2016 02:00,2,0.000,ALERT,213.96,302.98,59.996,1467266403,"201051344000645","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,465038.8,465038.8,36738,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467266405,694892.00
06/30/2016 02:00,2,0.000,ALERT,213.51,302.68,60.018,1467266403,"274151322000085","219011344069620",0.00,17.00,0,301.17,304.48,0.0,0.0,0.000,717835.4,717835.4,30253,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467266407,694893.00
06/30/2016 02:00,2,0.000,ALERT,214.19,302.98,59.991,1467266403,"201051344000633","219011344069620",0.00,15.80,0,299.07,304.18,0.0,0.0,0.000,456210.6,456210.6,37224,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467266409,694894.00
06/30/2016 02:00,2,0.000,ALERT,213.74,303.28,60.007,1467266403,"201051344000469","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,457979.9,457979.9,37163,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467266411,694895.00
06/30/2016 02:00,2,0.000,ALERT,212.83,301.47,60.012,1467266403,"201051344000646","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,460377.6,460377.6,41711,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467266412,694896.00
06/30/2016 02:00,2,0.000,ALERT,213.06,302.07,60.012,1467266403,"274151322000052","219011344069620",0.00,17.30,0,301.17,304.78,0.0,0.0,0.000,733504.8,733504.8,30483,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467266414,694897.00
06/30/2016 02:00,2,0.000,ALERT,213.29,301.47,60.007,1467266403,"201051344000585","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,468111.6,468111.6,41711,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467266416,694898.00
06/30/2016 02:00,2,0.000,ALERT,213.06,301.77,60.018,1467266403,"201051344001230","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,463891.1,463891.1,41524,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467266418,694899.00
06/30/2016 02:00,2,0.000,ALERT,213.51,302.07,59.991,1467266403,"201051344000582","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,457067.2,457067.2,41663,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467266420,694900.00
06/30/2016 02:00,2,0.000,ALERT,212.83,301.47,60.028,1467266403,"201051344000955","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,469951.2,469951.2,41617,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467266422,694901.00
06/30/2016 02:00,2,0.000,ALERT,213.51,302.07,60.002,1467266403,"274151322000094","219011344069620",0.00,16.70,0,300.87,303.88,0.0,0.0,0.000,595943.4,595943.4,31606,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467266423,694902.00
06/30/2016 02:00,2,0.000,ALERT,213.51,303.58,59.991,1467266403,"201051344000579","219011344069620",0.00,16.70,0,301.47,305.38,0.0,0.0,0.000,471988.4,471988.4,17230,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467266425,694903.00
06/30/2016 02:00,2,0.000,ALERT,212.83,301.47,59.996,1467266403,"201051344000890","219011344069620",0.00,16.30,0,300.57,305.08,0.0,0.0,0.000,467167.8,467167.8,41622,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467266427,694904.00
06/30/2016 02:00,2,0.000,ALERT,213.29,301.47,59.991,1467266403,"201051344000438","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,468993.0,468993.0,41633,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467266429,694905.00
06/30/2016 02:00,2,0.000,ALERT,213.29,300.87,59.996,1467266403,"201051344000417","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,461080.0,461080.0,41781,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467266431,694906.00
06/30/2016 02:00,2,0.000,ALERT,213.29,302.37,59.986,1467266403,"274151322000083","219011344069620",0.00,16.70,0,301.47,304.78,0.0,0.0,0.000,726892.8,726892.8,30565,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467266432,694907.00
06/30/2016 02:00,2,0.000,ALERT,213.74,302.98,59.991,1467266403,"274151322000076","219011344069620",0.00,17.00,0,301.17,304.78,0.0,0.0,0.000,774562.5,774562.5,30570,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467266434,694908.00
06/30/2016 02:00,2,0.000,ALERT,213.51,303.58,60.018,1467266403,"201051344000868","219011344069620",0.00,16.00,0,301.47,305.68,0.0,0.0,0.000,456952.0,456952.0,36881,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467266436,694909.00
06/30/2016 02:00,2,0.000,ALERT,213.06,303.58,59.981,1467266403,"274151322000095","219011344069620",0.00,16.30,0,302.37,305.38,0.0,0.0,0.000,766635.3,766635.3,30482,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467266438,694910.00
06/30/2016 02:00,2,0.000,ALERT,213.51,302.98,60.002,1467266403,"201051344000988","219011344069620",0.00,16.30,0,298.47,304.48,0.0,0.0,0.000,453773.9,453773.9,37173,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467266440,694911.00
06/30/2016 02:00,2,0.000,ALERT,212.83,300.57,59.996,1467266403,"201051344001025","219011344069620",0.00,15.80,0,299.37,304.78,0.0,0.0,0.000,467572.6,467572.6,41676,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467266442,694912.00
06/30/2016 02:00,2,0.000,ALERT,213.29,303.28,59.991,1467266403,"201051344000458","219011344069620",0.00,17.00,0,300.87,305.68,0.0,0.0,0.000,464612.2,464612.2,37096,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467266443,694913.00
06/30/2016 02:00,2,0.000,ALERT,214.19,302.98,59.996,1467266403,"201051344000853","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,463527.9,463527.9,36701,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467266445,694914.00
06/30/2016 02:00,2,0.000,ALERT,213.29,301.17,59.986,1467266403,"201051344000685","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,468356.0,468356.0,41540,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467266447,694915.00
06/30/2016 02:00,2,0.000,ALERT,213.06,300.57,60.002,1467266403,"201051344000917","219011344069620",0.00,17.00,0,298.47,303.58,0.0,0.0,0.000,465205.1,465205.1,41530,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467266449,694916.00
06/30/2016 02:00,2,0.000,ALERT,213.29,301.77,59.986,1467266403,"201051344001145","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,470395.3,470395.3,41387,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467266451,694917.00
06/30/2016 02:00,2,0.000,ALERT,213.06,300.57,60.007,1467266403,"201051344000651","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,463014.4,463014.4,41732,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467266453,694918.00
06/30/2016 02:00,2,0.000,ALERT,212.83,302.68,59.986,1467266403,"274151322000088","219011344069620",0.00,17.30,0,301.17,304.18,0.0,0.0,0.000,701738.2,701738.2,30218,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467266454,694919.00
06/30/2016 02:00,2,0.000,ALERT,213.74,301.77,59.986,1467266403,"274151322000068","219011344069620",0.00,17.50,0,300.57,303.58,0.0,0.0,0.000,595903.5,595903.5,31814,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467266456,694920.00
06/30/2016 02:00,2,0.000,ALERT,212.61,301.17,59.986,1467266403,"201051344001135","219011344069620",0.00,16.30,0,299.97,304.78,0.0,0.0,0.000,459011.7,459011.7,41663,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467266458,694921.00
06/30/2016 02:00,2,0.000,ALERT,213.51,303.88,59.996,1467266403,"201051344000594","219011344069620",0.00,16.30,0,301.17,305.38,0.0,0.0,0.000,468697.6,468697.6,37136,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467266460,694922.00
06/30/2016 02:00,2,0.000,ALERT,213.06,300.87,59.981,1467266403,"201051344001203","219011344069620",0.00,16.00,0,299.67,305.68,0.0,0.0,0.000,466425.1,466425.1,41709,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467266461,694923.00
06/30/2016 02:00,2,0.000,ALERT,213.06,302.68,60.007,1467266403,"274151322000054","219011344069620",0.00,17.50,0,301.17,305.08,0.0,0.0,0.000,716588.1,716588.1,30243,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467266463,694924.00
06/30/2016 02:00,2,0.000,ALERT,213.96,303.28,60.007,1467266403,"201051344000867","219011344069620",0.00,16.70,0,300.87,305.08,0.0,0.0,0.000,456071.2,456071.2,37144,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467266465,694925.00
06/30/2016 02:00,2,0.000,ALERT,213.06,301.17,59.954,1467266403,"201051344001093","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,464590.0,464590.0,41592,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467266467,694926.00
06/30/2016 02:00,2,0.000,ALERT,213.29,302.98,60.002,1467266403,"201051344000900","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,472008.8,472008.8,36525,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467266469,694927.00
06/30/2016 02:00,2,0.000,ALERT,213.74,302.68,59.991,1467266403,"201051344000648","219011344069620",0.00,15.80,0,300.27,305.08,0.0,0.0,0.000,463026.1,463026.1,36825,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467266470,694928.00
06/30/2016 02:00,2,0.000,ALERT,213.74,303.58,59.991,1467266403,"201051344000569","219011344069620",0.00,16.30,0,301.47,305.68,0.0,0.0,0.000,472912.7,472912.7,36454,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467266472,694929.00
06/30/2016 02:00,2,0.000,ALERT,213.51,303.28,59.986,1467266403,"201051344000983","219011344069620",0.00,16.30,0,301.17,305.08,0.0,0.0,0.000,464592.8,464592.8,36944,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467266474,694930.00
06/30/2016 02:00,2,0.000,ALERT,213.74,302.98,59.986,1467266403,"201051344001158","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,458253.6,458253.6,37207,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467266476,694931.00
06/30/2016 02:00,2,0.000,ALERT,213.96,303.58,60.002,1467266403,"201051344000576","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,465441.5,465441.5,36609,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467266478,694932.00
06/30/2016 02:00,2,0.000,ALERT,213.51,302.07,59.991,1467266403,"274151322000087","219011344069620",0.00,17.50,0,300.57,303.88,0.0,0.0,0.000,689770.8,689770.8,30372,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467266480,694933.00
06/30/2016 02:15,2,0.000,ALERT,213.29,301.47,59.970,1467267303,"201051344000645","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,465038.8,465038.8,36740,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467267305,694934.00
06/30/2016 02:15,2,0.000,ALERT,212.83,301.47,59.949,1467267303,"274151322000085","219011344069620",0.00,17.00,0,299.07,304.18,0.0,0.0,0.000,717835.4,717835.4,30255,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467267307,694935.00
06/30/2016 02:15,2,0.000,ALERT,213.29,300.87,59.970,1467267303,"201051344000633","219011344069620",0.00,16.00,0,298.77,304.18,0.0,0.0,0.000,456210.6,456210.6,37226,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467267309,694936.00
06/30/2016 02:15,2,0.000,ALERT,212.83,301.17,59.981,1467267303,"201051344000469","219011344069620",0.00,15.80,0,299.37,304.18,0.0,0.0,0.000,457979.9,457979.9,37165,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467267311,694937.00
06/30/2016 02:15,2,0.000,ALERT,212.16,300.27,59.965,1467267303,"201051344000646","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,460377.6,460377.6,41713,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467267312,694938.00
06/30/2016 02:15,2,0.000,ALERT,212.38,301.77,59.959,1467267303,"274151322000052","219011344069620",0.00,17.30,0,299.07,304.18,0.0,0.0,0.000,733504.8,733504.8,30485,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467267314,694939.00
06/30/2016 02:15,2,0.000,ALERT,212.61,300.57,59.938,1467267303,"201051344000585","219011344069620",0.00,16.70,0,298.47,303.28,0.0,0.0,0.000,468111.6,468111.6,41713,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467267316,694940.00
06/30/2016 02:15,2,0.000,ALERT,212.38,300.57,59.996,1467267303,"201051344001230","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,463891.1,463891.1,41526,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467267318,694941.00
06/30/2016 02:15,2,0.000,ALERT,212.83,301.17,59.981,1467267303,"201051344000582","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,457067.2,457067.2,41665,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467267319,694942.00
06/30/2016 02:15,2,0.000,ALERT,211.93,300.57,60.028,1467267303,"201051344000955","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,469951.2,469951.2,41619,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467267321,694943.00
06/30/2016 02:15,2,0.000,ALERT,212.61,300.87,59.970,1467267303,"274151322000094","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,595943.4,595943.4,31608,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467267323,694944.00
06/30/2016 02:15,2,0.000,ALERT,212.83,302.07,59.981,1467267303,"201051344000579","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,471988.4,471988.4,17232,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467267325,694945.00
06/30/2016 02:15,2,0.000,ALERT,212.38,301.17,59.986,1467267303,"201051344000890","219011344069620",0.00,16.30,0,299.37,304.18,0.0,0.0,0.000,467167.8,467167.8,41624,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467267327,694946.00
06/30/2016 02:15,2,0.000,ALERT,212.38,300.27,59.986,1467267303,"201051344000438","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,468993.0,468993.0,41635,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467267328,694947.00
06/30/2016 02:15,2,0.000,ALERT,212.61,299.97,59.996,1467267303,"201051344000417","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,461080.0,461080.0,41783,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467267330,694948.00
06/30/2016 02:15,2,0.000,ALERT,212.83,301.47,59.975,1467267303,"274151322000083","219011344069620",0.00,16.70,0,299.37,304.48,0.0,0.0,0.000,726892.8,726892.8,30567,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467267332,694949.00
06/30/2016 02:15,2,0.000,ALERT,213.06,301.77,59.970,1467267303,"274151322000076","219011344069620",0.00,17.00,0,299.07,304.18,0.0,0.0,0.000,774562.5,774562.5,30572,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467267334,694950.00
06/30/2016 02:15,2,0.000,ALERT,212.83,302.37,59.986,1467267303,"201051344000868","219011344069620",0.00,16.30,0,301.17,305.38,0.0,0.0,0.000,456952.0,456952.0,36883,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467267336,694951.00
06/30/2016 02:15,2,0.000,ALERT,212.61,302.98,59.981,1467267303,"274151322000095","219011344069620",0.00,16.30,0,300.27,304.78,0.0,0.0,0.000,766635.3,766635.3,30484,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467267338,694952.00
06/30/2016 02:15,2,0.000,ALERT,212.83,301.47,59.991,1467267303,"201051344000988","219011344069620",0.00,16.70,0,298.17,304.18,0.0,0.0,0.000,453773.9,453773.9,37175,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467267340,694953.00
06/30/2016 02:15,2,0.000,ALERT,212.16,299.97,59.986,1467267303,"201051344001025","219011344069620",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,467572.6,467572.6,41678,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467267341,694954.00
06/30/2016 02:15,2,0.000,ALERT,212.83,301.77,59.986,1467267303,"201051344000458","219011344069620",0.00,17.00,0,300.87,305.38,0.0,0.0,0.000,464612.2,464612.2,37098,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467267343,694955.00
06/30/2016 02:15,2,0.000,ALERT,213.29,301.47,60.018,1467267303,"201051344000853","219011344069620",0.00,16.00,0,300.27,304.78,0.0,0.0,0.000,463527.9,463527.9,36703,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467267345,694956.00
06/30/2016 02:15,2,0.000,ALERT,212.83,300.57,59.981,1467267303,"201051344000685","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,468356.0,468356.0,41542,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467267347,694957.00
06/30/2016 02:15,2,0.000,ALERT,212.38,299.97,59.986,1467267303,"201051344000917","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,465205.1,465205.1,41532,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467267349,694958.00
06/30/2016 02:15,2,0.000,ALERT,212.61,300.87,59.996,1467267303,"201051344001145","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,470395.3,470395.3,41389,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467267350,694959.00
06/30/2016 02:15,2,0.000,ALERT,212.61,299.97,59.986,1467267303,"201051344000651","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,463014.4,463014.4,41734,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467267352,694960.00
06/30/2016 02:15,2,0.000,ALERT,212.16,301.77,59.970,1467267303,"274151322000088","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,701738.2,701738.2,30220,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467267354,694961.00
06/30/2016 02:15,2,0.000,ALERT,213.29,300.87,59.981,1467267303,"274151322000068","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,595903.5,595903.5,31816,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467267356,694962.00
06/30/2016 02:15,2,0.000,ALERT,212.16,300.57,60.007,1467267303,"201051344001135","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,459011.7,459011.7,41665,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467267358,694963.00
06/30/2016 02:15,2,0.000,ALERT,212.61,302.07,59.986,1467267303,"201051344000594","219011344069620",0.00,16.30,0,300.27,305.08,0.0,0.0,0.000,468697.6,468697.6,37138,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467267359,694964.00
06/30/2016 02:15,2,0.000,ALERT,212.61,300.27,60.007,1467267303,"201051344001203","219011344069620",0.00,16.30,0,298.77,304.48,0.0,0.0,0.000,466425.1,466425.1,41711,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467267361,694965.00
06/30/2016 02:15,2,0.000,ALERT,212.38,302.37,59.996,1467267303,"274151322000054","219011344069620",0.00,17.50,0,299.37,304.48,0.0,0.0,0.000,716588.1,716588.1,30245,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467267363,694966.00
06/30/2016 02:15,2,0.000,ALERT,213.06,301.17,59.986,1467267303,"201051344000867","219011344069620",0.00,16.70,0,300.27,305.08,0.0,0.0,0.000,456071.2,456071.2,37146,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467267365,694967.00
06/30/2016 02:15,2,0.000,ALERT,212.61,300.57,59.996,1467267303,"201051344001093","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,464590.0,464590.0,41594,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467267367,694968.00
06/30/2016 02:15,2,0.000,ALERT,212.61,301.47,59.981,1467267303,"201051344000900","219011344069620",0.00,16.00,0,300.27,304.78,0.0,0.0,0.000,472008.8,472008.8,36527,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467267369,694969.00
06/30/2016 02:15,2,0.000,ALERT,213.06,301.17,59.996,1467267303,"201051344000648","219011344069620",0.00,15.80,0,299.97,305.08,0.0,0.0,0.000,463026.1,463026.1,36827,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467267371,694970.00
06/30/2016 02:15,2,0.000,ALERT,213.06,302.37,59.975,1467267303,"201051344000569","219011344069620",0.00,16.30,0,301.17,305.68,0.0,0.0,0.000,472912.7,472912.7,36456,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467267372,694971.00
06/30/2016 02:15,2,0.000,ALERT,212.83,302.07,59.986,1467267303,"201051344000983","219011344069620",0.00,16.30,0,300.87,305.38,0.0,0.0,0.000,464592.8,464592.8,36946,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467267374,694972.00
06/30/2016 02:15,2,0.000,ALERT,212.83,301.47,59.996,1467267303,"201051344001158","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,458253.6,458253.6,37209,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467267376,694973.00
06/30/2016 02:15,2,0.000,ALERT,213.29,302.07,60.002,1467267303,"201051344000576","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,465441.5,465441.5,36611,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467267378,694974.00
06/30/2016 02:15,2,0.000,ALERT,212.61,300.27,59.996,1467267303,"274151322000087","219011344069620",0.00,17.50,0,298.47,303.58,0.0,0.0,0.000,689770.8,689770.8,30374,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467267379,694975.00
06/30/2016 02:30,2,0.000,ALERT,213.74,302.68,59.986,1467268203,"201051344000645","219011344069620",0.00,17.00,0,299.37,304.18,0.0,0.0,0.000,465038.8,465038.8,36742,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467268205,694976.00
06/30/2016 02:30,2,0.000,ALERT,213.06,302.98,59.981,1467268203,"274151322000085","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,717835.4,717835.4,30257,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467268207,694977.00
06/30/2016 02:30,2,0.000,ALERT,213.74,302.07,59.986,1467268203,"201051344000633","219011344069620",0.00,16.00,0,297.26,303.58,0.0,0.0,0.000,456210.6,456210.6,37228,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467268209,694978.00
06/30/2016 02:30,2,0.000,ALERT,213.51,302.98,59.970,1467268203,"201051344000469","219011344069620",0.00,16.00,0,298.47,303.58,0.0,0.0,0.000,457979.9,457979.9,37167,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467268211,694979.00
06/30/2016 02:30,2,0.000,ALERT,212.38,301.17,59.959,1467268203,"201051344000646","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,460377.6,460377.6,41715,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467268213,694980.00
06/30/2016 02:30,2,0.000,ALERT,212.83,303.28,59.975,1467268203,"274151322000052","219011344069620",0.00,17.30,0,299.67,304.48,0.0,0.0,0.000,733504.8,733504.8,30487,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467268214,694981.00
06/30/2016 02:30,2,0.000,ALERT,213.06,301.17,59.986,1467268203,"201051344000585","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,468111.6,468111.6,41715,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467268216,694982.00
06/30/2016 02:30,2,0.000,ALERT,212.83,301.47,59.986,1467268203,"201051344001230","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,463891.1,463891.1,41528,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467268218,694983.00
06/30/2016 02:30,2,0.000,ALERT,213.29,302.07,59.981,1467268203,"201051344000582","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,457067.2,457067.2,41667,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467268220,694984.00
06/30/2016 02:30,2,0.000,ALERT,212.61,301.47,59.986,1467268203,"201051344000955","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,469951.2,469951.2,41621,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467268222,694985.00
06/30/2016 02:30,2,0.000,ALERT,213.06,302.07,59.986,1467268203,"274151322000094","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,595943.4,595943.4,31610,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467268223,694986.00
06/30/2016 02:30,2,0.000,ALERT,213.29,303.58,59.991,1467268203,"201051344000579","219011344069620",0.00,17.00,0,300.27,304.78,0.0,0.0,0.000,471988.4,471988.4,17234,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467268225,694987.00
06/30/2016 02:30,2,0.000,ALERT,212.83,301.77,59.986,1467268203,"201051344000890","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,467167.8,467167.8,41626,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467268227,694988.00
06/30/2016 02:30,2,0.000,ALERT,213.06,301.47,59.938,1467268203,"201051344000438","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,468993.0,468993.0,41637,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467268229,694989.00
06/30/2016 02:30,2,0.000,ALERT,213.06,300.87,59.959,1467268203,"201051344000417","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,461080.0,461080.0,41785,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467268230,694990.00
