ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2016 02:30,2,0.000,ALERT,213.06,303.58,59.996,1467268203,"274151322000083","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,726892.8,726892.8,30569,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467268232,694991.00
06/30/2016 02:30,2,0.000,ALERT,213.51,302.68,59.986,1467268203,"274151322000076","219011344069620",0.00,17.30,0,299.97,304.48,0.0,0.0,0.000,774562.5,774562.5,30574,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467268234,694992.00
06/30/2016 02:30,2,0.000,ALERT,213.29,303.28,59.986,1467268203,"201051344000868","219011344069620",0.00,16.30,0,300.27,304.78,0.0,0.0,0.000,456952.0,456952.0,36885,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467268236,694993.00
06/30/2016 02:30,2,0.000,ALERT,213.06,303.58,59.986,1467268203,"274151322000095","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,766635.3,766635.3,30486,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467268238,694994.00
06/30/2016 02:30,2,0.000,ALERT,213.06,302.68,59.996,1467268203,"201051344000988","219011344069620",0.00,17.00,0,297.26,303.88,0.0,0.0,0.000,453773.9,453773.9,37177,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467268240,694995.00
06/30/2016 02:30,2,0.000,ALERT,212.61,300.57,59.986,1467268203,"201051344001025","219011344069620",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,467572.6,467572.6,41680,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467268242,694996.00
06/30/2016 02:30,2,0.000,ALERT,213.29,302.98,59.970,1467268203,"201051344000458","219011344069620",0.00,17.30,0,299.67,304.78,0.0,0.0,0.000,464612.2,464612.2,37100,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467268243,694997.00
06/30/2016 02:30,2,0.000,ALERT,213.96,302.68,59.986,1467268203,"201051344000853","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,463527.9,463527.9,36705,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467268245,694998.00
06/30/2016 02:30,2,0.000,ALERT,213.06,301.17,59.981,1467268203,"201051344000685","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,468356.0,468356.0,41544,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467268247,694999.00
06/30/2016 02:30,2,0.000,ALERT,212.83,300.57,59.981,1467268203,"201051344000917","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,465205.1,465205.1,41534,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467268249,695000.00
06/30/2016 02:30,2,0.000,ALERT,213.06,301.47,59.986,1467268203,"201051344001145","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,470395.3,470395.3,41391,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467268251,695001.00
06/30/2016 02:30,2,0.000,ALERT,212.83,300.57,59.975,1467268203,"201051344000651","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,463014.4,463014.4,41736,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467268253,695002.00
06/30/2016 02:30,2,0.000,ALERT,212.38,301.77,59.970,1467268203,"274151322000088","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,701738.2,701738.2,30222,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467268254,695003.00
06/30/2016 02:30,2,0.000,ALERT,213.74,302.37,59.975,1467268203,"274151322000068","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,595903.5,595903.5,31818,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467268256,695004.00
06/30/2016 02:30,2,0.000,ALERT,212.61,301.17,59.981,1467268203,"201051344001135","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,459011.7,459011.7,41667,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467268258,695005.00
06/30/2016 02:30,2,0.000,ALERT,213.06,303.58,59.986,1467268203,"201051344000594","219011344069620",0.00,16.70,0,299.07,304.48,0.0,0.0,0.000,468697.6,468697.6,37140,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467268260,695006.00
06/30/2016 02:30,2,0.000,ALERT,213.06,300.87,59.981,1467268203,"201051344001203","219011344069620",0.00,16.30,0,298.47,304.18,0.0,0.0,0.000,466425.1,466425.1,41713,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467268262,695007.00
06/30/2016 02:30,2,0.000,ALERT,212.83,302.68,59.986,1467268203,"274151322000054","219011344069620",0.00,17.80,0,299.97,304.48,0.0,0.0,0.000,716588.1,716588.1,30247,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467268264,695008.00
06/30/2016 02:30,2,0.000,ALERT,213.74,302.68,59.975,1467268203,"201051344000867","219011344069620",0.00,17.00,0,299.37,304.78,0.0,0.0,0.000,456071.2,456071.2,37148,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467268265,695009.00
06/30/2016 02:30,2,0.000,ALERT,212.83,301.17,59.975,1467268203,"201051344001093","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,464590.0,464590.0,41596,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467268267,695010.00
06/30/2016 02:30,2,0.000,ALERT,213.06,302.68,59.917,1467268203,"201051344000900","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,472008.8,472008.8,36529,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467268269,695011.00
06/30/2016 02:30,2,0.000,ALERT,213.74,302.37,59.944,1467268203,"201051344000648","219011344069620",0.00,16.00,0,299.37,304.18,0.0,0.0,0.000,463026.1,463026.1,36829,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467268271,695012.00
06/30/2016 02:30,2,0.000,ALERT,213.51,303.58,59.975,1467268203,"201051344000569","219011344069620",0.00,16.70,0,300.57,305.08,0.0,0.0,0.000,472912.7,472912.7,36458,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467268272,695013.00
06/30/2016 02:30,2,0.000,ALERT,213.51,302.98,59.938,1467268203,"201051344000983","219011344069620",0.00,17.00,0,299.97,304.78,0.0,0.0,0.000,464592.8,464592.8,36948,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467268274,695014.00
06/30/2016 02:30,2,0.000,ALERT,213.29,302.68,59.922,1467268203,"201051344001158","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,458253.6,458253.6,37211,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467268276,695015.00
06/30/2016 02:30,2,0.000,ALERT,213.96,303.28,59.970,1467268203,"201051344000576","219011344069620",0.00,16.30,0,299.67,304.18,0.0,0.0,0.000,465441.5,465441.5,36613,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467268278,695016.00
06/30/2016 02:30,2,0.000,ALERT,213.06,302.07,59.959,1467268203,"274151322000087","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,689770.8,689770.8,30376,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467268280,695017.00
06/30/2016 02:45,2,0.000,ALERT,213.74,302.68,59.970,1467269103,"201051344000645","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,465038.8,465038.8,36744,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269105,695018.00
06/30/2016 02:45,2,0.000,ALERT,213.06,302.07,60.023,1467269103,"274151322000085","219011344069620",0.00,17.50,0,300.87,304.18,0.0,0.0,0.000,717835.4,717835.4,30259,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269107,695019.00
06/30/2016 02:45,2,0.000,ALERT,213.96,302.37,59.975,1467269103,"201051344000633","219011344069620",0.00,16.30,0,299.07,303.88,0.0,0.0,0.000,456210.6,456210.6,37230,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269109,695020.00
06/30/2016 02:45,2,0.000,ALERT,213.29,302.37,59.981,1467269103,"201051344000469","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,457979.9,457979.9,37169,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467269111,695021.00
06/30/2016 02:45,2,0.000,ALERT,212.61,301.47,59.981,1467269103,"201051344000646","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,460377.6,460377.6,41717,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269112,695022.00
06/30/2016 02:45,2,0.000,ALERT,212.61,302.98,59.975,1467269103,"274151322000052","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,733504.8,733504.8,30489,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269114,695023.00
06/30/2016 02:45,2,0.000,ALERT,212.83,301.47,59.954,1467269103,"201051344000585","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,468111.6,468111.6,41717,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269116,695024.00
06/30/2016 02:45,2,0.000,ALERT,212.83,301.77,59.981,1467269103,"201051344001230","219011344069620",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,463891.1,463891.1,41530,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269118,695025.00
06/30/2016 02:45,2,0.000,ALERT,213.29,302.07,59.991,1467269103,"201051344000582","219011344069620",0.00,16.30,0,300.27,303.28,0.0,0.0,0.000,457067.2,457067.2,41669,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269120,695026.00
06/30/2016 02:45,2,0.000,ALERT,212.38,301.47,59.991,1467269103,"201051344000955","219011344069620",0.00,17.00,0,299.37,302.68,0.0,0.0,0.000,469951.2,469951.2,41623,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269122,695027.00
06/30/2016 02:45,2,0.000,ALERT,212.83,301.47,60.034,1467269103,"274151322000094","219011344069620",0.00,17.00,0,300.57,303.58,0.0,0.0,0.000,595943.4,595943.4,31612,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269123,695028.00
06/30/2016 02:45,2,0.000,ALERT,213.06,302.98,59.986,1467269103,"201051344000579","219011344069620",0.00,17.30,0,301.77,305.08,0.0,0.0,0.000,471988.4,471988.4,17236,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467269125,695029.00
06/30/2016 02:45,2,0.000,ALERT,212.83,302.07,59.949,1467269103,"201051344000890","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,467167.8,467167.8,41628,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269127,695030.00
06/30/2016 02:45,2,0.000,ALERT,213.06,301.47,59.959,1467269103,"201051344000438","219011344069620",0.00,16.30,0,299.67,302.98,0.0,0.0,0.000,468993.0,468993.0,41639,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467269129,695031.00
06/30/2016 02:45,2,0.000,ALERT,213.06,300.87,59.975,1467269103,"201051344000417","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,461080.0,461080.0,41787,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269131,695032.00
06/30/2016 02:45,2,0.000,ALERT,213.06,302.98,59.986,1467269103,"274151322000083","219011344069620",0.00,17.30,0,301.17,304.78,0.0,0.0,0.000,726892.8,726892.8,30571,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269132,695033.00
06/30/2016 02:45,2,0.000,ALERT,213.51,301.77,59.986,1467269103,"274151322000076","219011344069620",0.00,17.50,0,300.87,304.48,0.0,0.0,0.000,774562.5,774562.5,30576,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269134,695034.00
06/30/2016 02:45,2,0.000,ALERT,213.06,303.28,59.986,1467269103,"201051344000868","219011344069620",0.00,16.70,0,301.77,305.38,0.0,0.0,0.000,456952.0,456952.0,36887,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269136,695035.00
06/30/2016 02:45,2,0.000,ALERT,212.83,303.28,59.991,1467269103,"274151322000095","219011344069620",0.00,16.70,0,301.77,305.08,0.0,0.0,0.000,766635.3,766635.3,30488,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269138,695036.00
06/30/2016 02:45,2,0.000,ALERT,213.06,302.68,60.007,1467269103,"201051344000988","219011344069620",0.00,17.00,0,298.47,304.18,0.0,0.0,0.000,453773.9,453773.9,37179,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269140,695037.00
06/30/2016 02:45,2,0.000,ALERT,212.61,300.57,60.028,1467269103,"201051344001025","219011344069620",0.00,16.30,0,298.47,303.58,0.0,0.0,0.000,467572.6,467572.6,41682,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269142,695038.00
06/30/2016 02:45,2,0.000,ALERT,213.29,302.68,59.986,1467269103,"201051344000458","219011344069620",0.00,17.80,0,301.17,305.38,0.0,0.0,0.000,464612.2,464612.2,37102,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269143,695039.00
06/30/2016 02:45,2,0.000,ALERT,213.74,302.37,59.991,1467269103,"201051344000853","219011344069620",0.00,16.70,0,300.87,304.48,0.0,0.0,0.000,463527.9,463527.9,36707,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269145,695040.00
06/30/2016 02:45,2,0.000,ALERT,213.29,301.77,59.986,1467269103,"201051344000685","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,468356.0,468356.0,41546,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269147,695041.00
06/30/2016 02:45,2,0.000,ALERT,213.06,300.87,59.981,1467269103,"201051344000917","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,465205.1,465205.1,41536,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269149,695042.00
06/30/2016 02:45,2,0.000,ALERT,213.06,301.47,59.986,1467269103,"201051344001145","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,470395.3,470395.3,41393,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269151,695043.00
06/30/2016 02:45,2,0.000,ALERT,213.06,300.87,59.938,1467269103,"201051344000651","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,463014.4,463014.4,41738,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269153,695044.00
06/30/2016 02:45,2,0.000,ALERT,212.61,302.07,59.991,1467269103,"274151322000088","219011344069620",0.00,17.80,0,300.87,303.88,0.0,0.0,0.000,701738.2,701738.2,30224,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467269155,695045.00
06/30/2016 02:45,2,0.000,ALERT,213.74,301.47,59.991,1467269103,"274151322000068","219011344069620",0.00,18.00,0,300.27,303.28,0.0,0.0,0.000,595903.5,595903.5,31820,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269156,695046.00
06/30/2016 02:45,2,0.000,ALERT,212.83,301.47,59.981,1467269103,"201051344001135","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,459011.7,459011.7,41669,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269158,695047.00
06/30/2016 02:45,2,0.000,ALERT,213.06,303.28,59.986,1467269103,"201051344000594","219011344069620",0.00,17.00,0,300.87,304.78,0.0,0.0,0.000,468697.6,468697.6,37142,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269160,695048.00
06/30/2016 02:45,2,0.000,ALERT,213.06,301.47,59.986,1467269103,"201051344001203","219011344069620",0.00,16.70,0,299.37,304.48,0.0,0.0,0.000,466425.1,466425.1,41715,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467269162,695049.00
06/30/2016 02:45,2,0.000,ALERT,212.83,302.37,59.965,1467269103,"274151322000054","219011344069620",0.00,18.00,0,300.87,304.48,0.0,0.0,0.000,716588.1,716588.1,30249,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269164,695050.00
06/30/2016 02:45,2,0.000,ALERT,213.51,302.68,59.981,1467269103,"201051344000867","219011344069620",0.00,17.30,0,300.27,304.78,0.0,0.0,0.000,456071.2,456071.2,37150,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269165,695051.00
06/30/2016 02:45,2,0.000,ALERT,213.06,301.47,60.028,1467269103,"201051344001093","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,464590.0,464590.0,41598,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269167,695052.00
06/30/2016 02:45,2,0.000,ALERT,213.06,302.98,59.986,1467269103,"201051344000900","219011344069620",0.00,16.70,0,300.87,304.18,0.0,0.0,0.000,472008.8,472008.8,36531,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269169,695053.00
06/30/2016 02:45,2,0.000,ALERT,213.51,302.07,59.996,1467269103,"201051344000648","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,463026.1,463026.1,36831,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467269171,695054.00
06/30/2016 02:45,2,0.000,ALERT,213.29,303.58,60.002,1467269103,"201051344000569","219011344069620",0.00,17.00,0,301.47,305.38,0.0,0.0,0.000,472912.7,472912.7,36460,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269173,695055.00
06/30/2016 02:45,2,0.000,ALERT,213.29,302.98,59.991,1467269103,"201051344000983","219011344069620",0.00,17.30,0,301.47,305.08,0.0,0.0,0.000,464592.8,464592.8,36950,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269174,695056.00
06/30/2016 02:45,2,0.000,ALERT,213.29,302.37,59.991,1467269103,"201051344001158","219011344069620",0.00,16.70,0,300.57,303.88,0.0,0.0,0.000,458253.6,458253.6,37213,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269176,695057.00
06/30/2016 02:45,2,0.000,ALERT,213.74,303.28,59.991,1467269103,"201051344000576","219011344069620",0.00,16.70,0,301.17,304.78,0.0,0.0,0.000,465441.5,465441.5,36615,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467269178,695058.00
06/30/2016 02:45,2,0.000,ALERT,213.06,302.07,59.991,1467269103,"274151322000087","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,689770.8,689770.8,30378,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467269180,695059.00
06/30/2016 03:00,2,0.000,ALERT,213.51,302.07,59.991,1467270003,"201051344000645","219011344069620",0.00,17.50,0,300.87,304.48,0.0,0.0,0.000,465038.8,465038.8,36746,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270005,695060.00
06/30/2016 03:00,2,0.000,ALERT,212.83,302.07,60.002,1467270003,"274151322000085","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,717835.4,717835.4,30261,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270007,695061.00
06/30/2016 03:00,2,0.000,ALERT,213.51,302.07,60.007,1467270003,"201051344000633","219011344069620",0.00,16.70,0,299.07,303.88,0.0,0.0,0.000,456210.6,456210.6,37232,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467270009,695062.00
06/30/2016 03:00,2,0.000,ALERT,213.06,302.07,59.970,1467270003,"201051344000469","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,457979.9,457979.9,37171,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467270010,695063.00
06/30/2016 03:00,2,0.000,ALERT,212.38,300.87,59.996,1467270003,"201051344000646","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,460377.6,460377.6,41719,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270012,695064.00
06/30/2016 03:00,2,0.000,ALERT,212.38,302.07,59.996,1467270003,"274151322000052","219011344069620",0.00,17.80,0,299.37,304.18,0.0,0.0,0.000,733504.8,733504.8,30491,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270014,695065.00
06/30/2016 03:00,2,0.000,ALERT,212.83,301.47,60.012,1467270003,"201051344000585","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,468111.6,468111.6,41719,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270016,695066.00
06/30/2016 03:00,2,0.000,ALERT,212.61,301.47,60.002,1467270003,"201051344001230","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,463891.1,463891.1,41532,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467270018,695067.00
06/30/2016 03:00,2,0.000,ALERT,213.06,301.77,59.991,1467270003,"201051344000582","219011344069620",0.00,16.70,0,300.27,303.58,0.0,0.0,0.000,457067.2,457067.2,41671,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270019,695068.00
06/30/2016 03:00,2,0.000,ALERT,212.38,301.17,59.991,1467270003,"201051344000955","219011344069620",0.00,17.30,0,299.67,302.98,0.0,0.0,0.000,469951.2,469951.2,41625,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467270021,695069.00
06/30/2016 03:00,2,0.000,ALERT,212.61,301.17,59.996,1467270003,"274151322000094","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,595943.4,595943.4,31614,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270023,695070.00
06/30/2016 03:00,2,0.000,ALERT,213.06,302.98,59.991,1467270003,"201051344000579","219011344069620",0.00,17.50,0,301.47,304.78,0.0,0.0,0.000,471988.4,471988.4,17238,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270025,695071.00
06/30/2016 03:00,2,0.000,ALERT,212.38,301.47,60.023,1467270003,"201051344000890","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,467167.8,467167.8,41630,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270027,695072.00
06/30/2016 03:00,2,0.000,ALERT,212.61,301.17,59.959,1467270003,"201051344000438","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,468993.0,468993.0,41641,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467270028,695073.00
06/30/2016 03:00,2,0.000,ALERT,212.83,300.57,59.991,1467270003,"201051344000417","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,461080.0,461080.0,41789,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270030,695074.00
06/30/2016 03:00,2,0.000,ALERT,212.38,301.77,59.986,1467270003,"274151322000083","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,726892.8,726892.8,30573,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270032,695075.00
06/30/2016 03:00,2,0.000,ALERT,213.06,302.37,59.991,1467270003,"274151322000076","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,774562.5,774562.5,30578,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467270034,695076.00
06/30/2016 03:00,2,0.000,ALERT,212.83,302.98,59.991,1467270003,"201051344000868","219011344069620",0.00,17.00,0,301.47,305.08,0.0,0.0,0.000,456952.0,456952.0,36889,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270036,695077.00
06/30/2016 03:00,2,0.000,ALERT,212.38,302.68,60.002,1467270003,"274151322000095","219011344069620",0.00,17.00,0,300.87,304.78,0.0,0.0,0.000,766635.3,766635.3,30490,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270038,695078.00
06/30/2016 03:00,2,0.000,ALERT,212.83,302.37,59.996,1467270003,"201051344000988","219011344069620",0.00,17.30,0,298.17,303.88,0.0,0.0,0.000,453773.9,453773.9,37181,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467270040,695079.00
06/30/2016 03:00,2,0.000,ALERT,212.38,300.27,59.981,1467270003,"201051344001025","219011344069620",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,467572.6,467572.6,41684,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467270042,695080.00
06/30/2016 03:00,2,0.000,ALERT,212.83,302.37,59.991,1467270003,"201051344000458","219011344069620",0.00,17.80,0,300.87,305.08,0.0,0.0,0.000,464612.2,464612.2,37104,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270043,695081.00
06/30/2016 03:00,2,0.000,ALERT,213.51,302.07,60.002,1467270003,"201051344000853","219011344069620",0.00,17.00,0,300.87,304.48,0.0,0.0,0.000,463527.9,463527.9,36709,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270045,695082.00
06/30/2016 03:00,2,0.000,ALERT,212.83,300.87,59.986,1467270003,"201051344000685","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,468356.0,468356.0,41548,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270047,695083.00
06/30/2016 03:00,2,0.000,ALERT,212.83,300.57,59.991,1467270003,"201051344000917","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,465205.1,465205.1,41538,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270049,695084.00
06/30/2016 03:00,2,0.000,ALERT,212.83,301.17,59.986,1467270003,"201051344001145","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,470395.3,470395.3,41395,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270051,695085.00
06/30/2016 03:00,2,0.000,ALERT,212.83,300.27,60.018,1467270003,"201051344000651","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,463014.4,463014.4,41740,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467270052,695086.00
06/30/2016 03:00,2,0.000,ALERT,212.16,301.77,59.986,1467270003,"274151322000088","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,701738.2,701738.2,30226,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270054,695087.00
06/30/2016 03:00,2,0.000,ALERT,213.06,300.87,59.975,1467270003,"274151322000068","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,595903.5,595903.5,31822,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270056,695088.00
06/30/2016 03:00,2,0.000,ALERT,212.38,300.87,59.975,1467270003,"201051344001135","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,459011.7,459011.7,41671,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270058,695089.00
06/30/2016 03:00,2,0.000,ALERT,212.61,302.98,59.954,1467270003,"201051344000594","219011344069620",0.00,17.30,0,300.57,304.78,0.0,0.0,0.000,468697.6,468697.6,37144,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467270059,695090.00
06/30/2016 03:00,2,0.000,ALERT,212.61,300.87,59.996,1467270003,"201051344001203","219011344069620",0.00,17.00,0,299.67,304.78,0.0,0.0,0.000,466425.1,466425.1,41717,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467270061,695091.00
06/30/2016 03:00,2,0.000,ALERT,212.38,302.37,59.981,1467270003,"274151322000054","219011344069620",0.00,18.00,0,299.67,304.18,0.0,0.0,0.000,716588.1,716588.1,30251,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270063,695092.00
06/30/2016 03:00,2,0.000,ALERT,213.29,302.07,59.991,1467270003,"201051344000867","219011344069620",0.00,17.50,0,300.27,304.78,0.0,0.0,0.000,456071.2,456071.2,37152,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270065,695093.00
06/30/2016 03:00,2,0.000,ALERT,212.61,300.87,59.981,1467270003,"201051344001093","219011344069620",0.00,17.50,0,299.67,302.98,0.0,0.0,0.000,464590.0,464590.0,41600,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270067,695094.00
06/30/2016 03:00,2,0.000,ALERT,212.83,302.37,60.023,1467270003,"201051344000900","219011344069620",0.00,17.00,0,300.57,304.18,0.0,0.0,0.000,472008.8,472008.8,36533,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270069,695095.00
06/30/2016 03:00,2,0.000,ALERT,213.06,301.47,59.981,1467270003,"201051344000648","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,463026.1,463026.1,36833,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270071,695096.00
06/30/2016 03:00,2,0.000,ALERT,212.83,302.68,59.981,1467270003,"201051344000569","219011344069620",0.00,17.30,0,301.47,305.38,0.0,0.0,0.000,472912.7,472912.7,36462,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467270072,695097.00
06/30/2016 03:00,2,0.000,ALERT,213.06,302.37,60.002,1467270003,"201051344000983","219011344069620",0.00,17.30,0,301.47,304.78,0.0,0.0,0.000,464592.8,464592.8,36952,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270074,695098.00
06/30/2016 03:00,2,0.000,ALERT,212.83,301.77,59.981,1467270003,"201051344001158","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,458253.6,458253.6,37215,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270076,695099.00
06/30/2016 03:00,2,0.000,ALERT,213.29,302.68,59.981,1467270003,"201051344000576","219011344069620",0.00,17.00,0,300.87,304.48,0.0,0.0,0.000,465441.5,465441.5,36617,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270078,695100.00
06/30/2016 03:00,2,0.000,ALERT,212.61,301.17,60.007,1467270003,"274151322000087","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,689770.8,689770.8,30380,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270080,695101.00
06/30/2016 03:15,2,0.000,ALERT,213.51,302.37,59.981,1467270904,"201051344000645","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,465038.8,465038.8,36748,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270906,695102.00
06/30/2016 03:15,2,0.000,ALERT,213.06,302.07,59.975,1467270904,"274151322000085","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,717835.4,717835.4,30263,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270908,695103.00
06/30/2016 03:15,2,0.000,ALERT,213.51,302.07,59.975,1467270904,"201051344000633","219011344069620",0.00,17.00,0,298.47,303.58,0.0,0.0,0.000,456210.6,456210.6,37234,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467270910,695104.00
06/30/2016 03:15,2,0.000,ALERT,213.06,302.37,59.975,1467270904,"201051344000469","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,457979.9,457979.9,37173,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270911,695105.00
06/30/2016 03:15,2,0.000,ALERT,212.38,301.17,59.986,1467270904,"201051344000646","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,460377.6,460377.6,41721,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270913,695106.00
06/30/2016 03:15,2,0.000,ALERT,212.61,302.98,59.981,1467270904,"274151322000052","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,733504.8,733504.8,30493,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270915,695107.00
06/30/2016 03:15,2,0.000,ALERT,212.83,301.17,60.034,1467270904,"201051344000585","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,468111.6,468111.6,41721,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270917,695108.00
06/30/2016 03:15,2,0.000,ALERT,212.61,301.47,59.996,1467270904,"201051344001230","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,463891.1,463891.1,41534,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467270919,695109.00
06/30/2016 03:15,2,0.000,ALERT,213.06,301.77,59.981,1467270904,"201051344000582","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,457067.2,457067.2,41673,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467270920,695110.00
06/30/2016 03:15,2,0.000,ALERT,212.38,300.87,59.991,1467270904,"201051344000955","219011344069620",0.00,17.30,0,299.37,302.68,0.0,0.0,0.000,469951.2,469951.2,41627,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270922,695111.00
06/30/2016 03:15,2,0.000,ALERT,212.83,301.77,59.986,1467270904,"274151322000094","219011344069620",0.00,17.50,0,299.97,302.98,0.0,0.0,0.000,595943.4,595943.4,31616,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270924,695112.00
06/30/2016 03:15,2,0.000,ALERT,212.83,302.68,59.986,1467270904,"201051344000579","219011344069620",0.00,17.50,0,301.17,304.78,0.0,0.0,0.000,471988.4,471988.4,17240,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270926,695113.00
06/30/2016 03:15,2,0.000,ALERT,212.61,301.47,60.039,1467270904,"201051344000890","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,467167.8,467167.8,41632,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270927,695114.00
06/30/2016 03:15,2,0.000,ALERT,212.83,300.87,59.975,1467270904,"201051344000438","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,468993.0,468993.0,41643,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270929,695115.00
06/30/2016 03:15,2,0.000,ALERT,212.83,300.27,59.986,1467270904,"201051344000417","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,461080.0,461080.0,41791,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270931,695116.00
06/30/2016 03:15,2,0.000,ALERT,213.06,302.98,59.991,1467270904,"274151322000083","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,726892.8,726892.8,30575,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270933,695117.00
06/30/2016 03:15,2,0.000,ALERT,213.29,302.07,59.981,1467270904,"274151322000076","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,774562.5,774562.5,30580,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270935,695118.00
06/30/2016 03:15,2,0.000,ALERT,212.83,302.98,59.986,1467270904,"201051344000868","219011344069620",0.00,17.30,0,300.57,305.08,0.0,0.0,0.000,456952.0,456952.0,36891,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270936,695119.00
06/30/2016 03:15,2,0.000,ALERT,212.83,302.98,59.981,1467270904,"274151322000095","219011344069620",0.00,17.30,0,301.17,304.48,0.0,0.0,0.000,766635.3,766635.3,30492,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467270939,695120.00
06/30/2016 03:15,2,0.000,ALERT,212.83,302.68,59.986,1467270904,"201051344000988","219011344069620",0.00,17.50,0,297.87,303.88,0.0,0.0,0.000,453773.9,453773.9,37183,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270941,695121.00
06/30/2016 03:15,2,0.000,ALERT,212.61,300.27,59.944,1467270904,"201051344001025","219011344069620",0.00,16.70,0,298.47,303.28,0.0,0.0,0.000,467572.6,467572.6,41686,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270942,695122.00
06/30/2016 03:15,2,0.000,ALERT,213.06,302.68,59.981,1467270904,"201051344000458","219011344069620",0.00,18.00,0,300.57,304.78,0.0,0.0,0.000,464612.2,464612.2,37106,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467270944,695123.00
06/30/2016 03:15,2,0.000,ALERT,213.74,302.68,59.981,1467270904,"201051344000853","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,463527.9,463527.9,36711,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270946,695124.00
06/30/2016 03:15,2,0.000,ALERT,213.06,301.17,59.975,1467270904,"201051344000685","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,468356.0,468356.0,41550,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270948,695125.00
06/30/2016 03:15,2,0.000,ALERT,212.83,300.57,59.949,1467270904,"201051344000917","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,465205.1,465205.1,41540,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467270950,695126.00
06/30/2016 03:15,2,0.000,ALERT,213.06,301.47,59.981,1467270904,"201051344001145","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,470395.3,470395.3,41397,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467270951,695127.00
06/30/2016 03:15,2,0.000,ALERT,212.83,300.57,59.981,1467270904,"201051344000651","219011344069620",0.00,16.30,0,298.77,302.07,0.0,0.0,0.000,463014.4,463014.4,41742,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270953,695128.00
06/30/2016 03:15,2,0.000,ALERT,212.61,302.37,59.975,1467270904,"274151322000088","219011344069620",0.00,18.00,0,300.27,303.58,0.0,0.0,0.000,701738.2,701738.2,30228,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270955,695129.00
06/30/2016 03:15,2,0.000,ALERT,213.51,301.47,59.975,1467270904,"274151322000068","219011344069620",0.00,18.70,0,299.67,302.68,0.0,0.0,0.000,595903.5,595903.5,31824,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270957,695130.00
06/30/2016 03:15,2,0.000,ALERT,212.38,300.87,59.970,1467270904,"201051344001135","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,459011.7,459011.7,41673,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467270959,695131.00
06/30/2016 03:15,2,0.000,ALERT,212.83,303.28,59.981,1467270904,"201051344000594","219011344069620",0.00,17.30,0,299.97,304.48,0.0,0.0,0.000,468697.6,468697.6,37146,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270961,695132.00
06/30/2016 03:15,2,0.000,ALERT,212.83,300.87,59.975,1467270904,"201051344001203","219011344069620",0.00,17.30,0,299.07,304.18,0.0,0.0,0.000,466425.1,466425.1,41719,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270962,695133.00
06/30/2016 03:15,2,0.000,ALERT,212.83,302.07,59.996,1467270904,"274151322000054","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,716588.1,716588.1,30253,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270964,695134.00
06/30/2016 03:15,2,0.000,ALERT,213.29,302.37,59.954,1467270904,"201051344000867","219011344069620",0.00,17.50,0,299.97,304.78,0.0,0.0,0.000,456071.2,456071.2,37154,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270966,695135.00
