ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2016 03:15,2,0.000,ALERT,212.83,300.87,59.970,1467270904,"201051344001093","219011344069620",0.00,17.80,0,299.07,302.37,0.0,0.0,0.000,464590.0,464590.0,41602,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270968,695136.00
06/30/2016 03:15,2,0.000,ALERT,213.06,302.68,59.959,1467270904,"201051344000900","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,472008.8,472008.8,36535,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270969,695137.00
06/30/2016 03:15,2,0.000,ALERT,213.29,302.07,59.981,1467270904,"201051344000648","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,463026.1,463026.1,36835,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270971,695138.00
06/30/2016 03:15,2,0.000,ALERT,213.29,303.58,59.970,1467270904,"201051344000569","219011344069620",0.00,17.50,0,301.17,305.08,0.0,0.0,0.000,472912.7,472912.7,36464,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467270973,695139.00
06/30/2016 03:15,2,0.000,ALERT,213.29,303.28,59.938,1467270904,"201051344000983","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,464592.8,464592.8,36954,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270975,695140.00
06/30/2016 03:15,2,0.000,ALERT,213.29,302.68,59.975,1467270904,"201051344001158","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,458253.6,458253.6,37217,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467270977,695141.00
06/30/2016 03:15,2,0.000,ALERT,213.74,303.28,59.965,1467270904,"201051344000576","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,465441.5,465441.5,36619,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467270979,695142.00
06/30/2016 03:15,2,0.000,ALERT,212.83,301.47,59.954,1467270904,"274151322000087","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,689770.8,689770.8,30382,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467270980,695143.00
06/30/2016 03:30,2,0.000,ALERT,213.74,302.68,60.002,1467271803,"201051344000645","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,465038.8,465038.8,36750,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467271805,695144.00
06/30/2016 03:30,2,0.000,ALERT,212.83,301.77,59.986,1467271803,"274151322000085","219011344069620",0.00,18.00,0,300.87,303.88,0.0,0.0,0.000,717835.4,717835.4,30265,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467271807,695145.00
06/30/2016 03:30,2,0.000,ALERT,213.96,302.68,59.996,1467271803,"201051344000633","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,456210.6,456210.6,37236,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467271809,695146.00
06/30/2016 03:30,2,0.000,ALERT,213.29,302.68,59.996,1467271803,"201051344000469","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,457979.9,457979.9,37175,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467271811,695147.00
06/30/2016 03:30,2,0.000,ALERT,212.16,300.57,59.991,1467271803,"201051344000646","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,460377.6,460377.6,41723,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467271813,695148.00
06/30/2016 03:30,2,0.000,ALERT,212.61,301.47,59.991,1467271803,"274151322000052","219011344069620",0.00,18.00,0,300.57,304.48,0.0,0.0,0.000,733504.8,733504.8,30495,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467271814,695149.00
06/30/2016 03:30,2,0.000,ALERT,212.83,300.87,59.991,1467271803,"201051344000585","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,468111.6,468111.6,41723,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467271816,695150.00
06/30/2016 03:30,2,0.000,ALERT,212.61,301.17,59.991,1467271803,"201051344001230","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,463891.1,463891.1,41536,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467271818,695151.00
06/30/2016 03:30,2,0.000,ALERT,213.06,301.77,59.991,1467271803,"201051344000582","219011344069620",0.00,17.00,0,299.97,302.98,0.0,0.0,0.000,457067.2,457067.2,41675,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467271820,695152.00
06/30/2016 03:30,2,0.000,ALERT,212.16,300.87,60.034,1467271803,"201051344000955","219011344069620",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,469951.2,469951.2,41629,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467271821,695153.00
06/30/2016 03:30,2,0.000,ALERT,213.06,301.47,59.954,1467271803,"274151322000094","219011344069620",0.00,17.50,0,300.27,302.98,0.0,0.0,0.000,595943.4,595943.4,31618,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467271823,695154.00
06/30/2016 03:30,2,0.000,ALERT,213.29,303.28,59.996,1467271803,"201051344000579","219011344069620",0.00,17.80,0,300.87,305.08,0.0,0.0,0.000,471988.4,471988.4,17242,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467271825,695155.00
06/30/2016 03:30,2,0.000,ALERT,212.61,301.17,59.959,1467271803,"201051344000890","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,467167.8,467167.8,41634,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467271827,695156.00
06/30/2016 03:30,2,0.000,ALERT,212.83,300.57,59.991,1467271803,"201051344000438","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,468993.0,468993.0,41645,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467271829,695157.00
06/30/2016 03:30,2,0.000,ALERT,212.83,300.27,59.986,1467271803,"201051344000417","219011344069620",0.00,17.50,0,298.47,301.77,0.0,0.0,0.000,461080.0,461080.0,41793,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467271830,695158.00
06/30/2016 03:30,2,0.000,ALERT,212.83,302.37,59.991,1467271803,"274151322000083","219011344069620",0.00,17.80,0,301.17,304.18,0.0,0.0,0.000,726892.8,726892.8,30577,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467271832,695159.00
06/30/2016 03:30,2,0.000,ALERT,213.29,301.47,59.986,1467271803,"274151322000076","219011344069620",0.00,18.00,0,300.87,304.18,0.0,0.0,0.000,774562.5,774562.5,30582,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467271834,695160.00
06/30/2016 03:30,2,0.000,ALERT,213.29,303.58,59.981,1467271803,"201051344000868","219011344069620",0.00,17.30,0,301.47,305.08,0.0,0.0,0.000,456952.0,456952.0,36893,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467271836,695161.00
06/30/2016 03:30,2,0.000,ALERT,212.83,303.28,59.981,1467271803,"274151322000095","219011344069620",0.00,17.50,0,301.77,304.78,0.0,0.0,0.000,766635.3,766635.3,30494,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467271838,695162.00
06/30/2016 03:30,2,0.000,ALERT,213.29,302.68,59.986,1467271803,"201051344000988","219011344069620",0.00,17.80,0,298.47,303.88,0.0,0.0,0.000,453773.9,453773.9,37185,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467271840,695163.00
06/30/2016 03:30,2,0.000,ALERT,212.61,300.27,59.986,1467271803,"201051344001025","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,467572.6,467572.6,41688,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467271842,695164.00
06/30/2016 03:30,2,0.000,ALERT,213.06,302.98,59.954,1467271803,"201051344000458","219011344069620",0.00,18.30,0,300.57,305.08,0.0,0.0,0.000,464612.2,464612.2,37108,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467271843,695165.00
06/30/2016 03:30,2,0.000,ALERT,213.96,302.68,59.986,1467271803,"201051344000853","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,463527.9,463527.9,36713,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467271845,695166.00
06/30/2016 03:30,2,0.000,ALERT,212.83,300.87,59.975,1467271803,"201051344000685","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,468356.0,468356.0,41552,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467271847,695167.00
06/30/2016 03:30,2,0.000,ALERT,212.83,300.57,59.986,1467271803,"201051344000917","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,465205.1,465205.1,41542,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467271849,695168.00
06/30/2016 03:30,2,0.000,ALERT,213.06,301.17,59.991,1467271803,"201051344001145","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,470395.3,470395.3,41399,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467271851,695169.00
06/30/2016 03:30,2,0.000,ALERT,212.83,300.27,59.981,1467271803,"201051344000651","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,463014.4,463014.4,41744,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467271852,695170.00
06/30/2016 03:30,2,0.000,ALERT,212.61,301.77,59.975,1467271803,"274151322000088","219011344069620",0.00,18.30,0,300.87,303.58,0.0,0.0,0.000,701738.2,701738.2,30230,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467271854,695171.00
06/30/2016 03:30,2,0.000,ALERT,213.74,301.77,59.986,1467271803,"274151322000068","219011344069620",0.00,18.70,0,300.27,302.98,0.0,0.0,0.000,595903.5,595903.5,31826,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467271856,695172.00
06/30/2016 03:30,2,0.000,ALERT,212.38,300.87,59.981,1467271803,"201051344001135","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,459011.7,459011.7,41675,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467271858,695173.00
06/30/2016 03:30,2,0.000,ALERT,213.06,303.58,59.986,1467271803,"201051344000594","219011344069620",0.00,17.50,0,300.57,304.78,0.0,0.0,0.000,468697.6,468697.6,37148,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467271859,695174.00
06/30/2016 03:30,2,0.000,ALERT,212.83,300.57,59.986,1467271803,"201051344001203","219011344069620",0.00,17.30,0,299.07,304.18,0.0,0.0,0.000,466425.1,466425.1,41721,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467271861,695175.00
06/30/2016 03:30,2,0.000,ALERT,212.83,302.98,60.002,1467271803,"274151322000054","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,716588.1,716588.1,30255,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467271863,695176.00
06/30/2016 03:30,2,0.000,ALERT,213.51,302.68,59.975,1467271803,"201051344000867","219011344069620",0.00,17.80,0,300.57,305.08,0.0,0.0,0.000,456071.2,456071.2,37156,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467271865,695177.00
06/30/2016 03:30,2,0.000,ALERT,212.83,301.17,59.991,1467271803,"201051344001093","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,464590.0,464590.0,41604,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467271867,695178.00
06/30/2016 03:30,2,0.000,ALERT,213.06,302.98,59.981,1467271803,"201051344000900","219011344069620",0.00,17.30,0,300.57,304.18,0.0,0.0,0.000,472008.8,472008.8,36537,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467271868,695179.00
06/30/2016 03:30,2,0.000,ALERT,213.51,302.07,59.975,1467271803,"201051344000648","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,463026.1,463026.1,36837,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467271870,695180.00
06/30/2016 03:30,2,0.000,ALERT,213.51,303.58,59.981,1467271803,"201051344000569","219011344069620",0.00,17.50,0,301.77,305.38,0.0,0.0,0.000,472912.7,472912.7,36466,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467271872,695181.00
06/30/2016 03:30,2,0.000,ALERT,213.29,302.98,59.970,1467271803,"201051344000983","219011344069620",0.00,17.80,0,301.17,305.08,0.0,0.0,0.000,464592.8,464592.8,36956,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467271874,695182.00
06/30/2016 03:30,2,0.000,ALERT,213.29,302.37,59.954,1467271803,"201051344001158","219011344069620",0.00,17.30,0,300.57,304.18,0.0,0.0,0.000,458253.6,458253.6,37219,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467271876,695183.00
06/30/2016 03:30,2,0.000,ALERT,213.74,302.98,59.981,1467271803,"201051344000576","219011344069620",0.00,17.30,0,301.17,304.48,0.0,0.0,0.000,465441.5,465441.5,36621,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467271878,695184.00
06/30/2016 03:30,2,0.000,ALERT,212.83,301.47,59.938,1467271803,"274151322000087","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,689770.8,689770.8,30384,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467271879,695185.00
06/30/2016 03:45,2,0.000,ALERT,213.74,302.68,60.023,1467272703,"201051344000645","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,465038.8,465038.8,36752,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467272705,695186.00
06/30/2016 03:45,2,0.000,ALERT,212.83,301.47,59.986,1467272703,"274151322000085","219011344069620",0.00,18.00,0,299.97,307.48,0.0,0.0,0.000,717835.4,717835.4,30267,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467272707,695187.00
06/30/2016 03:45,2,0.000,ALERT,213.74,302.37,59.975,1467272703,"201051344000633","219011344069620",0.00,17.30,0,298.77,303.88,0.0,0.0,0.000,456210.6,456210.6,37238,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467272709,695188.00
06/30/2016 03:45,2,0.000,ALERT,213.29,302.68,60.002,1467272703,"201051344000469","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,457979.9,457979.9,37177,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467272711,695189.00
06/30/2016 03:45,2,0.000,ALERT,212.38,300.87,59.996,1467272703,"201051344000646","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,460377.6,460377.6,41725,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467272713,695190.00
06/30/2016 03:45,2,0.000,ALERT,212.38,301.77,60.002,1467272703,"274151322000052","219011344069620",0.00,18.30,0,299.67,308.09,0.0,0.0,0.000,733504.8,733504.8,30497,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467272714,695191.00
06/30/2016 03:45,2,0.000,ALERT,213.06,301.17,60.002,1467272703,"201051344000585","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,468111.6,468111.6,41725,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467272716,695192.00
06/30/2016 03:45,2,0.000,ALERT,212.83,301.17,59.996,1467272703,"201051344001230","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,463891.1,463891.1,41538,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467272718,695193.00
06/30/2016 03:45,2,0.000,ALERT,213.29,301.77,60.039,1467272703,"201051344000582","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,457067.2,457067.2,41677,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467272720,695194.00
06/30/2016 03:45,2,0.000,ALERT,212.38,300.87,60.002,1467272703,"201051344000955","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,469951.2,469951.2,41631,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467272721,695195.00
06/30/2016 03:45,2,0.000,ALERT,212.61,301.17,60.023,1467272703,"274151322000094","219011344069620",0.00,17.80,0,299.67,307.18,0.0,0.0,0.000,595943.4,595943.4,31620,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467272723,695196.00
06/30/2016 03:45,2,0.000,ALERT,213.29,303.58,60.007,1467272703,"201051344000579","219011344069620",0.00,17.80,0,301.47,305.08,0.0,0.0,0.000,471988.4,471988.4,17244,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467272725,695197.00
06/30/2016 03:45,2,0.000,ALERT,212.61,301.47,59.996,1467272703,"201051344000890","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,467167.8,467167.8,41636,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467272727,695198.00
06/30/2016 03:45,2,0.000,ALERT,212.83,300.87,60.002,1467272703,"201051344000438","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,468993.0,468993.0,41647,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467272729,695199.00
06/30/2016 03:45,2,0.000,ALERT,212.83,300.27,60.002,1467272703,"201051344000417","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,461080.0,461080.0,41795,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467272730,695200.00
06/30/2016 03:45,2,0.000,ALERT,212.61,301.47,60.007,1467272703,"274151322000083","219011344069620",0.00,17.80,0,300.27,308.39,0.0,0.0,0.000,726892.8,726892.8,30579,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467272732,695201.00
06/30/2016 03:45,2,0.000,ALERT,213.06,301.47,59.981,1467272703,"274151322000076","219011344069620",0.00,18.00,0,299.97,307.48,0.0,0.0,0.000,774562.5,774562.5,30584,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467272734,695202.00
06/30/2016 03:45,2,0.000,ALERT,213.06,303.58,59.959,1467272703,"201051344000868","219011344069620",0.00,17.50,0,301.47,305.38,0.0,0.0,0.000,456952.0,456952.0,36895,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467272736,695203.00
06/30/2016 03:45,2,0.000,ALERT,212.61,302.37,59.949,1467272703,"274151322000095","219011344069620",0.00,17.50,0,301.17,308.99,0.0,0.0,0.000,766635.3,766635.3,30496,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467272738,695204.00
06/30/2016 03:45,2,0.000,ALERT,213.06,302.68,59.991,1467272703,"201051344000988","219011344069620",0.00,17.80,0,298.47,304.18,0.0,0.0,0.000,453773.9,453773.9,37187,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467272740,695205.00
06/30/2016 03:45,2,0.000,ALERT,212.61,300.27,59.965,1467272703,"201051344001025","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,467572.6,467572.6,41690,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467272742,695206.00
06/30/2016 03:45,2,0.000,ALERT,213.06,302.68,60.039,1467272703,"201051344000458","219011344069620",0.00,18.30,0,301.17,305.08,0.0,0.0,0.000,464612.2,464612.2,37110,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467272743,695207.00
06/30/2016 03:45,2,0.000,ALERT,213.74,302.68,59.981,1467272703,"201051344000853","219011344069620",0.00,17.50,0,300.87,304.78,0.0,0.0,0.000,463527.9,463527.9,36715,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467272745,695208.00
06/30/2016 03:45,2,0.000,ALERT,213.29,301.17,59.949,1467272703,"201051344000685","219011344069620",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,468356.0,468356.0,41554,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467272747,695209.00
06/30/2016 03:45,2,0.000,ALERT,212.83,300.27,59.970,1467272703,"201051344000917","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,465205.1,465205.1,41544,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467272749,695210.00
06/30/2016 03:45,2,0.000,ALERT,213.06,301.17,60.012,1467272703,"201051344001145","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,470395.3,470395.3,41401,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467272750,695211.00
06/30/2016 03:45,2,0.000,ALERT,212.83,300.27,59.986,1467272703,"201051344000651","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,463014.4,463014.4,41746,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467272752,695212.00
06/30/2016 03:45,2,0.000,ALERT,212.16,301.77,59.970,1467272703,"274151322000088","219011344069620",0.00,18.30,0,299.97,307.48,0.0,0.0,0.000,701738.2,701738.2,30232,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467272754,695213.00
06/30/2016 03:45,2,0.000,ALERT,213.51,300.87,60.002,1467272703,"274151322000068","219011344069620",0.00,19.00,0,299.37,306.88,0.0,0.0,0.000,595903.5,595903.5,31828,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467272756,695214.00
06/30/2016 03:45,2,0.000,ALERT,212.61,300.87,59.975,1467272703,"201051344001135","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,459011.7,459011.7,41677,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467272758,695215.00
06/30/2016 03:45,2,0.000,ALERT,212.83,303.28,59.986,1467272703,"201051344000594","219011344069620",0.00,17.50,0,300.57,304.78,0.0,0.0,0.000,468697.6,468697.6,37150,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467272759,695216.00
06/30/2016 03:45,2,0.000,ALERT,212.83,300.57,59.986,1467272703,"201051344001203","219011344069620",0.00,17.30,0,299.07,304.18,0.0,0.0,0.000,466425.1,466425.1,41723,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467272761,695217.00
06/30/2016 03:45,2,0.000,ALERT,212.61,302.37,59.975,1467272703,"274151322000054","219011344069620",0.00,18.70,0,299.97,307.78,0.0,0.0,0.000,716588.1,716588.1,30257,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467272763,695218.00
06/30/2016 03:45,2,0.000,ALERT,213.29,302.68,59.986,1467272703,"201051344000867","219011344069620",0.00,17.80,0,300.87,305.08,0.0,0.0,0.000,456071.2,456071.2,37158,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467272765,695219.00
06/30/2016 03:45,2,0.000,ALERT,212.83,301.17,59.981,1467272703,"201051344001093","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,464590.0,464590.0,41606,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467272766,695220.00
06/30/2016 03:45,2,0.000,ALERT,213.06,302.98,59.986,1467272703,"201051344000900","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,472008.8,472008.8,36539,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467272768,695221.00
06/30/2016 03:45,2,0.000,ALERT,213.29,302.07,60.018,1467272703,"201051344000648","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,463026.1,463026.1,36839,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467272770,695222.00
06/30/2016 03:45,2,0.000,ALERT,213.29,303.58,59.975,1467272703,"201051344000569","219011344069620",0.00,17.80,0,301.47,305.38,0.0,0.0,0.000,472912.7,472912.7,36468,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467272772,695223.00
06/30/2016 03:45,2,0.000,ALERT,213.06,302.98,59.970,1467272703,"201051344000983","219011344069620",0.00,17.80,0,301.17,305.08,0.0,0.0,0.000,464592.8,464592.8,36958,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467272774,695224.00
06/30/2016 03:45,2,0.000,ALERT,213.06,302.37,59.986,1467272703,"201051344001158","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,458253.6,458253.6,37221,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467272776,695225.00
06/30/2016 03:45,2,0.000,ALERT,213.74,303.28,59.944,1467272703,"201051344000576","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,465441.5,465441.5,36623,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467272777,695226.00
06/30/2016 03:45,2,0.000,ALERT,213.06,301.77,59.986,1467272703,"274151322000087","219011344069620",0.00,18.70,0,299.37,307.18,0.0,0.0,0.000,689770.8,689770.8,30386,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467272779,695227.00
06/30/2016 04:00,2,0.000,ALERT,213.74,302.68,60.007,1467273603,"201051344000645","219011344069620",0.00,17.80,0,300.87,304.48,0.0,0.0,0.000,465038.8,465038.8,36754,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467273605,695228.00
06/30/2016 04:00,2,0.000,ALERT,213.06,301.77,60.002,1467273603,"274151322000085","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,717835.4,717835.4,30269,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467273607,695229.00
06/30/2016 04:00,2,0.000,ALERT,213.96,302.37,60.007,1467273603,"201051344000633","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,456210.6,456210.6,37240,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467273608,695230.00
06/30/2016 04:00,2,0.000,ALERT,213.51,302.98,60.028,1467273603,"201051344000469","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,457979.9,457979.9,37179,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467273610,695231.00
06/30/2016 04:00,2,0.000,ALERT,212.38,300.57,60.012,1467273603,"201051344000646","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,460377.6,460377.6,41727,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467273612,695232.00
06/30/2016 04:00,2,0.000,ALERT,212.83,302.37,59.975,1467273603,"274151322000052","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,733504.8,733504.8,30499,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467273614,695233.00
06/30/2016 04:00,2,0.000,ALERT,212.83,300.87,60.018,1467273603,"201051344000585","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,468111.6,468111.6,41727,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467273616,695234.00
06/30/2016 04:00,2,0.000,ALERT,212.61,301.17,60.012,1467273603,"201051344001230","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,463891.1,463891.1,41540,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467273617,695235.00
06/30/2016 04:00,2,0.000,ALERT,213.29,301.47,60.018,1467273603,"201051344000582","219011344069620",0.00,17.30,0,300.27,303.28,0.0,0.0,0.000,457067.2,457067.2,41679,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467273619,695236.00
06/30/2016 04:00,2,0.000,ALERT,212.38,300.57,60.012,1467273603,"201051344000955","219011344069620",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,469951.2,469951.2,41633,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467273621,695237.00
06/30/2016 04:00,2,0.000,ALERT,213.29,301.47,60.012,1467273603,"274151322000094","219011344069620",0.00,17.80,0,299.67,302.98,0.0,0.0,0.000,595943.4,595943.4,31622,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467273623,695238.00
06/30/2016 04:00,2,0.000,ALERT,213.29,303.28,60.002,1467273603,"201051344000579","219011344069620",0.00,17.80,0,301.47,305.08,0.0,0.0,0.000,471988.4,471988.4,17246,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467273625,695239.00
06/30/2016 04:00,2,0.000,ALERT,212.83,301.17,60.012,1467273603,"201051344000890","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,467167.8,467167.8,41638,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467273626,695240.00
06/30/2016 04:00,2,0.000,ALERT,213.06,300.57,60.007,1467273603,"201051344000438","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,468993.0,468993.0,41649,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467273628,695241.00
06/30/2016 04:00,2,0.000,ALERT,212.83,299.97,60.007,1467273603,"201051344000417","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,461080.0,461080.0,41797,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467273630,695242.00
06/30/2016 04:00,2,0.000,ALERT,213.06,302.37,60.018,1467273603,"274151322000083","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,726892.8,726892.8,30581,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467273632,695243.00
06/30/2016 04:00,2,0.000,ALERT,213.74,302.07,60.028,1467273603,"274151322000076","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,774562.5,774562.5,30586,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467273634,695244.00
06/30/2016 04:00,2,0.000,ALERT,213.29,303.58,60.007,1467273603,"201051344000868","219011344069620",0.00,17.50,0,301.47,305.38,0.0,0.0,0.000,456952.0,456952.0,36897,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467273636,695245.00
06/30/2016 04:00,2,0.000,ALERT,213.06,303.28,60.002,1467273603,"274151322000095","219011344069620",0.00,17.50,0,301.47,304.48,0.0,0.0,0.000,766635.3,766635.3,30498,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467273637,695246.00
06/30/2016 04:00,2,0.000,ALERT,213.29,303.28,60.012,1467273603,"201051344000988","219011344069620",0.00,17.80,0,298.47,304.18,0.0,0.0,0.000,453773.9,453773.9,37189,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467273639,695247.00
06/30/2016 04:00,2,0.000,ALERT,212.61,300.27,60.018,1467273603,"201051344001025","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,467572.6,467572.6,41692,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467273641,695248.00
06/30/2016 04:00,2,0.000,ALERT,213.51,303.58,60.012,1467273603,"201051344000458","219011344069620",0.00,18.30,0,300.87,305.38,0.0,0.0,0.000,464612.2,464612.2,37112,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467273643,695249.00
06/30/2016 04:00,2,0.000,ALERT,213.96,303.28,60.002,1467273603,"201051344000853","219011344069620",0.00,17.50,0,300.87,304.78,0.0,0.0,0.000,463527.9,463527.9,36717,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467273645,695250.00
06/30/2016 04:00,2,0.000,ALERT,213.29,301.17,60.002,1467273603,"201051344000685","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,468356.0,468356.0,41556,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467273646,695251.00
06/30/2016 04:00,2,0.000,ALERT,213.06,300.57,59.986,1467273603,"201051344000917","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,465205.1,465205.1,41546,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467273648,695252.00
06/30/2016 04:00,2,0.000,ALERT,213.06,301.17,60.012,1467273603,"201051344001145","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,470395.3,470395.3,41403,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467273650,695253.00
06/30/2016 04:00,2,0.000,ALERT,212.83,299.67,60.002,1467273603,"201051344000651","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,463014.4,463014.4,41748,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467273652,695254.00
06/30/2016 04:00,2,0.000,ALERT,213.06,301.77,59.996,1467273603,"274151322000088","219011344069620",0.00,18.70,0,300.57,303.58,0.0,0.0,0.000,701738.2,701738.2,30234,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467273654,695255.00
06/30/2016 04:00,2,0.000,ALERT,213.74,301.47,59.996,1467273603,"274151322000068","219011344069620",0.00,19.00,0,299.97,302.68,0.0,0.0,0.000,595903.5,595903.5,31830,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467273656,695256.00
06/30/2016 04:00,2,0.000,ALERT,212.61,300.87,60.007,1467273603,"201051344001135","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,459011.7,459011.7,41679,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467273657,695257.00
06/30/2016 04:00,2,0.000,ALERT,213.29,303.88,59.986,1467273603,"201051344000594","219011344069620",0.00,17.80,0,300.87,305.08,0.0,0.0,0.000,468697.6,468697.6,37152,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467273659,695258.00
06/30/2016 04:00,2,0.000,ALERT,212.83,300.87,60.039,1467273603,"201051344001203","219011344069620",0.00,17.50,0,299.07,304.18,0.0,0.0,0.000,466425.1,466425.1,41725,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467273661,695259.00
06/30/2016 04:00,2,0.000,ALERT,213.29,303.28,60.007,1467273603,"274151322000054","219011344069620",0.00,19.00,0,300.57,304.18,0.0,0.0,0.000,716588.1,716588.1,30259,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467273663,695260.00
06/30/2016 04:00,2,0.000,ALERT,213.74,302.98,60.002,1467273603,"201051344000867","219011344069620",0.00,18.00,0,300.87,305.08,0.0,0.0,0.000,456071.2,456071.2,37160,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467273665,695261.00
06/30/2016 04:00,2,0.000,ALERT,212.83,300.87,60.007,1467273603,"201051344001093","219011344069620",0.00,18.00,0,299.07,302.37,0.0,0.0,0.000,464590.0,464590.0,41608,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467273666,695262.00
06/30/2016 04:00,2,0.000,ALERT,213.29,303.28,60.002,1467273603,"201051344000900","219011344069620",0.00,17.50,0,300.87,304.48,0.0,0.0,0.000,472008.8,472008.8,36541,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467273668,695263.00
06/30/2016 04:00,2,0.000,ALERT,213.74,302.68,60.012,1467273603,"201051344000648","219011344069620",0.00,17.00,0,299.97,304.78,0.0,0.0,0.000,463026.1,463026.1,36841,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467273670,695264.00
06/30/2016 04:00,2,0.000,ALERT,213.29,303.88,60.007,1467273603,"201051344000569","219011344069620",0.00,17.80,0,301.47,305.38,0.0,0.0,0.000,472912.7,472912.7,36470,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467273672,695265.00
06/30/2016 04:00,2,0.000,ALERT,213.51,303.88,60.002,1467273603,"201051344000983","219011344069620",0.00,17.80,0,301.17,305.08,0.0,0.0,0.000,464592.8,464592.8,36960,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467273674,695266.00
06/30/2016 04:00,2,0.000,ALERT,213.51,302.68,59.996,1467273603,"201051344001158","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,458253.6,458253.6,37223,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467273676,695267.00
06/30/2016 04:00,2,0.000,ALERT,213.96,303.58,59.986,1467273603,"201051344000576","219011344069620",0.00,17.50,0,301.17,304.78,0.0,0.0,0.000,465441.5,465441.5,36625,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467273678,695268.00
06/30/2016 04:00,2,0.000,ALERT,213.29,301.47,60.007,1467273603,"274151322000087","219011344069620",0.00,18.70,0,299.97,303.28,0.0,0.0,0.000,689770.8,689770.8,30388,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467273679,695269.00
06/30/2016 04:15,2,0.000,ALERT,213.96,302.68,59.991,1467274504,"201051344000645","219011344069620",0.00,18.30,0,300.87,304.48,0.0,0.0,0.000,465038.8,465038.8,36756,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467274506,695270.00
06/30/2016 04:15,2,0.000,ALERT,213.29,302.07,59.996,1467274504,"274151322000085","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,717835.4,717835.4,30271,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467274508,695271.00
06/30/2016 04:15,2,0.000,ALERT,213.74,302.07,59.996,1467274504,"201051344000633","219011344069620",0.00,17.50,0,299.07,303.88,0.0,0.0,0.000,456210.6,456210.6,37242,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467274510,695272.00
06/30/2016 04:15,2,0.000,ALERT,213.29,302.37,59.991,1467274504,"201051344000469","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,457979.9,457979.9,37181,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467274512,695273.00
06/30/2016 04:15,2,0.000,ALERT,212.83,300.87,60.034,1467274504,"201051344000646","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,460377.6,460377.6,41729,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467274513,695274.00
06/30/2016 04:15,2,0.000,ALERT,212.61,302.68,60.023,1467274504,"274151322000052","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,733504.8,733504.8,30501,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467274515,695275.00
06/30/2016 04:15,2,0.000,ALERT,213.06,301.17,59.959,1467274504,"201051344000585","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,468111.6,468111.6,41729,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467274517,695276.00
06/30/2016 04:15,2,0.000,ALERT,212.83,301.47,60.002,1467274504,"201051344001230","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,463891.1,463891.1,41542,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467274519,695277.00
06/30/2016 04:15,2,0.000,ALERT,213.29,301.77,59.996,1467274504,"201051344000582","219011344069620",0.00,17.50,0,299.67,302.98,0.0,0.0,0.000,457067.2,457067.2,41681,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467274521,695278.00
06/30/2016 04:15,2,0.000,ALERT,212.61,300.87,59.996,1467274504,"201051344000955","219011344069620",0.00,18.00,0,298.77,302.07,0.0,0.0,0.000,469951.2,469951.2,41635,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467274522,695279.00
06/30/2016 04:15,2,0.000,ALERT,213.06,301.17,59.954,1467274504,"274151322000094","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,595943.4,595943.4,31624,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467274524,695280.00
