ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2016 04:15,2,0.000,ALERT,213.29,303.28,59.981,1467274504,"201051344000579","219011344069620",0.00,18.00,0,301.77,305.38,0.0,0.0,0.000,471988.4,471988.4,17248,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467274526,695281.00
06/30/2016 04:15,2,0.000,ALERT,212.83,301.47,60.028,1467274504,"201051344000890","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,467167.8,467167.8,41640,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467274528,695282.00
06/30/2016 04:15,2,0.000,ALERT,213.29,301.17,59.996,1467274504,"201051344000438","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,468993.0,468993.0,41651,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467274530,695283.00
06/30/2016 04:15,2,0.000,ALERT,213.06,300.27,59.986,1467274504,"201051344000417","219011344069620",0.00,17.80,0,298.17,301.47,0.0,0.0,0.000,461080.0,461080.0,41799,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467274531,695284.00
06/30/2016 04:15,2,0.000,ALERT,213.29,302.37,59.991,1467274504,"274151322000083","219011344069620",0.00,18.00,0,299.67,304.18,0.0,0.0,0.000,726892.8,726892.8,30583,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467274534,695285.00
06/30/2016 04:15,2,0.000,ALERT,213.51,301.77,59.986,1467274504,"274151322000076","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,774562.5,774562.5,30588,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467274535,695286.00
06/30/2016 04:15,2,0.000,ALERT,213.29,303.58,59.991,1467274504,"201051344000868","219011344069620",0.00,17.80,0,301.77,305.68,0.0,0.0,0.000,456952.0,456952.0,36899,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467274537,695287.00
06/30/2016 04:15,2,0.000,ALERT,213.06,302.98,59.975,1467274504,"274151322000095","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,766635.3,766635.3,30500,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467274539,695288.00
06/30/2016 04:15,2,0.000,ALERT,213.29,302.68,59.975,1467274504,"201051344000988","219011344069620",0.00,18.30,0,298.77,304.78,0.0,0.0,0.000,453773.9,453773.9,37191,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467274541,695289.00
06/30/2016 04:15,2,0.000,ALERT,212.83,300.27,59.975,1467274504,"201051344001025","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,467572.6,467572.6,41694,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467274543,695290.00
06/30/2016 04:15,2,0.000,ALERT,213.29,302.68,59.975,1467274504,"201051344000458","219011344069620",0.00,19.00,0,301.47,305.98,0.0,0.0,0.000,464612.2,464612.2,37114,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467274545,695291.00
06/30/2016 04:15,2,0.000,ALERT,213.96,302.68,59.986,1467274504,"201051344000853","219011344069620",0.00,18.00,0,300.87,304.78,0.0,0.0,0.000,463527.9,463527.9,36719,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467274547,695292.00
06/30/2016 04:15,2,0.000,ALERT,213.51,301.17,59.981,1467274504,"201051344000685","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,468356.0,468356.0,41558,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467274548,695293.00
06/30/2016 04:15,2,0.000,ALERT,213.06,300.57,59.975,1467274504,"201051344000917","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,465205.1,465205.1,41548,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467274550,695294.00
06/30/2016 04:15,2,0.000,ALERT,213.29,301.17,60.023,1467274504,"201051344001145","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,470395.3,470395.3,41405,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467274552,695295.00
06/30/2016 04:15,2,0.000,ALERT,213.06,300.57,59.970,1467274504,"201051344000651","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,463014.4,463014.4,41750,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467274554,695296.00
06/30/2016 04:15,2,0.000,ALERT,212.61,301.47,59.975,1467274504,"274151322000088","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,701738.2,701738.2,30236,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467274556,695297.00
06/30/2016 04:15,2,0.000,ALERT,213.51,301.17,59.981,1467274504,"274151322000068","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,595903.5,595903.5,31832,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467274557,695298.00
06/30/2016 04:15,2,0.000,ALERT,212.61,300.87,59.975,1467274504,"201051344001135","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,459011.7,459011.7,41681,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467274559,695299.00
06/30/2016 04:15,2,0.000,ALERT,213.06,303.58,59.981,1467274504,"201051344000594","219011344069620",0.00,17.80,0,301.17,305.38,0.0,0.0,0.000,468697.6,468697.6,37154,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467274561,695300.00
06/30/2016 04:15,2,0.000,ALERT,213.06,300.57,59.991,1467274504,"201051344001203","219011344069620",0.00,17.50,0,299.07,304.18,0.0,0.0,0.000,466425.1,466425.1,41727,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467274563,695301.00
06/30/2016 04:15,2,0.000,ALERT,212.83,301.77,59.965,1467274504,"274151322000054","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,716588.1,716588.1,30261,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467274564,695302.00
06/30/2016 04:15,2,0.000,ALERT,213.51,302.68,59.981,1467274504,"201051344000867","219011344069620",0.00,18.00,0,300.87,305.08,0.0,0.0,0.000,456071.2,456071.2,37162,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467274566,695303.00
06/30/2016 04:15,2,0.000,ALERT,213.06,300.87,59.944,1467274504,"201051344001093","219011344069620",0.00,18.30,0,299.07,302.37,0.0,0.0,0.000,464590.0,464590.0,41610,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467274568,695304.00
06/30/2016 04:15,2,0.000,ALERT,213.06,302.37,59.996,1467274504,"201051344000900","219011344069620",0.00,18.00,0,300.87,304.78,0.0,0.0,0.000,472008.8,472008.8,36543,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467274570,695305.00
06/30/2016 04:15,2,0.000,ALERT,213.51,301.77,59.986,1467274504,"201051344000648","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,463026.1,463026.1,36843,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467274572,695306.00
06/30/2016 04:15,2,0.000,ALERT,213.29,303.28,59.986,1467274504,"201051344000569","219011344069620",0.00,18.00,0,302.07,305.68,0.0,0.0,0.000,472912.7,472912.7,36472,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467274574,695307.00
06/30/2016 04:15,2,0.000,ALERT,213.06,302.68,59.970,1467274504,"201051344000983","219011344069620",0.00,18.30,0,301.77,305.38,0.0,0.0,0.000,464592.8,464592.8,36962,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467274575,695308.00
06/30/2016 04:15,2,0.000,ALERT,213.06,302.07,59.981,1467274504,"201051344001158","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,458253.6,458253.6,37225,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467274577,695309.00
06/30/2016 04:15,2,0.000,ALERT,213.74,303.28,59.970,1467274504,"201051344000576","219011344069620",0.00,17.80,0,301.17,305.08,0.0,0.0,0.000,465441.5,465441.5,36627,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467274579,695310.00
06/30/2016 04:15,2,0.000,ALERT,213.06,301.47,59.954,1467274504,"274151322000087","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,689770.8,689770.8,30390,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467274581,695311.00
06/30/2016 04:30,2,0.000,ALERT,213.74,302.37,60.012,1467275403,"201051344000645","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,465038.8,465038.8,36758,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467275405,695312.00
06/30/2016 04:30,2,0.000,ALERT,213.29,302.37,60.007,1467275403,"274151322000085","219011344069620",0.00,18.70,0,300.27,303.58,0.0,0.0,0.000,717835.4,717835.4,30273,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467275407,695313.00
06/30/2016 04:30,2,0.000,ALERT,213.74,302.07,59.959,1467275403,"201051344000633","219011344069620",0.00,17.80,0,298.77,303.88,0.0,0.0,0.000,456210.6,456210.6,37244,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467275409,695314.00
06/30/2016 04:30,2,0.000,ALERT,213.29,302.37,60.018,1467275403,"201051344000469","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,457979.9,457979.9,37183,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467275411,695315.00
06/30/2016 04:30,2,0.000,ALERT,212.38,300.87,60.012,1467275403,"201051344000646","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,460377.6,460377.6,41731,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467275413,695316.00
06/30/2016 04:30,2,0.000,ALERT,213.06,301.77,60.007,1467275403,"274151322000052","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,733504.8,733504.8,30503,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467275415,695317.00
06/30/2016 04:30,2,0.000,ALERT,212.83,301.17,60.007,1467275403,"201051344000585","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,468111.6,468111.6,41731,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467275416,695318.00
06/30/2016 04:30,2,0.000,ALERT,212.61,301.17,59.991,1467275403,"201051344001230","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,463891.1,463891.1,41544,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467275418,695319.00
06/30/2016 04:30,2,0.000,ALERT,213.06,301.47,60.012,1467275403,"201051344000582","219011344069620",0.00,17.80,0,299.67,302.98,0.0,0.0,0.000,457067.2,457067.2,41683,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467275420,695320.00
06/30/2016 04:30,2,0.000,ALERT,212.38,300.87,60.012,1467275403,"201051344000955","219011344069620",0.00,18.30,0,299.07,302.37,0.0,0.0,0.000,469951.2,469951.2,41637,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467275422,695321.00
06/30/2016 04:30,2,0.000,ALERT,213.29,301.77,60.007,1467275403,"274151322000094","219011344069620",0.00,18.30,0,299.67,302.98,0.0,0.0,0.000,595943.4,595943.4,31626,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467275423,695322.00
06/30/2016 04:30,2,0.000,ALERT,213.29,302.98,60.039,1467275403,"201051344000579","219011344069620",0.00,18.70,0,301.17,304.78,0.0,0.0,0.000,471988.4,471988.4,17250,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467275425,695323.00
06/30/2016 04:30,2,0.000,ALERT,212.61,301.47,60.028,1467275403,"201051344000890","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,467167.8,467167.8,41642,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467275427,695324.00
06/30/2016 04:30,2,0.000,ALERT,212.61,300.57,60.002,1467275403,"201051344000438","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,468993.0,468993.0,41653,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467275429,695325.00
06/30/2016 04:30,2,0.000,ALERT,212.83,300.27,60.002,1467275403,"201051344000417","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,461080.0,461080.0,41801,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467275431,695326.00
06/30/2016 04:30,2,0.000,ALERT,213.06,302.37,59.975,1467275403,"274151322000083","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,726892.8,726892.8,30585,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467275433,695327.00
06/30/2016 04:30,2,0.000,ALERT,213.74,302.68,60.023,1467275403,"274151322000076","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,774562.5,774562.5,30590,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467275434,695328.00
06/30/2016 04:30,2,0.000,ALERT,213.29,303.28,60.007,1467275403,"201051344000868","219011344069620",0.00,18.00,0,301.17,305.08,0.0,0.0,0.000,456952.0,456952.0,36901,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467275436,695329.00
06/30/2016 04:30,2,0.000,ALERT,213.29,303.28,60.002,1467275403,"274151322000095","219011344069620",0.00,18.00,0,301.17,304.48,0.0,0.0,0.000,766635.3,766635.3,30502,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467275438,695330.00
06/30/2016 04:30,2,0.000,ALERT,213.06,302.37,59.981,1467275403,"201051344000988","219011344069620",0.00,18.70,0,298.17,304.18,0.0,0.0,0.000,453773.9,453773.9,37193,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467275440,695331.00
06/30/2016 04:30,2,0.000,ALERT,212.61,300.27,60.002,1467275403,"201051344001025","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,467572.6,467572.6,41696,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467275442,695332.00
06/30/2016 04:30,2,0.000,ALERT,213.06,302.37,59.975,1467275403,"201051344000458","219011344069620",0.00,19.30,0,300.87,305.38,0.0,0.0,0.000,464612.2,464612.2,37116,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467275444,695333.00
06/30/2016 04:30,2,0.000,ALERT,213.96,302.37,60.002,1467275403,"201051344000853","219011344069620",0.00,18.30,0,300.57,304.48,0.0,0.0,0.000,463527.9,463527.9,36721,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467275446,695334.00
06/30/2016 04:30,2,0.000,ALERT,212.83,300.87,60.007,1467275403,"201051344000685","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,468356.0,468356.0,41560,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467275447,695335.00
06/30/2016 04:30,2,0.000,ALERT,212.61,300.27,60.034,1467275403,"201051344000917","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,465205.1,465205.1,41550,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467275449,695336.00
06/30/2016 04:30,2,0.000,ALERT,213.06,301.17,59.965,1467275403,"201051344001145","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,470395.3,470395.3,41407,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467275451,695337.00
06/30/2016 04:30,2,0.000,ALERT,212.61,300.27,60.039,1467275403,"201051344000651","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,463014.4,463014.4,41752,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467275453,695338.00
06/30/2016 04:30,2,0.000,ALERT,212.83,302.07,60.028,1467275403,"274151322000088","219011344069620",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,701738.2,701738.2,30238,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467275455,695339.00
06/30/2016 04:30,2,0.000,ALERT,213.74,301.47,60.002,1467275403,"274151322000068","219011344069620",0.00,19.30,0,299.67,302.68,0.0,0.0,0.000,595903.5,595903.5,31834,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467275457,695340.00
06/30/2016 04:30,2,0.000,ALERT,212.38,300.87,59.996,1467275403,"201051344001135","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,459011.7,459011.7,41683,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467275458,695341.00
06/30/2016 04:30,2,0.000,ALERT,213.06,302.98,59.965,1467275403,"201051344000594","219011344069620",0.00,18.00,0,300.57,305.08,0.0,0.0,0.000,468697.6,468697.6,37156,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467275460,695342.00
06/30/2016 04:30,2,0.000,ALERT,212.61,300.57,60.002,1467275403,"201051344001203","219011344069620",0.00,18.00,0,299.07,304.18,0.0,0.0,0.000,466425.1,466425.1,41729,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467275462,695343.00
06/30/2016 04:30,2,0.000,ALERT,212.83,302.07,59.991,1467275403,"274151322000054","219011344069620",0.00,19.30,0,300.27,304.18,0.0,0.0,0.000,716588.1,716588.1,30263,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467275464,695344.00
06/30/2016 04:30,2,0.000,ALERT,213.51,302.07,60.007,1467275403,"201051344000867","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,456071.2,456071.2,37164,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467275466,695345.00
06/30/2016 04:30,2,0.000,ALERT,212.61,300.57,59.991,1467275403,"201051344001093","219011344069620",0.00,18.70,0,298.77,302.07,0.0,0.0,0.000,464590.0,464590.0,41612,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467275467,695346.00
06/30/2016 04:30,2,0.000,ALERT,213.06,302.07,60.034,1467275403,"201051344000900","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,472008.8,472008.8,36545,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467275469,695347.00
06/30/2016 04:30,2,0.000,ALERT,213.51,301.77,60.007,1467275403,"201051344000648","219011344069620",0.00,17.80,0,299.97,304.18,0.0,0.0,0.000,463026.1,463026.1,36845,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467275471,695348.00
06/30/2016 04:30,2,0.000,ALERT,213.29,302.98,59.996,1467275403,"201051344000569","219011344069620",0.00,18.70,0,301.17,304.78,0.0,0.0,0.000,472912.7,472912.7,36474,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467275473,695349.00
06/30/2016 04:30,2,0.000,ALERT,213.29,302.68,59.991,1467275403,"201051344000983","219011344069620",0.00,18.70,0,300.87,304.48,0.0,0.0,0.000,464592.8,464592.8,36964,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467275475,695350.00
06/30/2016 04:30,2,0.000,ALERT,213.29,302.07,60.002,1467275403,"201051344001158","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,458253.6,458253.6,37227,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467275476,695351.00
06/30/2016 04:30,2,0.000,ALERT,213.74,302.98,59.991,1467275403,"201051344000576","219011344069620",0.00,18.30,0,300.57,304.48,0.0,0.0,0.000,465441.5,465441.5,36629,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467275478,695352.00
06/30/2016 04:30,2,0.000,ALERT,213.29,301.47,59.991,1467275403,"274151322000087","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,689770.8,689770.8,30392,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467275480,695353.00
06/30/2016 04:45,2,0.000,ALERT,213.74,302.37,59.996,1467276304,"201051344000645","219011344069620",0.00,19.00,0,300.57,304.18,0.0,0.0,0.000,465038.8,465038.8,36760,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467276306,695354.00
06/30/2016 04:45,2,0.000,ALERT,213.06,302.07,59.986,1467276304,"274151322000085","219011344069620",0.00,19.00,0,300.57,303.88,0.0,0.0,0.000,717835.4,717835.4,30275,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467276308,695355.00
06/30/2016 04:45,2,0.000,ALERT,213.74,302.68,59.986,1467276304,"201051344000633","219011344069620",0.00,18.00,0,298.77,303.58,0.0,0.0,0.000,456210.6,456210.6,37246,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467276309,695356.00
06/30/2016 04:45,2,0.000,ALERT,213.51,302.68,59.996,1467276304,"201051344000469","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,457979.9,457979.9,37185,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467276311,695357.00
06/30/2016 04:45,2,0.000,ALERT,212.38,300.57,60.018,1467276304,"201051344000646","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,460377.6,460377.6,41733,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467276313,695358.00
06/30/2016 04:45,2,0.000,ALERT,213.06,302.37,60.002,1467276304,"274151322000052","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,733504.8,733504.8,30505,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467276315,695359.00
06/30/2016 04:45,2,0.000,ALERT,213.06,300.87,59.959,1467276304,"201051344000585","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,468111.6,468111.6,41733,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467276317,695360.00
06/30/2016 04:45,2,0.000,ALERT,212.61,300.87,59.986,1467276304,"201051344001230","219011344069620",0.00,18.00,0,299.37,302.68,0.0,0.0,0.000,463891.1,463891.1,41546,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467276318,695361.00
06/30/2016 04:45,2,0.000,ALERT,213.29,301.77,60.002,1467276304,"201051344000582","219011344069620",0.00,18.00,0,299.97,303.28,0.0,0.0,0.000,457067.2,457067.2,41685,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467276320,695362.00
06/30/2016 04:45,2,0.000,ALERT,212.38,300.57,60.002,1467276304,"201051344000955","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,469951.2,469951.2,41639,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467276322,695363.00
06/30/2016 04:45,2,0.000,ALERT,213.06,301.77,59.996,1467276304,"274151322000094","219011344069620",0.00,18.30,0,300.27,302.98,0.0,0.0,0.000,595943.4,595943.4,31628,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467276324,695364.00
06/30/2016 04:45,2,0.000,ALERT,213.29,303.28,59.996,1467276304,"201051344000579","219011344069620",0.00,18.70,0,300.87,305.08,0.0,0.0,0.000,471988.4,471988.4,17252,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467276326,695365.00
06/30/2016 04:45,2,0.000,ALERT,212.61,300.87,59.996,1467276304,"201051344000890","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,467167.8,467167.8,41644,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467276327,695366.00
06/30/2016 04:45,2,0.000,ALERT,212.83,300.57,59.986,1467276304,"201051344000438","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,468993.0,468993.0,41655,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467276329,695367.00
06/30/2016 04:45,2,0.000,ALERT,213.06,300.27,59.996,1467276304,"201051344000417","219011344069620",0.00,18.30,0,298.47,301.77,0.0,0.0,0.000,461080.0,461080.0,41803,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467276331,695368.00
06/30/2016 04:45,2,0.000,ALERT,213.29,302.07,59.991,1467276304,"274151322000083","219011344069620",0.00,18.70,0,300.87,304.18,0.0,0.0,0.000,726892.8,726892.8,30587,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467276333,695369.00
06/30/2016 04:45,2,0.000,ALERT,213.51,302.07,59.996,1467276304,"274151322000076","219011344069620",0.00,19.00,0,300.57,304.18,0.0,0.0,0.000,774562.5,774562.5,30592,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467276335,695370.00
06/30/2016 04:45,2,0.000,ALERT,213.51,303.58,60.002,1467276304,"201051344000868","219011344069620",0.00,18.70,0,301.17,305.08,0.0,0.0,0.000,456952.0,456952.0,36903,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467276336,695371.00
06/30/2016 04:45,2,0.000,ALERT,213.06,302.98,59.981,1467276304,"274151322000095","219011344069620",0.00,18.30,0,301.47,304.78,0.0,0.0,0.000,766635.3,766635.3,30504,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467276338,695372.00
06/30/2016 04:45,2,0.000,ALERT,213.29,302.68,59.996,1467276304,"201051344000988","219011344069620",0.00,19.00,0,298.17,303.88,0.0,0.0,0.000,453773.9,453773.9,37195,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467276340,695373.00
06/30/2016 04:45,2,0.000,ALERT,212.61,299.97,59.981,1467276304,"201051344001025","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,467572.6,467572.6,41698,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467276342,695374.00
06/30/2016 04:45,2,0.000,ALERT,213.29,302.98,59.986,1467276304,"201051344000458","219011344069620",0.00,19.30,0,300.57,305.08,0.0,0.0,0.000,464612.2,464612.2,37118,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467276344,695375.00
06/30/2016 04:45,2,0.000,ALERT,213.96,302.98,59.996,1467276304,"201051344000853","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,463527.9,463527.9,36723,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467276346,695376.00
06/30/2016 04:45,2,0.000,ALERT,213.29,300.87,59.991,1467276304,"201051344000685","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,468356.0,468356.0,41562,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467276348,695377.00
06/30/2016 04:45,2,0.000,ALERT,212.83,300.27,60.002,1467276304,"201051344000917","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,465205.1,465205.1,41552,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467276349,695378.00
06/30/2016 04:45,2,0.000,ALERT,213.06,301.17,59.949,1467276304,"201051344001145","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,470395.3,470395.3,41409,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467276351,695379.00
06/30/2016 04:45,2,0.000,ALERT,212.83,299.97,59.991,1467276304,"201051344000651","219011344069620",0.00,17.80,0,298.47,301.77,0.0,0.0,0.000,463014.4,463014.4,41754,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467276353,695380.00
06/30/2016 04:45,2,0.000,ALERT,212.83,302.07,60.002,1467276304,"274151322000088","219011344069620",0.00,19.30,0,300.57,303.58,0.0,0.0,0.000,701738.2,701738.2,30240,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467276355,695381.00
06/30/2016 04:45,2,0.000,ALERT,213.96,301.47,59.991,1467276304,"274151322000068","219011344069620",0.00,19.50,0,299.97,302.98,0.0,0.0,0.000,595903.5,595903.5,31836,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467276357,695382.00
06/30/2016 04:45,2,0.000,ALERT,212.38,300.57,59.986,1467276304,"201051344001135","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,459011.7,459011.7,41685,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467276358,695383.00
06/30/2016 04:45,2,0.000,ALERT,213.06,303.58,59.991,1467276304,"201051344000594","219011344069620",0.00,18.30,0,300.27,304.78,0.0,0.0,0.000,468697.6,468697.6,37158,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467276360,695384.00
06/30/2016 04:45,2,0.000,ALERT,212.83,300.27,60.002,1467276304,"201051344001203","219011344069620",0.00,18.00,0,298.77,303.88,0.0,0.0,0.000,466425.1,466425.1,41731,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467276362,695385.00
06/30/2016 04:45,2,0.000,ALERT,213.06,302.68,59.991,1467276304,"274151322000054","219011344069620",0.00,19.80,0,300.57,304.18,0.0,0.0,0.000,716588.1,716588.1,30265,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467276364,695386.00
06/30/2016 04:45,2,0.000,ALERT,213.51,302.68,60.002,1467276304,"201051344000867","219011344069620",0.00,19.00,0,299.97,304.78,0.0,0.0,0.000,456071.2,456071.2,37166,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467276365,695387.00
06/30/2016 04:45,2,0.000,ALERT,212.83,300.57,59.991,1467276304,"201051344001093","219011344069620",0.00,19.00,0,298.77,302.07,0.0,0.0,0.000,464590.0,464590.0,41614,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467276367,695388.00
06/30/2016 04:45,2,0.000,ALERT,213.06,302.68,59.986,1467276304,"201051344000900","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,472008.8,472008.8,36547,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467276369,695389.00
06/30/2016 04:45,2,0.000,ALERT,213.51,302.07,59.996,1467276304,"201051344000648","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,463026.1,463026.1,36847,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467276371,695390.00
06/30/2016 04:45,2,0.000,ALERT,213.51,303.58,59.996,1467276304,"201051344000569","219011344069620",0.00,18.70,0,300.87,305.08,0.0,0.0,0.000,472912.7,472912.7,36476,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467276373,695391.00
06/30/2016 04:45,2,0.000,ALERT,213.29,302.98,60.007,1467276304,"201051344000983","219011344069620",0.00,19.00,0,300.57,304.78,0.0,0.0,0.000,464592.8,464592.8,36966,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467276375,695392.00
06/30/2016 04:45,2,0.000,ALERT,213.29,302.68,59.996,1467276304,"201051344001158","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,458253.6,458253.6,37229,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467276377,695393.00
06/30/2016 04:45,2,0.000,ALERT,213.74,303.28,59.996,1467276304,"201051344000576","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,465441.5,465441.5,36631,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467276378,695394.00
06/30/2016 04:45,2,0.000,ALERT,213.29,302.07,59.991,1467276304,"274151322000087","219011344069620",0.00,19.30,0,299.97,303.28,0.0,0.0,0.000,689770.8,689770.8,30394,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467276380,695395.00
06/30/2016 05:00,2,0.000,ALERT,213.51,302.37,59.965,1467277203,"201051344000645","219011344069620",0.00,19.00,0,300.57,304.48,0.0,0.0,0.000,465038.8,465038.8,36762,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277205,695396.00
06/30/2016 05:00,2,0.000,ALERT,212.83,301.77,59.965,1467277203,"274151322000085","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,717835.4,717835.4,30277,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277207,695397.00
06/30/2016 05:00,2,0.000,ALERT,213.51,302.07,59.965,1467277203,"201051344000633","219011344069620",0.00,18.30,0,299.07,303.88,0.0,0.0,0.000,456210.6,456210.6,37248,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277209,695398.00
06/30/2016 05:00,2,0.000,ALERT,213.06,302.07,59.965,1467277203,"201051344000469","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,457979.9,457979.9,37187,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277211,695399.00
06/30/2016 05:00,2,0.000,ALERT,212.38,300.87,60.012,1467277203,"201051344000646","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,460377.6,460377.6,41735,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467277213,695400.00
06/30/2016 05:00,2,0.000,ALERT,212.61,302.07,59.975,1467277203,"274151322000052","219011344069620",0.00,19.30,0,300.27,304.48,0.0,0.0,0.000,733504.8,733504.8,30507,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277214,695401.00
06/30/2016 05:00,2,0.000,ALERT,212.83,301.17,59.959,1467277203,"201051344000585","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,468111.6,468111.6,41735,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277216,695402.00
06/30/2016 05:00,2,0.000,ALERT,212.83,301.47,59.944,1467277203,"201051344001230","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,463891.1,463891.1,41548,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277218,695403.00
06/30/2016 05:00,2,0.000,ALERT,213.29,301.77,59.970,1467277203,"201051344000582","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,457067.2,457067.2,41687,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277220,695404.00
06/30/2016 05:00,2,0.000,ALERT,212.38,300.57,59.970,1467277203,"201051344000955","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,469951.2,469951.2,41641,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277222,695405.00
06/30/2016 05:00,2,0.000,ALERT,212.83,301.17,59.965,1467277203,"274151322000094","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,595943.4,595943.4,31630,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277223,695406.00
06/30/2016 05:00,2,0.000,ALERT,213.06,302.98,59.991,1467277203,"201051344000579","219011344069620",0.00,19.00,0,301.77,305.08,0.0,0.0,0.000,471988.4,471988.4,17254,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277225,695407.00
06/30/2016 05:00,2,0.000,ALERT,212.61,300.87,59.965,1467277203,"201051344000890","219011344069620",0.00,18.30,0,298.77,303.58,0.0,0.0,0.000,467167.8,467167.8,41646,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277227,695408.00
06/30/2016 05:00,2,0.000,ALERT,212.83,300.87,59.975,1467277203,"201051344000438","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,468993.0,468993.0,41657,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467277229,695409.00
06/30/2016 05:00,2,0.000,ALERT,212.83,300.27,59.965,1467277203,"201051344000417","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,461080.0,461080.0,41805,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467277230,695410.00
06/30/2016 05:00,2,0.000,ALERT,212.83,302.07,59.959,1467277203,"274151322000083","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,726892.8,726892.8,30589,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277232,695411.00
06/30/2016 05:00,2,0.000,ALERT,213.29,302.37,59.949,1467277203,"274151322000076","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,774562.5,774562.5,30594,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277234,695412.00
06/30/2016 05:00,2,0.000,ALERT,212.83,302.98,59.970,1467277203,"201051344000868","219011344069620",0.00,18.30,0,301.17,305.38,0.0,0.0,0.000,456952.0,456952.0,36905,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277236,695413.00
06/30/2016 05:00,2,0.000,ALERT,212.61,302.98,59.965,1467277203,"274151322000095","219011344069620",0.00,18.30,0,301.47,305.08,0.0,0.0,0.000,766635.3,766635.3,30506,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277238,695414.00
06/30/2016 05:00,2,0.000,ALERT,212.61,301.77,60.012,1467277203,"201051344000988","219011344069620",0.00,18.70,0,298.47,304.18,0.0,0.0,0.000,453773.9,453773.9,37197,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277240,695415.00
06/30/2016 05:00,2,0.000,ALERT,212.38,300.27,60.012,1467277203,"201051344001025","219011344069620",0.00,17.80,0,298.17,303.28,0.0,0.0,0.000,467572.6,467572.6,41700,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277242,695416.00
06/30/2016 05:00,2,0.000,ALERT,212.83,302.37,59.981,1467277203,"201051344000458","219011344069620",0.00,19.30,0,301.17,305.38,0.0,0.0,0.000,464612.2,464612.2,37120,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277244,695417.00
06/30/2016 05:00,2,0.000,ALERT,213.51,302.07,59.986,1467277203,"201051344000853","219011344069620",0.00,18.70,0,301.17,304.78,0.0,0.0,0.000,463527.9,463527.9,36725,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277246,695418.00
06/30/2016 05:00,2,0.000,ALERT,213.06,300.87,59.981,1467277203,"201051344000685","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,468356.0,468356.0,41564,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277248,695419.00
06/30/2016 05:00,2,0.000,ALERT,212.83,300.27,59.954,1467277203,"201051344000917","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,465205.1,465205.1,41554,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277249,695420.00
06/30/2016 05:00,2,0.000,ALERT,212.83,300.87,59.981,1467277203,"201051344001145","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,470395.3,470395.3,41411,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277251,695421.00
06/30/2016 05:00,2,0.000,ALERT,212.83,299.97,59.975,1467277203,"201051344000651","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,463014.4,463014.4,41756,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277253,695422.00
06/30/2016 05:00,2,0.000,ALERT,212.16,301.47,59.975,1467277203,"274151322000088","219011344069620",0.00,19.30,0,300.27,304.18,0.0,0.0,0.000,701738.2,701738.2,30242,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467277255,695423.00
06/30/2016 05:00,2,0.000,ALERT,213.29,301.47,59.975,1467277203,"274151322000068","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,595903.5,595903.5,31838,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277257,695424.00
06/30/2016 05:00,2,0.000,ALERT,212.38,300.57,59.981,1467277203,"201051344001135","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,459011.7,459011.7,41687,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277258,695425.00
