ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2016 05:00,2,0.000,ALERT,212.83,302.98,59.970,1467277203,"201051344000594","219011344069620",0.00,18.70,0,300.87,304.78,0.0,0.0,0.000,468697.6,468697.6,37160,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277260,695426.00
06/30/2016 05:00,2,0.000,ALERT,212.83,300.57,59.986,1467277203,"201051344001203","219011344069620",0.00,18.30,0,298.47,304.48,0.0,0.0,0.000,466425.1,466425.1,41733,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277262,695427.00
06/30/2016 05:00,2,0.000,ALERT,212.61,302.98,59.928,1467277203,"274151322000054","219011344069620",0.00,19.50,0,300.57,304.78,0.0,0.0,0.000,716588.1,716588.1,30267,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277264,695428.00
06/30/2016 05:00,2,0.000,ALERT,213.29,302.37,59.970,1467277203,"201051344000867","219011344069620",0.00,19.00,0,300.57,304.78,0.0,0.0,0.000,456071.2,456071.2,37168,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277265,695429.00
06/30/2016 05:00,2,0.000,ALERT,212.83,300.57,59.975,1467277203,"201051344001093","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,464590.0,464590.0,41616,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277267,695430.00
06/30/2016 05:00,2,0.000,ALERT,212.83,302.07,59.975,1467277203,"201051344000900","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,472008.8,472008.8,36549,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277269,695431.00
06/30/2016 05:00,2,0.000,ALERT,213.06,301.77,59.944,1467277203,"201051344000648","219011344069620",0.00,18.00,0,300.27,304.48,0.0,0.0,0.000,463026.1,463026.1,36849,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277271,695432.00
06/30/2016 05:00,2,0.000,ALERT,212.83,302.68,59.970,1467277203,"201051344000569","219011344069620",0.00,19.00,0,301.77,305.08,0.0,0.0,0.000,472912.7,472912.7,36478,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277273,695433.00
06/30/2016 05:00,2,0.000,ALERT,213.06,302.68,59.981,1467277203,"201051344000983","219011344069620",0.00,19.00,0,301.17,304.78,0.0,0.0,0.000,464592.8,464592.8,36968,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277275,695434.00
06/30/2016 05:00,2,0.000,ALERT,212.61,301.47,59.970,1467277203,"201051344001158","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,458253.6,458253.6,37231,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467277276,695435.00
06/30/2016 05:00,2,0.000,ALERT,213.29,302.37,59.975,1467277203,"201051344000576","219011344069620",0.00,18.30,0,300.87,304.48,0.0,0.0,0.000,465441.5,465441.5,36633,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467277278,695436.00
06/30/2016 05:00,2,0.000,ALERT,212.83,302.07,59.970,1467277203,"274151322000087","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,689770.8,689770.8,30396,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467277280,695437.00
06/30/2016 05:15,2,0.000,ALERT,213.06,301.77,59.975,1467278103,"201051344000645","219011344069620",0.00,19.00,0,300.57,303.88,0.0,0.0,0.000,465038.8,465038.8,36764,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467278105,695438.00
06/30/2016 05:15,2,0.000,ALERT,212.38,301.17,59.959,1467278103,"274151322000085","219011344069620",0.00,19.00,0,300.27,307.78,0.0,0.0,0.000,717835.4,717835.4,30279,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467278107,695439.00
06/30/2016 05:15,2,0.000,ALERT,213.06,301.47,59.981,1467278103,"201051344000633","219011344069620",0.00,18.30,0,298.77,303.58,0.0,0.0,0.000,456210.6,456210.6,37250,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467278109,695440.00
06/30/2016 05:15,2,0.000,ALERT,212.61,301.77,59.991,1467278103,"201051344000469","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,457979.9,457979.9,37189,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467278111,695441.00
06/30/2016 05:15,2,0.000,ALERT,211.48,299.37,59.986,1467278103,"201051344000646","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,460377.6,460377.6,41737,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467278112,695442.00
06/30/2016 05:15,2,0.000,ALERT,211.93,301.47,59.965,1467278103,"274151322000052","219011344069620",0.00,19.30,0,299.97,307.78,0.0,0.0,0.000,733504.8,733504.8,30509,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467278114,695443.00
06/30/2016 05:15,2,0.000,ALERT,212.16,299.67,59.970,1467278103,"201051344000585","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,468111.6,468111.6,41737,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467278116,695444.00
06/30/2016 05:15,2,0.000,ALERT,211.93,299.97,59.975,1467278103,"201051344001230","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,463891.1,463891.1,41550,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467278118,695445.00
06/30/2016 05:15,2,0.000,ALERT,212.61,300.57,59.981,1467278103,"201051344000582","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,457067.2,457067.2,41689,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467278120,695446.00
06/30/2016 05:15,2,0.000,ALERT,211.70,299.97,59.981,1467278103,"201051344000955","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,469951.2,469951.2,41643,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467278121,695447.00
06/30/2016 05:15,2,0.000,ALERT,212.61,300.87,59.981,1467278103,"274151322000094","219011344069620",0.00,18.70,0,299.67,307.18,0.0,0.0,0.000,595943.4,595943.4,31632,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467278123,695448.00
06/30/2016 05:15,2,0.000,ALERT,212.61,302.98,59.981,1467278103,"201051344000579","219011344069620",0.00,18.70,0,300.87,304.48,0.0,0.0,0.000,471988.4,471988.4,17256,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467278125,695449.00
06/30/2016 05:15,2,0.000,ALERT,211.93,300.27,59.986,1467278103,"201051344000890","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,467167.8,467167.8,41648,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467278127,695450.00
06/30/2016 05:15,2,0.000,ALERT,212.16,299.67,59.981,1467278103,"201051344000438","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,468993.0,468993.0,41659,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467278129,695451.00
06/30/2016 05:15,2,0.000,ALERT,212.38,299.37,59.986,1467278103,"201051344000417","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,461080.0,461080.0,41807,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467278130,695452.00
06/30/2016 05:15,2,0.000,ALERT,212.61,301.77,60.002,1467278103,"274151322000083","219011344069620",0.00,18.70,0,300.57,308.09,0.0,0.0,0.000,726892.8,726892.8,30591,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467278132,695453.00
06/30/2016 05:15,2,0.000,ALERT,213.06,302.07,59.975,1467278103,"274151322000076","219011344069620",0.00,19.00,0,299.97,308.09,0.0,0.0,0.000,774562.5,774562.5,30596,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467278134,695454.00
06/30/2016 05:15,2,0.000,ALERT,212.83,302.98,59.981,1467278103,"201051344000868","219011344069620",0.00,18.30,0,300.87,304.78,0.0,0.0,0.000,456952.0,456952.0,36907,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467278136,695455.00
06/30/2016 05:15,2,0.000,ALERT,212.38,302.68,59.981,1467278103,"274151322000095","219011344069620",0.00,18.30,0,301.17,308.69,0.0,0.0,0.000,766635.3,766635.3,30508,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467278138,695456.00
06/30/2016 05:15,2,0.000,ALERT,212.61,302.07,60.034,1467278103,"201051344000988","219011344069620",0.00,18.70,0,297.87,303.58,0.0,0.0,0.000,453773.9,453773.9,37199,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467278140,695457.00
06/30/2016 05:15,2,0.000,ALERT,212.16,299.67,59.991,1467278103,"201051344001025","219011344069620",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,467572.6,467572.6,41702,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467278141,695458.00
06/30/2016 05:15,2,0.000,ALERT,212.61,302.37,59.975,1467278103,"201051344000458","219011344069620",0.00,19.30,0,300.57,304.78,0.0,0.0,0.000,464612.2,464612.2,37122,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467278143,695459.00
06/30/2016 05:15,2,0.000,ALERT,213.29,302.37,59.954,1467278103,"201051344000853","219011344069620",0.00,18.70,0,300.57,303.88,0.0,0.0,0.000,463527.9,463527.9,36727,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467278145,695460.00
06/30/2016 05:15,2,0.000,ALERT,212.61,300.27,59.944,1467278103,"201051344000685","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,468356.0,468356.0,41566,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467278147,695461.00
06/30/2016 05:15,2,0.000,ALERT,212.38,299.67,59.975,1467278103,"201051344000917","219011344069620",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,465205.1,465205.1,41556,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467278149,695462.00
06/30/2016 05:15,2,0.000,ALERT,212.61,300.27,59.981,1467278103,"201051344001145","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,470395.3,470395.3,41413,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467278151,695463.00
06/30/2016 05:15,2,0.000,ALERT,212.16,299.07,59.970,1467278103,"201051344000651","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,463014.4,463014.4,41758,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467278152,695464.00
06/30/2016 05:15,2,0.000,ALERT,211.93,301.47,59.959,1467278103,"274151322000088","219011344069620",0.00,19.30,0,299.97,307.48,0.0,0.0,0.000,701738.2,701738.2,30244,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467278154,695465.00
06/30/2016 05:15,2,0.000,ALERT,213.29,300.87,59.970,1467278103,"274151322000068","219011344069620",0.00,19.80,0,299.37,306.58,0.0,0.0,0.000,595903.5,595903.5,31840,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467278156,695466.00
06/30/2016 05:15,2,0.000,ALERT,211.70,299.67,59.970,1467278103,"201051344001135","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,459011.7,459011.7,41689,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467278158,695467.00
06/30/2016 05:15,2,0.000,ALERT,212.61,302.98,59.959,1467278103,"201051344000594","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,468697.6,468697.6,37162,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467278160,695468.00
06/30/2016 05:15,2,0.000,ALERT,212.16,299.67,59.970,1467278103,"201051344001203","219011344069620",0.00,18.00,0,298.77,303.88,0.0,0.0,0.000,466425.1,466425.1,41735,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467278162,695469.00
06/30/2016 05:15,2,0.000,ALERT,212.38,301.47,59.975,1467278103,"274151322000054","219011344069620",0.00,19.50,0,299.97,307.78,0.0,0.0,0.000,716588.1,716588.1,30269,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467278163,695470.00
06/30/2016 05:15,2,0.000,ALERT,213.06,302.37,59.981,1467278103,"201051344000867","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,456071.2,456071.2,37170,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467278165,695471.00
06/30/2016 05:15,2,0.000,ALERT,212.16,299.97,59.975,1467278103,"201051344001093","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,464590.0,464590.0,41618,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467278167,695472.00
06/30/2016 05:15,2,0.000,ALERT,212.61,302.37,59.970,1467278103,"201051344000900","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,472008.8,472008.8,36551,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467278169,695473.00
06/30/2016 05:15,2,0.000,ALERT,213.06,301.77,59.959,1467278103,"201051344000648","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,463026.1,463026.1,36851,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467278171,695474.00
06/30/2016 05:15,2,0.000,ALERT,212.83,302.68,59.928,1467278103,"201051344000569","219011344069620",0.00,18.70,0,300.87,304.78,0.0,0.0,0.000,472912.7,472912.7,36480,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467278172,695475.00
06/30/2016 05:15,2,0.000,ALERT,212.61,302.37,59.959,1467278103,"201051344000983","219011344069620",0.00,19.00,0,300.57,304.48,0.0,0.0,0.000,464592.8,464592.8,36970,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467278174,695476.00
06/30/2016 05:15,2,0.000,ALERT,212.61,301.77,59.970,1467278103,"201051344001158","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,458253.6,458253.6,37233,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467278176,695477.00
06/30/2016 05:15,2,0.000,ALERT,213.29,302.68,59.928,1467278103,"201051344000576","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,465441.5,465441.5,36635,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467278178,695478.00
06/30/2016 05:15,2,0.000,ALERT,212.61,301.47,59.991,1467278103,"274151322000087","219011344069620",0.00,19.50,0,299.37,306.88,0.0,0.0,0.000,689770.8,689770.8,30398,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467278180,695479.00
06/30/2016 05:30,2,0.000,ALERT,213.06,301.47,60.039,1467279003,"201051344000645","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,465038.8,465038.8,36766,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467279005,695480.00
06/30/2016 05:30,2,0.000,ALERT,212.38,300.87,60.034,1467279003,"274151322000085","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,717835.4,717835.4,30281,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279007,695481.00
06/30/2016 05:30,2,0.000,ALERT,213.06,301.17,60.018,1467279003,"201051344000633","219011344069620",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,456210.6,456210.6,37252,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279009,695482.00
06/30/2016 05:30,2,0.000,ALERT,212.61,301.17,60.007,1467279003,"201051344000469","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,457979.9,457979.9,37191,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279011,695483.00
06/30/2016 05:30,2,0.000,ALERT,211.93,299.97,60.002,1467279003,"201051344000646","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,460377.6,460377.6,41739,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467279012,695484.00
06/30/2016 05:30,2,0.000,ALERT,212.16,302.07,60.002,1467279003,"274151322000052","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,733504.8,733504.8,30511,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279014,695485.00
06/30/2016 05:30,2,0.000,ALERT,212.38,300.27,60.028,1467279003,"201051344000585","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,468111.6,468111.6,41739,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467279016,695486.00
06/30/2016 05:30,2,0.000,ALERT,212.16,300.27,60.007,1467279003,"201051344001230","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,463891.1,463891.1,41552,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467279018,695487.00
06/30/2016 05:30,2,0.000,ALERT,212.61,300.87,60.007,1467279003,"201051344000582","219011344069620",0.00,18.00,0,298.77,302.07,0.0,0.0,0.000,457067.2,457067.2,41691,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279020,695488.00
06/30/2016 05:30,2,0.000,ALERT,211.93,300.27,59.996,1467279003,"201051344000955","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,469951.2,469951.2,41645,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279022,695489.00
06/30/2016 05:30,2,0.000,ALERT,212.61,300.57,60.012,1467279003,"274151322000094","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,595943.4,595943.4,31634,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279023,695490.00
06/30/2016 05:30,2,0.000,ALERT,212.61,302.07,60.034,1467279003,"201051344000579","219011344069620",0.00,18.70,0,300.87,304.48,0.0,0.0,0.000,471988.4,471988.4,17258,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279025,695491.00
06/30/2016 05:30,2,0.000,ALERT,212.16,300.57,60.023,1467279003,"201051344000890","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,467167.8,467167.8,41650,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279027,695492.00
06/30/2016 05:30,2,0.000,ALERT,212.38,299.97,60.007,1467279003,"201051344000438","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,468993.0,468993.0,41661,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279029,695493.00
06/30/2016 05:30,2,0.000,ALERT,212.38,299.37,60.023,1467279003,"201051344000417","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,461080.0,461080.0,41809,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279030,695494.00
06/30/2016 05:30,2,0.000,ALERT,212.38,301.77,60.007,1467279003,"274151322000083","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,726892.8,726892.8,30593,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467279032,695495.00
06/30/2016 05:30,2,0.000,ALERT,212.83,301.17,60.012,1467279003,"274151322000076","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,774562.5,774562.5,30598,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279034,695496.00
06/30/2016 05:30,2,0.000,ALERT,212.61,302.37,60.034,1467279003,"201051344000868","219011344069620",0.00,18.30,0,300.87,304.78,0.0,0.0,0.000,456952.0,456952.0,36909,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467279036,695497.00
06/30/2016 05:30,2,0.000,ALERT,212.16,302.37,60.007,1467279003,"274151322000095","219011344069620",0.00,18.30,0,300.57,303.88,0.0,0.0,0.000,766635.3,766635.3,30510,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279038,695498.00
06/30/2016 05:30,2,0.000,ALERT,212.61,301.47,60.012,1467279003,"201051344000988","219011344069620",0.00,18.70,0,297.87,303.88,0.0,0.0,0.000,453773.9,453773.9,37201,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279040,695499.00
06/30/2016 05:30,2,0.000,ALERT,212.16,299.37,60.034,1467279003,"201051344001025","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,467572.6,467572.6,41704,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279042,695500.00
06/30/2016 05:30,2,0.000,ALERT,212.38,301.47,60.023,1467279003,"201051344000458","219011344069620",0.00,19.30,0,300.57,305.08,0.0,0.0,0.000,464612.2,464612.2,37124,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279043,695501.00
06/30/2016 05:30,2,0.000,ALERT,213.06,301.47,60.023,1467279003,"201051344000853","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,463527.9,463527.9,36729,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279045,695502.00
06/30/2016 05:30,2,0.000,ALERT,212.38,299.97,60.044,1467279003,"201051344000685","219011344069620",0.00,18.30,0,298.17,301.47,0.0,0.0,0.000,468356.0,468356.0,41568,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279047,695503.00
06/30/2016 05:30,2,0.000,ALERT,212.16,299.67,60.023,1467279003,"201051344000917","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,465205.1,465205.1,41558,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279049,695504.00
06/30/2016 05:30,2,0.000,ALERT,212.38,300.27,60.023,1467279003,"201051344001145","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,470395.3,470395.3,41415,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467279051,695505.00
06/30/2016 05:30,2,0.000,ALERT,212.16,299.07,60.018,1467279003,"201051344000651","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,463014.4,463014.4,41760,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279053,695506.00
06/30/2016 05:30,2,0.000,ALERT,212.16,302.07,60.018,1467279003,"274151322000088","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,701738.2,701738.2,30246,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467279054,695507.00
06/30/2016 05:30,2,0.000,ALERT,213.06,300.87,60.012,1467279003,"274151322000068","219011344069620",0.00,19.80,0,298.77,302.07,0.0,0.0,0.000,595903.5,595903.5,31842,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279056,695508.00
06/30/2016 05:30,2,0.000,ALERT,211.70,299.67,60.023,1467279003,"201051344001135","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,459011.7,459011.7,41691,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467279058,695509.00
06/30/2016 05:30,2,0.000,ALERT,212.38,302.37,60.012,1467279003,"201051344000594","219011344069620",0.00,18.70,0,299.97,304.48,0.0,0.0,0.000,468697.6,468697.6,37164,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279060,695510.00
06/30/2016 05:30,2,0.000,ALERT,212.16,299.67,60.012,1467279003,"201051344001203","219011344069620",0.00,18.00,0,298.47,303.58,0.0,0.0,0.000,466425.1,466425.1,41737,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467279062,695511.00
06/30/2016 05:30,2,0.000,ALERT,211.93,301.47,60.007,1467279003,"274151322000054","219011344069620",0.00,19.50,0,299.07,303.58,0.0,0.0,0.000,716588.1,716588.1,30271,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467279063,695512.00
06/30/2016 05:30,2,0.000,ALERT,212.83,301.47,60.018,1467279003,"201051344000867","219011344069620",0.00,19.00,0,299.97,304.48,0.0,0.0,0.000,456071.2,456071.2,37172,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279065,695513.00
06/30/2016 05:30,2,0.000,ALERT,212.16,299.97,60.018,1467279003,"201051344001093","219011344069620",0.00,19.00,0,297.87,301.17,0.0,0.0,0.000,464590.0,464590.0,41620,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467279067,695514.00
06/30/2016 05:30,2,0.000,ALERT,212.38,301.47,60.044,1467279003,"201051344000900","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,472008.8,472008.8,36553,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279069,695515.00
06/30/2016 05:30,2,0.000,ALERT,212.83,301.17,60.018,1467279003,"201051344000648","219011344069620",0.00,18.00,0,299.67,304.18,0.0,0.0,0.000,463026.1,463026.1,36853,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279070,695516.00
06/30/2016 05:30,2,0.000,ALERT,212.61,302.07,59.970,1467279003,"201051344000569","219011344069620",0.00,18.70,0,300.87,304.78,0.0,0.0,0.000,472912.7,472912.7,36482,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467279072,695517.00
06/30/2016 05:30,2,0.000,ALERT,212.61,301.77,60.012,1467279003,"201051344000983","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,464592.8,464592.8,36972,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279074,695518.00
06/30/2016 05:30,2,0.000,ALERT,212.61,301.17,60.039,1467279003,"201051344001158","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,458253.6,458253.6,37235,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279076,695519.00
06/30/2016 05:30,2,0.000,ALERT,213.06,302.07,60.034,1467279003,"201051344000576","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,465441.5,465441.5,36637,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279078,695520.00
06/30/2016 05:30,2,0.000,ALERT,211.48,299.07,60.007,1467279003,"274151322000087","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,689770.8,689770.8,30400,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279079,695521.00
06/30/2016 05:45,2,0.000,ALERT,212.61,300.27,59.975,1467279904,"201051344000645","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,465038.8,465038.8,36768,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279906,695522.00
06/30/2016 05:45,2,0.000,ALERT,211.93,300.57,59.981,1467279904,"274151322000085","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,717835.4,717835.4,30283,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279907,695523.00
06/30/2016 05:45,2,0.000,ALERT,212.61,299.97,59.975,1467279904,"201051344000633","219011344069620",0.00,18.00,0,296.66,302.37,0.0,0.0,0.000,456210.6,456210.6,37254,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279909,695524.00
06/30/2016 05:45,2,0.000,ALERT,212.16,300.57,59.970,1467279904,"201051344000469","219011344069620",0.00,18.00,0,297.57,302.98,0.0,0.0,0.000,457979.9,457979.9,37193,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279911,695525.00
06/30/2016 05:45,2,0.000,ALERT,211.25,299.37,59.975,1467279904,"201051344000646","219011344069620",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,460377.6,460377.6,41741,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279913,695526.00
06/30/2016 05:45,2,0.000,ALERT,211.70,301.77,59.944,1467279904,"274151322000052","219011344069620",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,733504.8,733504.8,30513,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467279915,695527.00
06/30/2016 05:45,2,0.000,ALERT,211.93,299.67,59.975,1467279904,"201051344000585","219011344069620",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,468111.6,468111.6,41741,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279916,695528.00
06/30/2016 05:45,2,0.000,ALERT,211.48,299.67,59.944,1467279904,"201051344001230","219011344069620",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,463891.1,463891.1,41554,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279918,695529.00
06/30/2016 05:45,2,0.000,ALERT,212.16,300.27,59.986,1467279904,"201051344000582","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,457067.2,457067.2,41693,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467279920,695530.00
06/30/2016 05:45,2,0.000,ALERT,211.25,299.37,59.975,1467279904,"201051344000955","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,469951.2,469951.2,41647,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279922,695531.00
06/30/2016 05:45,2,0.000,ALERT,211.93,300.57,60.002,1467279904,"274151322000094","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,595943.4,595943.4,31636,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279924,695532.00
06/30/2016 05:45,2,0.000,ALERT,212.16,301.47,59.975,1467279904,"201051344000579","219011344069620",0.00,18.70,0,299.07,303.88,0.0,0.0,0.000,471988.4,471988.4,17260,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467279925,695533.00
06/30/2016 05:45,2,0.000,ALERT,211.48,299.67,59.970,1467279904,"201051344000890","219011344069620",0.00,18.30,0,297.57,302.68,0.0,0.0,0.000,467167.8,467167.8,41652,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279927,695534.00
06/30/2016 05:45,2,0.000,ALERT,211.70,299.37,59.975,1467279904,"201051344000438","219011344069620",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,468993.0,468993.0,41663,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279929,695535.00
06/30/2016 05:45,2,0.000,ALERT,211.70,298.77,59.975,1467279904,"201051344000417","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,461080.0,461080.0,41811,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279931,695536.00
06/30/2016 05:45,2,0.000,ALERT,211.48,300.87,59.981,1467279904,"274151322000083","219011344069620",0.00,18.70,0,298.47,303.28,0.0,0.0,0.000,726892.8,726892.8,30595,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279932,695537.00
06/30/2016 05:45,2,0.000,ALERT,211.93,300.27,59.938,1467279904,"274151322000076","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,774562.5,774562.5,30600,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279934,695538.00
06/30/2016 05:45,2,0.000,ALERT,211.93,300.87,59.986,1467279904,"201051344000868","219011344069620",0.00,18.30,0,299.07,304.18,0.0,0.0,0.000,456952.0,456952.0,36911,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279937,695539.00
06/30/2016 05:45,2,0.000,ALERT,211.25,301.17,59.949,1467279904,"274151322000095","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,766635.3,766635.3,30512,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279938,695540.00
06/30/2016 05:45,2,0.000,ALERT,211.48,299.97,59.986,1467279904,"201051344000988","219011344069620",0.00,18.70,0,296.06,302.98,0.0,0.0,0.000,453773.9,453773.9,37203,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279941,695541.00
06/30/2016 05:45,2,0.000,ALERT,211.03,298.47,59.986,1467279904,"201051344001025","219011344069620",0.00,17.80,0,296.66,302.37,0.0,0.0,0.000,467572.6,467572.6,41706,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279942,695542.00
06/30/2016 05:45,2,0.000,ALERT,211.70,300.27,59.959,1467279904,"201051344000458","219011344069620",0.00,19.30,0,298.77,303.88,0.0,0.0,0.000,464612.2,464612.2,37126,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279944,695543.00
06/30/2016 05:45,2,0.000,ALERT,212.16,299.67,59.933,1467279904,"201051344000853","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,463527.9,463527.9,36731,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279946,695544.00
06/30/2016 05:45,2,0.000,ALERT,211.48,299.07,59.975,1467279904,"201051344000685","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,468356.0,468356.0,41570,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279948,695545.00
06/30/2016 05:45,2,0.000,ALERT,211.48,298.77,59.975,1467279904,"201051344000917","219011344069620",0.00,19.30,0,295.76,301.17,0.0,0.0,0.000,465205.1,465205.1,41560,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279950,695546.00
06/30/2016 05:45,2,0.000,ALERT,211.70,299.67,59.938,1467279904,"201051344001145","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,470395.3,470395.3,41417,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467279951,695547.00
06/30/2016 05:45,2,0.000,ALERT,211.25,298.17,59.975,1467279904,"201051344000651","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,463014.4,463014.4,41762,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467279953,695548.00
06/30/2016 05:45,2,0.000,ALERT,211.25,300.27,59.975,1467279904,"274151322000088","219011344069620",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,701738.2,701738.2,30248,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279955,695549.00
06/30/2016 05:45,2,0.000,ALERT,212.16,299.37,59.933,1467279904,"274151322000068","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,595903.5,595903.5,31844,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279957,695550.00
06/30/2016 05:45,2,0.000,ALERT,211.03,299.07,59.965,1467279904,"201051344001135","219011344069620",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,459011.7,459011.7,41693,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467279959,695551.00
06/30/2016 05:45,2,0.000,ALERT,211.70,301.17,59.981,1467279904,"201051344000594","219011344069620",0.00,18.70,0,298.47,303.58,0.0,0.0,0.000,468697.6,468697.6,37166,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279960,695552.00
06/30/2016 05:45,2,0.000,ALERT,211.25,298.77,59.981,1467279904,"201051344001203","219011344069620",0.00,18.30,0,296.96,302.98,0.0,0.0,0.000,466425.1,466425.1,41739,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279962,695553.00
06/30/2016 05:45,2,0.000,ALERT,211.48,300.87,60.012,1467279904,"274151322000054","219011344069620",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,716588.1,716588.1,30273,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467279964,695554.00
06/30/2016 05:45,2,0.000,ALERT,212.16,299.97,59.981,1467279904,"201051344000867","219011344069620",0.00,19.00,0,298.47,303.58,0.0,0.0,0.000,456071.2,456071.2,37174,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279966,695555.00
06/30/2016 05:45,2,0.000,ALERT,211.25,299.07,59.981,1467279904,"201051344001093","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,464590.0,464590.0,41622,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279967,695556.00
06/30/2016 05:45,2,0.000,ALERT,211.93,300.27,59.986,1467279904,"201051344000900","219011344069620",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,472008.8,472008.8,36555,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279969,695557.00
06/30/2016 05:45,2,0.000,ALERT,212.16,299.67,59.981,1467279904,"201051344000648","219011344069620",0.00,18.00,0,297.87,303.28,0.0,0.0,0.000,463026.1,463026.1,36855,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279971,695558.00
06/30/2016 05:45,2,0.000,ALERT,211.93,300.57,59.986,1467279904,"201051344000569","219011344069620",0.00,18.70,0,299.07,303.88,0.0,0.0,0.000,472912.7,472912.7,36484,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279973,695559.00
06/30/2016 05:45,2,0.000,ALERT,211.93,300.57,59.981,1467279904,"201051344000983","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,464592.8,464592.8,36974,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279975,695560.00
06/30/2016 05:45,2,0.000,ALERT,211.93,299.97,59.975,1467279904,"201051344001158","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,458253.6,458253.6,37237,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279977,695561.00
06/30/2016 05:45,2,0.000,ALERT,212.38,300.57,59.986,1467279904,"201051344000576","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,465441.5,465441.5,36639,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279978,695562.00
06/30/2016 05:45,2,0.000,ALERT,211.70,299.67,59.991,1467279904,"274151322000087","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,689770.8,689770.8,30402,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467279980,695563.00
06/30/2016 06:00,2,0.000,ALERT,211.70,299.07,59.986,1467280803,"201051344000645","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,465038.8,465038.8,36770,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467280805,695564.00
06/30/2016 06:00,2,0.000,ALERT,211.25,299.37,59.991,1467280803,"274151322000085","219011344069620",0.00,19.30,0,297.57,302.98,0.0,0.0,0.000,717835.4,717835.4,30285,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467280806,695565.00
06/30/2016 06:00,2,0.000,ALERT,211.93,299.07,59.986,1467280803,"201051344000633","219011344069620",0.00,18.00,0,296.06,301.77,0.0,0.0,0.000,456210.6,456210.6,37256,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467280808,695566.00
06/30/2016 06:00,2,0.000,ALERT,211.48,299.07,59.986,1467280803,"201051344000469","219011344069620",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,457979.9,457979.9,37195,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467280810,695567.00
06/30/2016 06:00,2,0.000,ALERT,210.35,297.87,59.981,1467280803,"201051344000646","219011344069620",0.00,18.30,0,295.76,300.87,0.0,0.0,0.000,460377.6,460377.6,41743,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467280812,695568.00
06/30/2016 06:00,2,0.000,ALERT,211.03,299.07,59.981,1467280803,"274151322000052","219011344069620",0.00,19.30,0,297.57,302.98,0.0,0.0,0.000,733504.8,733504.8,30515,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467280814,695569.00
06/30/2016 06:00,2,0.000,ALERT,211.25,298.17,60.018,1467280803,"201051344000585","219011344069620",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,468111.6,468111.6,41743,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467280816,695570.00
