ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2016 06:00,2,0.000,ALERT,211.03,298.17,59.986,1467280803,"201051344001230","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,463891.1,463891.1,41556,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467280817,695571.00
06/30/2016 06:00,2,0.000,ALERT,211.48,298.77,59.986,1467280803,"201051344000582","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,457067.2,457067.2,41695,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467280819,695572.00
06/30/2016 06:00,2,0.000,ALERT,210.35,297.87,59.986,1467280803,"201051344000955","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,469951.2,469951.2,41649,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467280821,695573.00
06/30/2016 06:00,2,0.000,ALERT,211.25,299.07,59.986,1467280803,"274151322000094","219011344069620",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,595943.4,595943.4,31638,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467280823,695574.00
06/30/2016 06:00,2,0.000,ALERT,211.48,300.27,59.981,1467280803,"201051344000579","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,471988.4,471988.4,17262,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467280824,695575.00
06/30/2016 06:00,2,0.000,ALERT,210.80,298.47,59.975,1467280803,"201051344000890","219011344069620",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,467167.8,467167.8,41654,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467280826,695576.00
06/30/2016 06:00,2,0.000,ALERT,211.03,298.17,59.981,1467280803,"201051344000438","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,468993.0,468993.0,41665,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467280828,695577.00
06/30/2016 06:00,2,0.000,ALERT,211.25,297.57,59.981,1467280803,"201051344000417","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,461080.0,461080.0,41813,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467280830,695578.00
06/30/2016 06:00,2,0.000,ALERT,211.25,299.37,59.981,1467280803,"274151322000083","219011344069620",0.00,19.00,0,297.87,302.98,0.0,0.0,0.000,726892.8,726892.8,30597,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467280832,695579.00
06/30/2016 06:00,2,0.000,ALERT,211.70,299.37,59.959,1467280803,"274151322000076","219011344069620",0.00,19.00,0,297.57,302.98,0.0,0.0,0.000,774562.5,774562.5,30602,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467280833,695580.00
06/30/2016 06:00,2,0.000,ALERT,211.25,300.27,59.970,1467280803,"201051344000868","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,456952.0,456952.0,36913,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467280835,695581.00
06/30/2016 06:00,2,0.000,ALERT,211.25,300.87,59.970,1467280803,"274151322000095","219011344069620",0.00,18.30,0,298.77,303.58,0.0,0.0,0.000,766635.3,766635.3,30514,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467280837,695582.00
06/30/2016 06:00,2,0.000,ALERT,211.25,299.97,59.986,1467280803,"201051344000988","219011344069620",0.00,18.70,0,295.46,301.47,0.0,0.0,0.000,453773.9,453773.9,37205,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467280839,695583.00
06/30/2016 06:00,2,0.000,ALERT,210.57,297.26,59.970,1467280803,"201051344001025","219011344069620",0.00,18.00,0,296.06,301.47,0.0,0.0,0.000,467572.6,467572.6,41708,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467280841,695584.00
06/30/2016 06:00,2,0.000,ALERT,211.25,299.97,59.975,1467280803,"201051344000458","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,464612.2,464612.2,37128,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467280843,695585.00
06/30/2016 06:00,2,0.000,ALERT,211.93,299.97,59.970,1467280803,"201051344000853","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,463527.9,463527.9,36733,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467280844,695586.00
06/30/2016 06:00,2,0.000,ALERT,211.25,297.87,59.970,1467280803,"201051344000685","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,468356.0,468356.0,41572,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467280846,695587.00
06/30/2016 06:00,2,0.000,ALERT,211.03,297.87,59.970,1467280803,"201051344000917","219011344069620",0.00,19.30,0,295.46,300.27,0.0,0.0,0.000,465205.1,465205.1,41562,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467280848,695588.00
06/30/2016 06:00,2,0.000,ALERT,211.25,298.47,59.965,1467280803,"201051344001145","219011344069620",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,470395.3,470395.3,41419,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467280850,695589.00
06/30/2016 06:00,2,0.000,ALERT,211.03,297.26,59.965,1467280803,"201051344000651","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,463014.4,463014.4,41764,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467280852,695590.00
06/30/2016 06:00,2,0.000,ALERT,211.03,299.97,59.959,1467280803,"274151322000088","219011344069620",0.00,19.50,0,297.57,302.37,0.0,0.0,0.000,701738.2,701738.2,30250,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467280853,695591.00
06/30/2016 06:00,2,0.000,ALERT,211.93,299.37,59.959,1467280803,"274151322000068","219011344069620",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,595903.5,595903.5,31846,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467280855,695592.00
06/30/2016 06:00,2,0.000,ALERT,210.80,297.87,59.965,1467280803,"201051344001135","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,459011.7,459011.7,41695,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467280857,695593.00
06/30/2016 06:00,2,0.000,ALERT,211.48,300.87,59.922,1467280803,"201051344000594","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,468697.6,468697.6,37168,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467280859,695594.00
06/30/2016 06:00,2,0.000,ALERT,211.03,297.57,59.954,1467280803,"201051344001203","219011344069620",0.00,18.30,0,296.66,302.37,0.0,0.0,0.000,466425.1,466425.1,41741,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467280861,695595.00
06/30/2016 06:00,2,0.000,ALERT,211.25,299.97,59.944,1467280803,"274151322000054","219011344069620",0.00,19.50,0,297.57,302.98,0.0,0.0,0.000,716588.1,716588.1,30275,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467280863,695596.00
06/30/2016 06:00,2,0.000,ALERT,211.70,299.67,59.949,1467280803,"201051344000867","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,456071.2,456071.2,37176,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467280865,695597.00
06/30/2016 06:00,2,0.000,ALERT,211.03,297.87,59.959,1467280803,"201051344001093","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,464590.0,464590.0,41624,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467280866,695598.00
06/30/2016 06:00,2,0.000,ALERT,211.48,299.97,59.954,1467280803,"201051344000900","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,472008.8,472008.8,36557,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467280868,695599.00
06/30/2016 06:00,2,0.000,ALERT,211.70,299.37,59.949,1467280803,"201051344000648","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,463026.1,463026.1,36857,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467280870,695600.00
06/30/2016 06:00,2,0.000,ALERT,211.48,300.57,59.954,1467280803,"201051344000569","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,472912.7,472912.7,36486,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467280872,695601.00
06/30/2016 06:00,2,0.000,ALERT,211.70,300.27,59.949,1467280803,"201051344000983","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,464592.8,464592.8,36976,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467280873,695602.00
06/30/2016 06:00,2,0.000,ALERT,211.48,299.67,59.944,1467280803,"201051344001158","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,458253.6,458253.6,37239,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467280875,695603.00
06/30/2016 06:00,2,0.000,ALERT,211.93,300.27,59.907,1467280803,"201051344000576","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,465441.5,465441.5,36641,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467280877,695604.00
06/30/2016 06:00,2,0.000,ALERT,211.25,298.77,59.933,1467280803,"274151322000087","219011344069620",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,689770.8,689770.8,30404,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467280879,695605.00
06/30/2016 06:15,2,0.105,ALERT,211.48,299.37,59.991,1467281703,"201051344000645","219011344069620",19.62,19.00,0,286.14,301.47,2.1,0.1,0.000,465038.8,465038.8,36772,0,0,0,L,1122011218,0,121.10,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1467281705,695606.00
06/30/2016 06:15,2,0.051,ALERT,211.03,299.67,59.996,1467281703,"274151322000085","219011344069620",18.37,19.30,0,285.84,302.07,1.0,0.0,0.000,717835.4,717835.4,30287,0,0,0,L,1151911521,0,121.55,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1467281707,695607.00
06/30/2016 06:15,2,0.121,ALERT,211.48,299.07,59.996,1467281703,"201051344000633","219011344069620",18.37,18.30,0,284.04,300.87,2.3,0.3,0.000,456210.6,456210.6,37258,0,0,0,L,1122011218,0,121.10,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1467281709,695608.00
06/30/2016 06:15,2,0.143,ALERT,211.25,299.67,59.981,1467281703,"201051344000469","219011344069620",19.28,17.80,0,284.94,301.47,2.8,0.8,0.000,457979.9,457979.9,37197,0,0,0,L,1122011218,0,120.20,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1467281711,695609.00
06/30/2016 06:15,2,0.119,ALERT,211.25,299.67,59.996,1467281703,"201051344000646","219011344069620",18.11,18.30,0,285.84,301.17,2.2,0.2,0.000,460377.6,460377.6,41745,0,0,0,L,1122011218,0,121.33,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1467281713,695610.00
06/30/2016 06:15,2,0.074,ALERT,210.57,298.77,59.981,1467281703,"274151322000052","219011344069620",17.93,19.30,0,285.54,302.37,1.4,0.0,0.000,733504.8,733504.8,30517,0,0,0,L,1151911521,0,120.42,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1467281715,695611.00
06/30/2016 06:15,2,0.139,ALERT,211.93,300.27,60.028,1467281703,"201051344000585","219011344069620",18.33,18.70,0,286.14,301.47,2.6,0.6,0.000,468111.6,468111.6,41745,0,0,0,L,1122011218,0,120.88,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1467281716,695612.00
06/30/2016 06:15,2,0.131,ALERT,211.48,299.67,59.975,1467281703,"201051344001230","219011344069620",16.36,18.00,0,286.74,301.47,2.2,0.2,0.000,463891.1,463891.1,41558,0,0,0,L,1122011218,0,121.10,120.88,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1467281719,695613.00
06/30/2016 06:15,2,0.119,ALERT,212.16,300.57,59.981,1467281703,"201051344000582","219011344069620",18.63,18.00,0,287.05,302.07,2.3,0.3,0.000,457067.2,457067.2,41697,0,0,0,L,1122011218,0,121.33,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1467281720,695614.00
06/30/2016 06:15,2,0.145,ALERT,211.25,299.67,59.981,1467281703,"201051344000955","219011344069620",18.19,18.30,0,286.14,301.17,2.7,0.6,0.000,469951.2,469951.2,41651,0,0,0,L,1122011218,0,120.42,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1467281722,695615.00
06/30/2016 06:15,2,0.000,ALERT,210.80,341.45,59.981,1467281703,"274151322000094","219011344069620",38.01,19.00,0,285.54,361.59,0.0,0.0,0.000,595943.4,595943.4,31640,0,0,0,L,1151911521,0,120.88,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1467281724,695616.00
06/30/2016 06:15,2,0.152,ALERT,211.03,299.97,59.938,1467281703,"201051344000579","219011344069620",18.92,18.70,0,286.74,302.07,3.0,0.9,0.000,471988.5,471988.5,17264,0,0,0,L,1122011218,0,120.42,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1467281726,695617.00
06/30/2016 06:15,2,0.137,ALERT,211.48,299.97,59.986,1467281703,"201051344000890","219011344069620",19.32,18.70,0,286.74,302.37,2.7,0.7,0.000,467167.8,467167.8,41656,0,0,0,L,1122011218,0,121.33,120.65,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1467281728,695618.00
06/30/2016 06:15,2,0.131,ALERT,211.70,299.67,59.975,1467281703,"201051344000438","219011344069620",18.43,18.00,0,286.14,301.77,2.5,0.4,0.000,468993.0,468993.0,41667,0,0,0,L,1122011218,0,121.33,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1467281729,695619.00
06/30/2016 06:15,2,0.164,ALERT,211.70,298.77,59.996,1467281703,"201051344000417","219011344069620",18.33,18.70,0,285.54,300.57,3.1,1.0,0.000,461080.0,461080.0,41815,0,0,0,L,1122011218,0,120.88,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1467281731,695620.00
06/30/2016 06:15,2,0.055,ALERT,211.03,299.67,59.975,1467281703,"274151322000083","219011344069620",18.39,19.00,0,286.14,302.37,1.0,0.0,0.000,726892.8,726892.8,30599,0,0,0,L,1151911521,0,121.10,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1467281733,695621.00
06/30/2016 06:15,2,0.057,ALERT,211.25,299.37,59.975,1467281703,"274151322000076","219011344069620",19.82,19.30,0,286.14,302.37,1.1,0.0,0.000,774562.5,774562.5,30604,0,0,0,L,1151911521,0,121.33,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1467281735,695622.00
06/30/2016 06:15,2,0.127,ALERT,211.25,300.57,59.986,1467281703,"201051344000868","219011344069620",18.77,18.30,0,286.74,302.07,2.4,0.4,0.000,456952.0,456952.0,36915,0,0,0,L,1122011218,0,120.65,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1467281737,695623.00
06/30/2016 06:15,2,0.049,ALERT,210.80,300.57,59.981,1467281703,"274151322000095","219011344069620",19.36,18.70,0,287.05,302.98,1.0,0.0,0.000,766635.3,766635.3,30516,0,0,0,L,1151911521,0,121.78,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1467281738,695624.00
06/30/2016 06:15,2,0.100,ALERT,210.80,299.07,59.986,1467281703,"201051344000988","219011344069620",19.66,18.70,0,283.74,301.47,2.0,0.0,0.000,453773.9,453773.9,37207,0,0,0,L,1122011218,0,120.20,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1467281740,695625.00
06/30/2016 06:15,2,0.115,ALERT,211.25,299.07,59.970,1467281703,"201051344001025","219011344069620",19.56,17.80,0,285.54,301.77,2.3,0.3,0.000,467572.6,467572.6,41710,0,0,0,L,1122011218,0,120.65,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1467281742,695626.00
06/30/2016 06:15,2,0.123,ALERT,211.03,299.67,59.970,1467281703,"201051344000458","219011344069620",19.38,19.30,0,286.44,302.07,2.4,0.4,0.000,464612.2,464612.2,37130,0,0,0,L,1122011218,0,120.88,121.33,0200,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467281744,695627.00
06/30/2016 06:15,2,0.115,ALERT,211.70,299.37,59.970,1467281703,"201051344000853","219011344069620",18.03,18.30,0,286.14,301.47,2.1,0.1,0.000,463527.9,463527.9,36735,0,0,0,L,1122011218,0,121.10,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1467281746,695628.00
06/30/2016 06:15,2,0.098,ALERT,211.93,299.67,59.959,1467281703,"201051344000685","219011344069620",18.55,18.30,0,286.44,301.17,1.9,0.0,0.000,468356.0,468356.0,41574,0,0,0,L,1122011218,0,121.78,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1467281748,695629.00
06/30/2016 06:15,2,0.121,ALERT,211.70,299.07,59.981,1467281703,"201051344000917","219011344069620",18.19,19.00,0,285.24,300.87,2.3,0.3,0.000,465205.1,465205.1,41564,0,0,0,L,1122011218,0,120.88,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1467281750,695630.00
06/30/2016 06:15,2,0.117,ALERT,211.93,299.97,59.975,1467281703,"201051344001145","219011344069620",18.87,18.00,0,286.44,302.07,2.3,0.3,0.000,470395.3,470395.3,41421,0,0,0,L,1122011218,0,121.10,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1467281751,695631.00
06/30/2016 06:15,2,0.125,ALERT,211.70,298.77,59.975,1467281703,"201051344000651","219011344069620",19.14,17.80,0,285.54,300.87,2.4,0.4,0.000,463014.4,463014.4,41766,0,0,0,L,1122011218,0,121.55,120.88,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1467281753,695632.00
06/30/2016 06:15,2,0.041,ALERT,210.57,298.77,59.975,1467281703,"274151322000088","219011344069620",18.29,19.30,0,285.84,301.77,0.8,0.0,0.000,701738.2,701738.2,30252,0,0,0,L,1151911521,0,121.78,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1467281755,695633.00
06/30/2016 06:15,2,0.008,ALERT,211.48,310.49,59.996,1467281703,"274151322000068","219011344069620",38.39,19.80,0,285.24,368.50,0.0,0.0,0.000,595903.5,595903.5,31848,0,0,0,L,1151911521,0,121.78,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1467281757,695634.00
06/30/2016 06:15,2,0.139,ALERT,211.03,299.37,59.965,1467281703,"201051344001135","219011344069620",19.60,18.30,0,286.14,301.77,2.8,0.7,0.000,459011.7,459011.7,41697,0,0,0,L,1122011218,0,120.88,120.88,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1467281759,695635.00
06/30/2016 06:15,2,0.127,ALERT,211.03,300.27,59.975,1467281703,"201051344000594","219011344069620",19.82,18.70,0,285.84,302.07,2.5,0.5,0.000,468697.6,468697.6,37170,0,0,0,L,1122011218,0,120.65,120.88,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1467281760,695636.00
06/30/2016 06:15,2,0.131,ALERT,211.70,299.07,59.975,1467281703,"201051344001203","219011344069620",18.75,18.30,0,286.14,302.98,2.5,0.5,0.000,466425.1,466425.1,41743,0,0,0,L,1122011218,0,121.55,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1467281762,695637.00
06/30/2016 06:15,2,0.049,ALERT,210.80,298.77,59.965,1467281703,"274151322000054","219011344069620",19.00,19.50,0,286.14,302.37,0.9,0.0,0.000,716588.1,716588.1,30277,0,0,0,L,1151911521,0,121.33,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1467281764,695638.00
06/30/2016 06:15,2,0.125,ALERT,211.48,299.67,59.949,1467281703,"201051344000867","219011344069620",19.52,19.00,0,286.14,302.07,2.5,0.5,0.000,456071.2,456071.2,37178,0,0,0,L,1122011218,0,121.10,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1467281766,695639.00
06/30/2016 06:15,2,0.156,ALERT,211.70,299.37,59.970,1467281703,"201051344001093","219011344069620",18.75,19.00,0,286.44,301.17,3.0,1.0,0.000,464590.0,464590.0,41626,0,0,0,L,1122011218,0,121.10,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1467281768,695640.00
06/30/2016 06:15,2,0.086,ALERT,211.03,299.37,59.981,1467281703,"201051344000900","219011344069620",18.91,18.30,0,285.84,301.47,1.7,0.0,0.000,472008.8,472008.8,36559,0,0,0,L,1122011218,0,120.65,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1467281769,695641.00
06/30/2016 06:15,2,0.131,ALERT,211.25,298.77,59.975,1467281703,"201051344000648","219011344069620",19.68,18.00,0,285.84,301.77,2.6,0.6,0.000,463026.1,463026.1,36859,0,0,0,L,1122011218,0,120.20,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1467281771,695642.00
06/30/2016 06:15,2,0.129,ALERT,211.03,299.97,59.986,1467281703,"201051344000569","219011344069620",19.76,18.70,0,286.74,302.37,2.6,0.6,0.000,472912.7,472912.7,36488,0,0,0,L,1122011218,0,120.20,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1467281773,695643.00
06/30/2016 06:15,2,0.143,ALERT,210.80,299.37,59.981,1467281703,"201051344000983","219011344069620",19.64,18.70,0,286.74,302.07,2.8,0.8,0.000,464592.9,464592.9,36978,0,0,0,L,1122011218,0,120.42,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1467281775,695644.00
06/30/2016 06:15,2,0.117,ALERT,211.25,299.07,59.981,1467281703,"201051344001158","219011344069620",19.26,18.00,0,285.24,301.17,2.3,0.3,0.000,458253.6,458253.6,37241,0,0,0,L,1122011218,0,120.42,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1467281777,695645.00
06/30/2016 06:15,2,0.123,ALERT,211.48,299.67,59.922,1467281703,"201051344000576","219011344069620",18.87,18.30,0,286.14,302.07,2.4,0.4,0.000,465441.5,465441.5,36643,0,0,0,L,1122011218,0,120.65,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1467281779,695646.00
06/30/2016 06:15,2,0.066,ALERT,210.80,298.47,59.975,1467281703,"274151322000087","219011344069620",17.91,19.80,0,285.24,301.47,1.2,0.0,0.000,689770.8,689770.8,30406,0,0,0,L,1151911521,0,121.33,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1467281781,695647.00
06/30/2016 06:30,2,0.148,ACTIVE,211.93,300.87,59.981,1467282603,"201051344000645","219011344069620",22.38,19.30,0,297.57,302.37,3.4,1.4,0.000,465039.0,465039.0,36774,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282604,695648.00
06/30/2016 06:30,2,0.072,ACTIVE_NO_POWER,211.03,299.07,59.949,1467282603,"274151322000085","219011344069620",23.60,19.50,0,296.36,301.17,1.7,0.0,0.000,717835.4,717835.4,30289,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282605,695649.00
06/30/2016 06:30,2,0.150,ACTIVE,211.93,300.57,60.023,1467282603,"201051344000633","219011344069620",23.82,18.70,0,295.76,301.77,3.7,1.6,0.000,456210.8,456210.8,37260,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282606,695650.00
06/30/2016 06:30,2,0.174,ACTIVE,211.48,301.47,59.996,1467282603,"201051344000469","219011344069620",23.48,18.00,0,296.66,302.07,4.1,2.1,0.000,457980.3,457980.3,37199,0,0,0,L,1122011218,0,120.20,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282607,695651.00
06/30/2016 06:30,2,0.150,ACTIVE,211.70,301.47,59.991,1467282603,"201051344000646","219011344069620",23.70,18.70,0,297.26,303.58,3.6,1.6,0.000,460377.8,460377.8,41747,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282608,695652.00
06/30/2016 06:30,2,0.098,ACTIVE,210.80,299.67,59.991,1467282603,"274151322000052","219011344069620",23.10,19.80,0,296.36,301.47,2.3,0.3,0.000,733504.8,733504.8,30519,0,0,0,L,1151911521,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282609,695653.00
06/30/2016 06:30,2,0.170,ACTIVE,211.93,301.77,59.949,1467282603,"201051344000585","219011344069620",23.60,19.00,0,297.26,303.58,4.1,2.0,0.000,468111.9,468111.9,41747,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282610,695654.00
06/30/2016 06:30,2,0.154,ACTIVE,211.93,301.47,59.981,1467282603,"201051344001230","219011344069620",22.20,18.30,0,297.87,304.18,3.5,1.4,0.000,463891.3,463891.3,41560,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282610,695655.00
06/30/2016 06:30,2,0.146,ACTIVE,212.16,301.77,59.975,1467282603,"201051344000582","219011344069620",23.95,18.30,0,298.47,304.18,3.6,1.5,0.000,457067.3,457067.3,41699,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282611,695656.00
06/30/2016 06:30,2,0.191,ACTIVE,211.70,301.47,59.975,1467282603,"201051344000955","219011344069620",21.35,19.00,0,297.57,303.88,4.2,2.1,0.000,469951.5,469951.5,41653,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282612,695657.00
06/30/2016 06:30,2,0.033,ALERT,211.25,331.83,59.970,1467282603,"274151322000094","219011344069620",21.93,19.30,0,296.36,374.21,0.7,0.0,0.000,595943.4,595943.4,31642,0,0,0,L,1151911521,0,121.33,121.78,0002,16,0,0,0,0,0,0,96,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467282614,695658.00
06/30/2016 06:30,2,0.193,ACTIVE,211.48,301.77,59.965,1467282603,"201051344000579","219011344069620",22.80,19.00,0,298.17,303.28,4.5,2.4,0.000,471988.9,471988.9,17266,0,0,0,L,1122011218,0,120.42,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282615,695659.00
06/30/2016 06:30,2,0.166,ACTIVE,211.93,305.98,59.965,1467282603,"201051344000890","219011344069620",24.25,19.00,0,298.17,307.18,4.1,2.0,0.000,467168.1,467168.1,41658,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282616,695660.00
06/30/2016 06:30,2,0.166,ACTIVE,212.16,301.47,59.981,1467282603,"201051344000438","219011344069620",23.32,18.30,0,297.87,304.18,4.0,1.9,0.000,468993.2,468993.2,41669,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282617,695661.00
06/30/2016 06:30,2,0.188,ACTIVE,211.93,300.57,59.975,1467282603,"201051344000417","219011344069620",23.42,18.70,0,296.96,303.28,4.5,2.4,0.000,461080.4,461080.4,41817,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282618,695662.00
06/30/2016 06:30,2,0.076,ACTIVE_NO_POWER,211.03,299.67,59.981,1467282603,"274151322000083","219011344069620",23.46,19.30,0,296.66,301.47,1.8,0.0,0.000,726892.8,726892.8,30601,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282619,695663.00
06/30/2016 06:30,2,0.080,ACTIVE_NO_POWER,211.70,299.67,59.991,1467282603,"274151322000076","219011344069620",24.03,19.50,0,296.66,301.47,1.9,0.0,0.000,774562.5,774562.5,30606,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282619,695664.00
06/30/2016 06:30,2,0.154,ACTIVE,211.48,310.79,59.981,1467282603,"201051344000868","219011344069620",23.99,18.70,0,298.17,311.69,3.8,1.7,0.000,456952.2,456952.2,36917,0,0,0,L,1122011218,0,120.42,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282620,695665.00
06/30/2016 06:30,2,0.070,ACTIVE_NO_POWER,211.25,300.57,59.981,1467282603,"274151322000095","219011344069620",23.70,19.00,0,297.57,301.77,1.7,0.0,0.000,766635.3,766635.3,30518,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282621,695666.00
06/30/2016 06:30,2,0.121,ACTIVE,211.25,331.53,60.007,1467282603,"201051344000988","219011344069620",25.60,19.00,0,295.16,331.83,3.1,1.1,0.000,453774.1,453774.1,37209,0,0,0,L,1122011218,0,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282622,695667.00
06/30/2016 06:30,2,0.143,ACTIVE,211.70,306.28,59.981,1467282603,"201051344001025","219011344069620",24.65,18.30,0,297.26,308.39,3.6,1.5,0.000,467572.8,467572.8,41712,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282623,695668.00
06/30/2016 06:30,2,0.154,ACTIVE,211.25,303.28,59.991,1467282603,"201051344000458","219011344069620",24.13,19.50,0,297.87,304.48,3.8,1.7,0.000,464612.5,464612.5,37132,0,0,0,L,1122011218,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282624,695669.00
06/30/2016 06:30,2,0.145,ACTIVE,211.93,302.07,59.970,1467282603,"201051344000853","219011344069620",23.02,18.70,0,297.57,303.28,3.4,1.3,0.000,463528.0,463528.0,36737,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282625,695670.00
06/30/2016 06:30,2,0.127,ACTIVE,212.16,301.77,59.991,1467282603,"201051344000685","219011344069620",23.68,18.70,0,297.26,304.18,3.1,1.1,0.000,468356.1,468356.1,41576,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282626,695671.00
06/30/2016 06:30,2,0.150,ACTIVE,211.93,301.47,59.933,1467282603,"201051344000917","219011344069620",23.16,19.30,0,296.36,303.28,3.5,1.5,0.000,465205.3,465205.3,41566,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282627,695672.00
06/30/2016 06:30,2,0.141,ACTIVE,212.38,302.07,59.981,1467282603,"201051344001145","219011344069620",23.78,18.30,0,298.17,305.08,3.4,1.4,0.000,470395.5,470395.5,41423,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282628,695673.00
06/30/2016 06:30,2,0.148,ACTIVE,211.93,301.17,59.986,1467282603,"201051344000651","219011344069620",23.82,18.00,0,296.96,303.28,3.6,1.5,0.000,463014.7,463014.7,41768,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282629,695674.00
06/30/2016 06:30,2,0.061,ACTIVE_NO_POWER,210.80,299.07,59.970,1467282603,"274151322000088","219011344069620",22.92,19.80,0,296.66,300.87,1.4,0.0,0.000,701738.2,701738.2,30254,0,0,0,L,1151911521,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282630,695675.00
06/30/2016 06:30,2,0.008,ALERT,211.93,298.47,59.970,1467282603,"274151322000068","219011344069620",39.54,20.00,0,296.06,380.82,0.0,0.0,0.000,595903.5,595903.5,31850,0,0,0,L,1151911521,0,121.55,122.01,0002,20,0,0,0,0,0,0,104,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467282631,695676.00
06/30/2016 06:30,2,0.162,ACTIVE,211.70,319.81,59.975,1467282603,"201051344001135","219011344069620",25.15,18.70,0,297.57,320.71,4.1,2.1,0.000,459012.0,459012.0,41699,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282632,695677.00
06/30/2016 06:30,2,0.148,ACTIVE,211.03,334.24,59.996,1467282603,"201051344000594","219011344069620",25.92,19.00,0,297.87,334.84,3.9,1.9,0.000,468697.8,468697.8,37172,0,0,0,L,1122011218,0,120.42,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282633,695678.00
06/30/2016 06:30,2,0.174,ACTIVE,212.16,301.47,59.981,1467282603,"201051344001203","219011344069620",21.21,18.70,0,297.26,305.38,3.8,1.7,0.000,466425.4,466425.4,41745,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282634,695679.00
06/30/2016 06:30,2,0.072,ACTIVE_NO_POWER,211.03,299.37,59.965,1467282603,"274151322000054","219011344069620",23.44,19.80,0,296.66,301.47,1.7,0.0,0.000,716588.1,716588.1,30279,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282635,695680.00
06/30/2016 06:30,2,0.154,ACTIVE,211.70,302.37,59.975,1467282603,"201051344000867","219011344069620",24.15,19.30,0,297.87,303.58,3.8,1.8,0.000,456071.4,456071.4,37180,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282636,695681.00
06/30/2016 06:30,2,0.182,ACTIVE,211.93,301.77,60.007,1467282603,"201051344001093","219011344069620",23.44,19.30,0,297.57,303.58,4.3,2.3,0.000,464590.4,464590.4,41628,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282637,695682.00
06/30/2016 06:30,2,0.111,ACTIVE,211.48,301.77,59.970,1467282603,"201051344000900","219011344069620",23.78,18.70,0,297.26,302.37,2.7,0.7,0.000,472008.8,472008.8,36561,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282638,695683.00
06/30/2016 06:30,2,0.154,ACTIVE,211.70,321.01,59.981,1467282603,"201051344000648","219011344069620",25.21,18.30,0,296.66,322.21,4.0,1.9,0.000,463026.4,463026.4,36861,0,0,0,L,1122011218,0,120.20,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282640,695684.00
06/30/2016 06:30,2,0.154,ACTIVE,211.48,326.42,59.970,1467282603,"201051344000569","219011344069620",25.49,19.00,0,298.47,327.32,4.0,2.0,0.000,472913.0,472913.0,36490,0,0,0,L,1122011218,0,120.20,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282641,695685.00
06/30/2016 06:30,2,0.166,ACTIVE,211.48,320.41,59.970,1467282603,"201051344000983","219011344069620",25.11,19.00,0,297.87,321.31,4.3,2.2,0.000,464593.2,464593.2,36980,0,0,0,L,1122011218,0,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282642,695686.00
06/30/2016 06:30,2,0.156,ACTIVE,211.48,301.17,59.938,1467282603,"201051344001158","219011344069620",22.19,18.30,0,296.96,302.07,3.5,1.5,0.000,458253.7,458253.7,37243,0,0,0,L,1122011218,0,120.42,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282643,695687.00
06/30/2016 06:30,2,0.152,ACTIVE,211.93,302.07,59.970,1467282603,"201051344000576","219011344069620",23.60,18.70,0,297.26,302.98,3.7,1.6,0.000,465441.7,465441.7,36645,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282644,695688.00
06/30/2016 06:30,2,0.084,ACTIVE_NO_POWER,210.80,299.07,59.959,1467282603,"274151322000087","219011344069620",23.22,20.00,0,296.06,300.57,2.0,0.0,0.000,689770.8,689770.8,30408,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467282645,695689.00
06/30/2016 06:45,2,0.182,ACTIVE,211.48,337.84,59.981,1467283503,"201051344000645","219011344069620",27.06,19.80,0,299.07,352.87,5.0,2.9,0.009,465039.5,465039.5,36775,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283504,695690.00
06/30/2016 06:45,2,0.117,ALERT,210.80,337.24,59.970,1467283503,"274151322000085","219011344069620",24.37,20.70,0,297.87,347.76,2.9,0.9,0.009,717835.5,717835.5,30290,0,0,0,L,1151911521,0,121.78,121.10,0002,20,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283506,695691.00
06/30/2016 06:45,2,0.211,ALERT,211.70,338.74,59.975,1467283503,"201051344000633","219011344069620",26.00,19.30,0,296.96,354.37,5.6,3.5,0.000,456211.4,456211.4,37261,0,0,0,L,1122011218,0,121.10,121.55,0002,19,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283507,695692.00
06/30/2016 06:45,2,0.219,ACTIVE,211.25,336.94,59.975,1467283503,"201051344000469","219011344069620",26.60,18.70,0,298.17,351.37,5.9,3.8,0.018,457981.0,457981.0,37200,0,0,0,L,1122011218,0,120.20,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283508,695693.00
06/30/2016 06:45,2,0.195,ALERT,210.80,336.34,59.970,1467283503,"201051344000646","219011344069620",27.12,19.50,0,298.17,351.07,5.4,3.3,0.009,460378.4,460378.4,41748,0,0,0,L,1122011218,0,121.33,120.65,0002,17,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283510,695694.00
06/30/2016 06:45,2,0.137,ACTIVE,210.57,336.94,59.975,1467283503,"274151322000052","219011344069620",26.08,21.00,0,297.87,358.28,3.6,1.6,0.004,733505.0,733505.0,30520,0,0,0,L,1151911521,0,120.42,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283511,695695.00
06/30/2016 06:45,2,0.219,ACTIVE,211.25,337.24,59.970,1467283503,"201051344000585","219011344069620",26.64,19.80,0,298.77,351.37,5.9,3.8,0.004,468112.6,468112.6,41748,0,0,0,L,1122011218,0,120.65,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283512,695696.00
06/30/2016 06:45,2,0.215,ALERT,211.03,335.74,59.975,1467283503,"201051344001230","219011344069620",24.37,19.30,0,298.77,352.87,5.3,3.2,0.009,463891.9,463891.9,41561,0,0,0,L,1122011218,0,121.10,120.42,0002,16,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283514,695697.00
06/30/2016 06:45,2,0.199,ALERT,211.48,337.24,59.975,1467283503,"201051344000582","219011344069620",26.38,19.30,0,299.67,351.37,5.3,3.2,0.009,457067.9,457067.9,41700,0,0,0,L,1122011218,0,121.10,121.33,0002,17,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283516,695698.00
06/30/2016 06:45,2,0.227,ACTIVE,210.57,335.74,59.944,1467283503,"201051344000955","219011344069620",26.34,19.50,0,299.37,351.97,6.1,3.9,0.009,469952.2,469952.2,41654,0,0,0,L,1122011218,0,120.42,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283516,695699.00
06/30/2016 06:45,2,0.064,ALERT,211.03,337.24,59.970,1467283503,"274151322000094","219011344069620",28.80,19.50,0,296.66,385.93,1.8,0.0,0.000,595943.4,595943.4,31644,0,0,0,L,1151911521,0,121.10,121.78,0002,16,0,0,0,0,0,0,255,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283518,695700.00
06/30/2016 06:45,2,0.238,ACTIVE,211.25,337.24,59.970,1467283503,"201051344000579","219011344069620",27.06,19.80,0,299.97,351.67,6.5,4.4,0.009,471989.7,471989.7,17267,0,0,0,L,1122011218,0,120.65,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283519,695701.00
06/30/2016 06:45,2,0.191,ACTIVE,211.03,336.04,59.965,1467283503,"201051344000890","219011344069620",28.35,19.80,0,299.97,346.26,5.5,3.4,0.004,467168.8,467168.8,41659,0,0,0,L,1122011218,0,121.10,120.20,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283520,695702.00
06/30/2016 06:45,2,0.217,ALERT,211.25,336.64,59.975,1467283503,"201051344000438","219011344069620",25.90,19.30,0,299.07,354.07,5.7,3.6,0.009,468993.9,468993.9,41670,0,0,0,L,1122011218,0,121.33,120.88,0002,18,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283522,695703.00
06/30/2016 06:45,2,0.238,ALERT,211.25,336.34,59.970,1467283503,"201051344000417","219011344069620",26.26,19.50,0,298.47,353.17,6.4,4.3,0.004,461081.2,461081.2,41818,0,0,0,L,1122011218,0,120.88,120.88,0002,17,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283524,695704.00
06/30/2016 06:45,2,0.117,ACTIVE,210.80,336.94,59.949,1467283503,"274151322000083","219011344069620",25.76,20.70,0,297.87,342.95,3.1,1.0,0.009,726892.8,726892.8,30602,0,0,0,L,1151911521,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283525,695705.00
06/30/2016 06:45,2,0.125,ACTIVE,211.03,337.84,59.970,1467283503,"274151322000076","219011344069620",25.64,21.00,0,298.47,350.47,3.3,1.3,0.009,774562.6,774562.6,30607,0,0,0,L,1151911521,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283525,695706.00
06/30/2016 06:45,2,0.205,ACTIVE,211.03,337.54,59.970,1467283503,"201051344000868","219011344069620",26.44,19.30,0,299.67,351.97,5.5,3.4,0.013,456952.8,456952.8,36918,0,0,0,L,1122011218,0,120.42,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283526,695707.00
06/30/2016 06:45,2,0.117,ACTIVE,210.57,337.24,59.959,1467283503,"274151322000095","219011344069620",25.15,20.70,0,299.37,346.56,3.0,1.0,0.004,766635.3,766635.3,30519,0,0,0,L,1151911521,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283527,695708.00
06/30/2016 06:45,2,0.148,ACTIVE,211.03,338.14,59.986,1467283503,"201051344000988","219011344069620",28.41,19.80,0,296.96,348.36,4.3,2.2,0.009,453774.4,453774.4,37210,0,0,0,L,1122011218,0,120.42,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283528,695709.00
06/30/2016 06:45,2,0.197,ACTIVE,210.80,336.04,60.018,1467283503,"201051344001025","219011344069620",26.60,19.30,0,299.07,354.37,5.3,3.2,0.004,467573.3,467573.3,41713,0,0,0,L,1122011218,0,120.65,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283529,695710.00
06/30/2016 06:45,2,0.207,ALERT,211.03,336.64,60.007,1467283503,"201051344000458","219011344069620",26.66,20.00,0,299.67,353.17,5.6,3.5,0.004,464613.1,464613.1,37133,0,0,0,L,1122011218,0,120.65,121.10,0002,17,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283531,695711.00
06/30/2016 06:45,2,0.209,ACTIVE,211.70,338.44,59.975,1467283503,"201051344000853","219011344069620",24.49,19.50,0,299.07,352.27,5.2,3.1,0.004,463528.5,463528.5,36738,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283532,695712.00
06/30/2016 06:45,2,0.148,ACTIVE,211.25,337.24,59.938,1467283503,"201051344000685","219011344069620",28.19,19.50,0,299.37,347.46,4.3,2.2,0.009,468356.4,468356.4,41577,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283533,695713.00
06/30/2016 06:45,2,0.178,ACTIVE,211.25,336.94,59.949,1467283503,"201051344000917","219011344069620",27.83,20.30,0,298.17,347.76,5.0,2.9,0.004,465205.8,465205.8,41567,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283534,695714.00
