ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2016 06:45,2,0.197,ALERT,211.03,336.64,59.986,1467283503,"201051344001145","219011344069620",26.02,19.00,0,298.77,353.17,5.2,3.1,0.004,470396.0,470396.0,41424,0,0,0,L,1122011218,0,120.88,120.65,0002,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283536,695715.00
06/30/2016 06:45,2,0.209,ALERT,211.25,336.94,59.970,1467283503,"201051344000651","219011344069620",25.84,19.00,0,298.47,351.67,5.5,3.4,0.013,463015.2,463015.2,41769,0,0,0,L,1122011218,0,121.55,120.65,0002,16,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283537,695716.00
06/30/2016 06:45,2,0.105,ACTIVE,210.35,336.34,59.959,1467283503,"274151322000088","219011344069620",23.76,20.70,0,297.26,348.66,2.5,0.5,0.000,701738.2,701738.2,30255,0,0,0,L,1151911521,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283539,695717.00
06/30/2016 06:45,2,0.084,ALERT,211.48,337.24,59.959,1467283503,"274151322000068","219011344069620",29.06,20.70,0,296.66,385.33,2.5,0.5,0.000,595903.5,595903.5,31852,0,0,0,L,1151911521,0,121.33,121.78,0002,19,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283540,695718.00
06/30/2016 06:45,2,0.215,ACTIVE,210.80,335.44,60.007,1467283503,"201051344001135","219011344069620",26.32,19.50,0,299.67,352.87,5.8,3.7,0.009,459012.6,459012.6,41700,0,0,0,L,1122011218,0,120.88,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283541,695719.00
06/30/2016 06:45,2,0.211,ACTIVE,211.03,337.54,59.938,1467283503,"201051344000594","219011344069620",26.72,19.80,0,299.37,353.17,5.8,3.6,0.013,468698.4,468698.4,37173,0,0,0,L,1122011218,0,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283542,695720.00
06/30/2016 06:45,2,0.211,ALERT,211.25,336.94,59.959,1467283503,"201051344001203","219011344069620",26.00,19.50,0,299.07,352.87,5.6,3.5,0.009,466426.0,466426.0,41746,0,0,0,L,1122011218,0,121.55,120.65,0002,17,0,0,0,0,0,0,6,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283544,695721.00
06/30/2016 06:45,2,0.117,ALERT,210.57,337.24,59.949,1467283503,"274151322000054","219011344069620",25.17,21.30,0,297.87,346.26,3.0,1.0,0.000,716588.2,716588.2,30280,0,0,0,L,1151911521,0,121.10,121.10,0002,20,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283546,695722.00
06/30/2016 06:45,2,0.178,ACTIVE,211.48,337.24,59.949,1467283503,"201051344000867","219011344069620",28.47,20.00,0,298.77,346.56,5.1,3.0,0.004,456072.0,456072.0,37181,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283547,695723.00
06/30/2016 06:45,2,0.234,ALERT,211.03,336.64,59.965,1467283503,"201051344001093","219011344069620",25.80,19.80,0,297.87,351.37,6.1,4.0,0.009,464591.1,464591.1,41629,0,0,0,L,1122011218,0,120.88,120.88,0002,19,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283549,695724.00
06/30/2016 06:45,2,0.141,ACTIVE,211.25,337.24,59.959,1467283503,"201051344000900","219011344069620",28.19,19.30,0,298.77,347.46,4.0,2.0,0.009,472009.1,472009.1,36562,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283550,695725.00
06/30/2016 06:45,2,0.215,ACTIVE,211.48,336.94,59.965,1467283503,"201051344000648","219011344069620",26.34,19.00,0,299.07,353.17,5.8,3.7,0.009,463027.0,463027.0,36862,0,0,0,L,1122011218,0,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283551,695726.00
06/30/2016 06:45,2,0.209,ACTIVE,211.25,337.24,59.996,1467283503,"201051344000569","219011344069620",26.84,19.80,0,300.27,350.17,5.7,3.6,0.013,472913.6,472913.6,36491,0,0,0,L,1122011218,0,120.20,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283552,695727.00
06/30/2016 06:45,2,0.225,ACTIVE,211.25,336.34,59.965,1467283503,"201051344000983","219011344069620",26.64,19.50,0,299.67,351.97,6.1,3.9,0.009,464593.9,464593.9,36981,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283552,695728.00
06/30/2016 06:45,2,0.195,ACTIVE,211.25,336.94,59.965,1467283503,"201051344001158","219011344069620",26.54,19.30,0,298.47,352.87,5.3,3.2,0.009,458254.3,458254.3,37244,0,0,0,L,1122011218,0,120.42,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283553,695729.00
06/30/2016 06:45,2,0.197,ACTIVE,211.70,338.14,59.996,1467283503,"201051344000576","219011344069620",27.27,19.30,0,299.37,347.76,5.5,3.3,0.009,465442.2,465442.2,36646,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283554,695730.00
06/30/2016 06:45,2,0.102,ACTIVE,211.03,338.44,59.933,1467283503,"274151322000087","219011344069620",27.04,21.00,0,296.66,339.95,2.9,0.8,0.000,689770.8,689770.8,30409,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467283555,695731.00
06/30/2016 07:00,2,0.193,ALERT,211.25,336.64,59.970,1467284403,"201051344000645","219011344069620",27.43,20.00,0,298.17,342.05,5.4,3.3,0.013,465040.5,465040.5,36776,0,0,0,L,1122011218,0,120.88,121.10,0002,17,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284405,695732.00
06/30/2016 07:00,2,0.131,ACTIVE,210.35,336.34,59.965,1467284403,"274151322000085","219011344069620",25.37,21.50,0,317.70,361.29,3.4,1.3,0.009,717835.9,717835.9,30292,0,0,0,L,1151911521,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284406,695733.00
06/30/2016 07:00,2,0.219,ACTIVE,211.25,338.14,60.007,1467284403,"201051344000633","219011344069620",26.86,19.50,0,296.06,342.35,6.0,3.8,0.013,456212.5,456212.5,37263,0,0,0,L,1122011218,0,120.88,121.10,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284407,695734.00
06/30/2016 07:00,2,0.227,ALERT,210.57,335.74,59.970,1467284403,"201051344000469","219011344069620",27.67,18.70,0,297.26,341.15,6.3,4.2,0.009,457982.1,457982.1,37201,0,0,0,L,1122011218,0,119.97,120.88,0002,16,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284409,695735.00
06/30/2016 07:00,2,0.207,ACTIVE,210.35,335.74,59.970,1467284403,"201051344000646","219011344069620",27.61,19.80,0,296.66,340.55,5.8,3.7,0.004,460379.4,460379.4,41750,0,0,0,L,1122011218,0,120.88,120.42,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284410,695736.00
06/30/2016 07:00,2,0.154,ACTIVE,210.12,335.14,59.954,1467284403,"274151322000052","219011344069620",25.94,21.80,0,329.73,343.55,4.1,2.0,0.013,733505.7,733505.7,30521,0,0,0,L,1151911521,0,120.42,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284411,695737.00
06/30/2016 07:00,2,0.234,ALERT,210.57,335.74,59.965,1467284403,"201051344000585","219011344069620",26.66,19.80,0,296.96,340.85,6.3,4.2,0.013,468113.8,468113.8,41749,0,0,0,L,1122011218,0,120.20,120.88,0002,17,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284412,695738.00
06/30/2016 07:00,2,0.225,ACTIVE,210.35,335.14,59.922,1467284403,"201051344001230","219011344069620",25.45,19.50,0,297.57,338.74,5.8,3.7,0.013,463892.9,463892.9,41563,0,0,0,L,1122011218,0,120.88,120.20,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284413,695739.00
06/30/2016 07:00,2,0.213,ACTIVE,211.03,335.74,59.954,1467284403,"201051344000582","219011344069620",26.56,19.50,0,298.47,339.95,5.8,3.6,0.004,457068.9,457068.9,41702,0,0,0,L,1122011218,0,120.88,120.65,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284414,695740.00
06/30/2016 07:00,2,0.238,ALERT,210.35,335.14,59.965,1467284403,"201051344000955","219011344069620",26.68,19.80,0,297.57,340.25,6.4,4.3,0.013,469953.5,469953.5,41655,0,0,0,L,1122011218,0,120.20,120.42,0002,17,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284416,695741.00
06/30/2016 07:00,2,0.074,ACTIVE,210.12,336.34,59.954,1467284403,"274151322000094","219011344069620",29.24,21.00,0,296.96,390.44,2.2,0.2,0.004,595943.5,595943.5,31646,0,0,0,L,1151911521,0,120.42,121.33,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284417,695742.00
06/30/2016 07:00,2,0.244,ALERT,210.57,336.04,59.965,1467284403,"201051344000579","219011344069620",27.57,20.00,0,299.37,341.45,6.8,4.7,0.009,471991.0,471991.0,17268,0,0,0,L,1122011218,0,120.20,120.65,0002,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284419,695743.00
06/30/2016 07:00,2,0.225,ALERT,210.35,334.84,59.928,1467284403,"201051344000890","219011344069620",27.08,20.00,0,298.47,339.65,6.2,4.0,0.013,467170.0,467170.0,41660,0,0,0,L,1122011218,0,120.88,119.97,0002,19,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284421,695744.00
06/30/2016 07:00,2,0.221,ACTIVE,210.57,335.74,59.970,1467284403,"201051344000438","219011344069620",27.27,19.80,0,297.57,340.85,6.1,4.0,0.009,468995.0,468995.0,41672,0,0,0,L,1122011218,0,121.10,120.42,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284422,695745.00
06/30/2016 07:00,2,0.250,ACTIVE,210.57,336.04,59.965,1467284403,"201051344000417","219011344069620",26.64,19.80,0,296.96,340.25,6.8,4.6,0.009,461082.5,461082.5,41820,0,0,0,L,1122011218,0,120.42,120.42,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284423,695746.00
06/30/2016 07:00,2,0.135,ACTIVE,210.35,336.04,59.965,1467284403,"274151322000083","219011344069620",25.05,21.50,0,316.20,354.37,3.5,1.4,0.009,726893.3,726893.3,30603,0,0,0,L,1151911521,0,120.42,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284424,695747.00
06/30/2016 07:00,2,0.139,ACTIVE,210.57,336.64,59.959,1467284403,"274151322000076","219011344069620",26.38,21.80,0,333.63,340.85,3.7,1.7,0.013,774563.2,774563.2,30608,0,0,0,L,1151911521,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284425,695748.00
06/30/2016 07:00,2,0.215,ALERT,210.35,336.04,59.991,1467284403,"201051344000868","219011344069620",26.84,19.50,0,298.77,341.15,5.9,3.7,0.013,456953.9,456953.9,36919,0,0,0,L,1122011218,0,120.20,120.88,0002,16,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284426,695749.00
06/30/2016 07:00,2,0.131,ACTIVE,209.90,335.14,59.981,1467284403,"274151322000095","219011344069620",25.31,21.50,0,322.81,348.36,3.4,1.4,0.009,766635.8,766635.8,30520,0,0,0,L,1151911521,0,120.88,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284427,695750.00
06/30/2016 07:00,2,0.186,ALERT,210.35,337.54,59.959,1467284403,"201051344000988","219011344069620",26.58,19.80,0,296.06,342.05,5.0,2.9,0.009,453775.3,453775.3,37211,0,0,0,L,1122011218,0,119.97,120.88,0002,17,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284429,695751.00
06/30/2016 07:00,2,0.205,ALERT,210.35,334.84,59.965,1467284403,"201051344001025","219011344069620",26.66,19.50,0,297.26,339.95,5.6,3.5,0.004,467574.4,467574.4,41714,0,0,0,L,1122011218,0,120.20,120.65,0002,16,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284431,695752.00
06/30/2016 07:00,2,0.217,ACTIVE,210.35,335.74,59.970,1467284403,"201051344000458","219011344069620",27.06,20.30,0,298.77,340.25,6.0,3.9,0.009,464614.2,464614.2,37135,0,0,0,L,1122011218,0,120.42,120.65,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284432,695753.00
06/30/2016 07:00,2,0.217,ALERT,211.03,337.54,59.975,1467284403,"201051344000853","219011344069620",25.03,19.50,0,298.47,342.05,5.5,3.4,0.013,463529.6,463529.6,36739,0,0,0,L,1122011218,0,120.88,120.88,0002,19,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284434,695754.00
06/30/2016 07:00,2,0.193,ALERT,210.80,336.64,59.965,1467284403,"201051344000685","219011344069620",26.38,19.80,0,296.96,340.25,5.2,3.1,0.009,468357.3,468357.3,41578,0,0,0,L,1122011218,0,121.33,120.42,0002,17,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284436,695755.00
06/30/2016 07:00,2,0.215,ALERT,210.80,336.34,59.975,1467284403,"201051344000917","219011344069620",26.36,20.30,0,295.76,340.25,5.8,3.6,0.009,465206.8,465206.8,41568,0,0,0,L,1122011218,0,120.65,120.88,0002,17,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284438,695756.00
06/30/2016 07:00,2,0.201,ACTIVE,210.57,336.04,59.970,1467284403,"201051344001145","219011344069620",26.66,19.50,0,297.57,340.85,5.4,3.3,0.009,470397.0,470397.0,41426,0,0,0,L,1122011218,0,120.65,120.42,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284439,695757.00
06/30/2016 07:00,2,0.211,ACTIVE,211.48,337.24,60.007,1467284403,"201051344000651","219011344069620",26.32,19.00,0,296.96,340.25,5.7,3.5,0.009,463016.2,463016.2,41771,0,0,0,L,1122011218,0,121.55,120.65,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284440,695758.00
06/30/2016 07:00,2,0.119,ACTIVE,210.35,336.64,59.970,1467284403,"274151322000088","219011344069620",23.30,21.50,0,323.41,346.56,2.8,0.8,0.004,701738.5,701738.5,30256,0,0,0,L,1151911521,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284441,695759.00
06/30/2016 07:00,2,0.094,ALERT,211.48,337.84,59.975,1467284403,"274151322000068","219011344069620",29.54,21.80,0,296.96,393.15,2.8,0.8,0.000,595903.8,595903.8,31854,0,0,0,L,1151911521,0,121.78,121.78,0002,19,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284443,695760.00
06/30/2016 07:00,2,0.221,ACTIVE,211.03,335.14,59.959,1467284403,"201051344001135","219011344069620",27.08,19.50,0,306.88,358.88,6.1,3.9,0.009,459013.7,459013.7,41701,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284443,695761.00
06/30/2016 07:00,2,0.217,ALERT,211.03,336.94,59.975,1467284403,"201051344000594","219011344069620",27.00,20.00,0,298.77,340.85,5.9,3.8,0.018,468699.5,468699.5,37174,0,0,0,L,1122011218,0,120.65,120.88,0002,17,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284445,695762.00
06/30/2016 07:00,2,0.217,ACTIVE,211.25,336.34,59.970,1467284403,"201051344001203","219011344069620",26.52,19.80,0,297.57,341.15,5.8,3.7,0.013,466427.1,466427.1,41748,0,0,0,L,1122011218,0,121.55,120.65,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284446,695763.00
06/30/2016 07:00,2,0.131,ACTIVE,211.03,336.94,59.965,1467284403,"274151322000054","219011344069620",24.49,21.80,0,330.33,344.45,3.2,1.2,0.009,716588.6,716588.6,30282,0,0,0,L,1151911521,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284447,695764.00
06/30/2016 07:00,2,0.211,ALERT,211.48,336.94,59.981,1467284403,"201051344000867","219011344069620",26.98,20.00,0,298.17,341.15,5.8,3.7,0.009,456073.1,456073.1,37182,0,0,0,L,1122011218,0,121.10,121.10,0002,17,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284449,695765.00
06/30/2016 07:00,2,0.238,ACTIVE,211.48,336.94,59.996,1467284403,"201051344001093","219011344069620",26.24,20.00,0,297.26,341.15,6.4,4.2,0.004,464592.3,464592.3,41631,0,0,0,L,1122011218,0,121.10,120.88,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284450,695766.00
06/30/2016 07:00,2,0.160,ALERT,211.03,337.24,59.981,1467284403,"201051344000900","219011344069620",27.12,19.50,0,298.17,340.55,4.5,2.4,0.009,472009.9,472009.9,36563,0,0,0,L,1122011218,0,120.88,120.88,0002,16,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284452,695767.00
06/30/2016 07:00,2,0.221,ALERT,211.48,337.54,59.970,1467284403,"201051344000648","219011344069620",26.80,19.30,0,298.47,341.45,6.0,3.9,0.009,463028.2,463028.2,36863,0,0,0,L,1122011218,0,120.42,121.55,0002,16,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284453,695768.00
06/30/2016 07:00,2,0.215,ACTIVE,211.48,337.54,59.991,1467284403,"201051344000569","219011344069620",26.78,19.80,0,313.80,356.48,5.9,3.8,0.013,472914.7,472914.7,36492,0,0,0,L,1122011218,0,120.42,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284454,695769.00
06/30/2016 07:00,2,0.227,ALERT,211.25,336.64,59.986,1467284403,"201051344000983","219011344069620",26.88,19.80,0,299.37,341.45,6.2,4.0,0.013,464595.1,464595.1,36982,0,0,0,L,1122011218,0,120.88,121.10,0002,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284456,695770.00
06/30/2016 07:00,2,0.201,ALERT,211.25,336.94,59.975,1467284403,"201051344001158","219011344069620",26.92,19.30,0,297.57,340.85,5.5,3.4,0.009,458255.3,458255.3,37245,0,0,0,L,1122011218,0,120.65,120.88,0002,18,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284458,695771.00
06/30/2016 07:00,2,0.217,ALERT,211.48,337.84,59.965,1467284403,"201051344000576","219011344069620",26.34,19.30,0,298.17,341.75,5.8,3.7,0.009,465443.3,465443.3,36647,0,0,0,L,1122011218,0,120.88,121.10,0002,16,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284460,695772.00
06/30/2016 07:00,2,0.137,ALERT,211.03,337.24,59.970,1467284403,"274151322000087","219011344069620",24.37,22.30,0,297.26,340.55,3.4,1.4,0.013,689771.4,689771.4,30410,0,0,0,L,1151911521,0,121.55,121.33,0002,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467284461,695773.00
06/30/2016 07:15,2,0.197,ACTIVE,211.93,337.84,59.965,1467285304,"201051344000645","219011344069620",26.82,20.00,0,313.50,359.48,5.4,3.3,0.009,465041.3,465041.3,36778,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285305,695774.00
06/30/2016 07:15,2,0.129,ACTIVE,211.03,337.54,59.965,1467285304,"274151322000085","219011344069620",24.51,21.80,0,333.63,339.65,3.2,1.2,0.018,717836.2,717836.2,30293,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285306,695775.00
06/30/2016 07:15,2,0.215,ALERT,211.93,339.04,59.970,1467285304,"201051344000633","219011344069620",26.80,19.80,0,295.16,342.95,5.8,3.7,0.004,456213.4,456213.4,37264,0,0,0,L,1122011218,0,121.33,121.55,0002,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285308,695776.00
06/30/2016 07:15,2,0.227,ACTIVE,211.48,336.34,59.986,1467285304,"201051344000469","219011344069620",26.36,18.70,0,296.06,341.15,6.1,3.9,0.018,457983.1,457983.1,37203,0,0,0,L,1122011218,0,120.42,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285309,695777.00
06/30/2016 07:15,2,0.207,ALERT,210.80,336.64,59.970,1467285304,"201051344000646","219011344069620",27.49,19.80,0,295.76,340.25,5.8,3.7,0.009,460380.3,460380.3,41751,0,0,0,L,1122011218,0,121.33,120.42,0002,17,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285311,695778.00
06/30/2016 07:15,2,0.154,ACTIVE,210.57,337.54,59.981,1467285304,"274151322000052","219011344069620",25.56,22.30,0,332.13,340.85,4.0,2.0,0.000,733506.1,733506.1,30522,0,0,0,L,1151911521,0,120.42,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285312,695779.00
06/30/2016 07:15,2,0.229,ACTIVE,211.25,337.24,59.965,1467285304,"201051344000585","219011344069620",27.33,20.00,0,313.20,359.18,6.3,4.2,0.009,468114.8,468114.8,41751,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285312,695780.00
06/30/2016 07:15,2,0.223,ALERT,211.03,336.34,59.959,1467285304,"201051344001230","219011344069620",25.09,19.50,0,296.96,339.95,5.7,3.5,0.004,463893.8,463893.8,41564,0,0,0,L,1122011218,0,121.33,120.42,0002,17,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285314,695781.00
06/30/2016 07:15,2,0.211,ACTIVE,211.70,337.54,59.965,1467285304,"201051344000582","219011344069620",26.72,19.50,0,317.10,351.07,5.7,3.6,0.009,457069.8,457069.8,41703,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285315,695782.00
06/30/2016 07:15,2,0.236,ACTIVE,210.57,335.74,59.970,1467285304,"201051344000955","219011344069620",26.76,20.00,0,308.09,368.20,6.4,4.3,0.009,469954.5,469954.5,41657,0,0,0,L,1122011218,0,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285316,695783.00
06/30/2016 07:15,2,0.072,ACTIVE,211.03,336.64,59.959,1467285304,"274151322000094","219011344069620",29.28,21.30,0,316.20,352.57,2.1,0.1,0.009,595943.5,595943.5,31647,0,0,0,L,1151911521,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285317,695784.00
06/30/2016 07:15,2,0.244,ACTIVE,211.48,336.64,59.965,1467285304,"201051344000579","219011344069620",27.43,20.00,0,312.29,364.89,6.8,4.7,0.009,471992.1,471992.1,17270,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285318,695785.00
06/30/2016 07:15,2,0.229,ACTIVE,211.03,336.34,59.965,1467285304,"201051344000890","219011344069620",26.62,20.30,0,296.96,340.25,6.2,4.0,0.009,467170.9,467170.9,41662,0,0,0,L,1122011218,0,121.33,120.20,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285319,695786.00
06/30/2016 07:15,2,0.225,ACTIVE,211.25,337.54,59.938,1467285304,"201051344000438","219011344069620",26.48,19.80,0,308.99,357.68,6.0,3.9,0.009,468995.9,468995.9,41673,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285320,695787.00
06/30/2016 07:15,2,0.248,ACTIVE,211.25,336.34,59.975,1467285304,"201051344000417","219011344069620",26.64,20.00,0,306.28,358.58,6.7,4.5,0.009,461083.6,461083.6,41821,0,0,0,L,1122011218,0,120.88,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285321,695788.00
06/30/2016 07:15,2,0.135,ACTIVE,210.80,336.94,59.949,1467285304,"274151322000083","219011344069620",25.07,22.00,0,329.43,342.35,3.4,1.4,0.009,726893.6,726893.6,30604,0,0,0,L,1151911521,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285322,695789.00
06/30/2016 07:15,2,0.139,ACTIVE,211.48,336.94,59.949,1467285304,"274151322000076","219011344069620",26.02,22.00,0,333.63,339.95,3.6,1.6,0.013,774563.5,774563.5,30609,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285322,695790.00
06/30/2016 07:15,2,0.217,ACTIVE,211.48,337.24,59.970,1467285304,"201051344000868","219011344069620",26.56,19.50,0,307.48,372.11,5.9,3.7,0.013,456954.8,456954.8,36921,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285323,695791.00
06/30/2016 07:15,2,0.129,ACTIVE,211.03,336.64,59.959,1467285304,"274151322000095","219011344069620",25.84,21.80,0,332.73,339.04,3.4,1.3,0.004,766636.1,766636.1,30521,0,0,0,L,1151911521,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285324,695792.00
06/30/2016 07:15,2,0.184,ACTIVE,211.48,338.14,59.965,1467285304,"201051344000988","219011344069620",26.54,19.80,0,317.70,357.38,5.0,2.9,0.018,453776.0,453776.0,37213,0,0,0,L,1122011218,0,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285325,695793.00
06/30/2016 07:15,2,0.207,ACTIVE,211.03,336.04,59.959,1467285304,"201051344001025","219011344069620",26.80,19.50,0,316.50,353.47,5.7,3.6,0.013,467575.2,467575.2,41716,0,0,0,L,1122011218,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285326,695794.00
06/30/2016 07:15,2,0.215,ACTIVE,211.25,336.64,59.954,1467285304,"201051344000458","219011344069620",27.08,20.30,0,311.99,355.88,5.9,3.8,0.009,464615.1,464615.1,37136,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285327,695795.00
06/30/2016 07:15,2,0.217,ACTIVE,212.16,337.54,59.965,1467285304,"201051344000853","219011344069620",25.39,19.50,0,313.50,362.79,5.6,3.5,0.009,463530.4,463530.4,36741,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285328,695796.00
06/30/2016 07:15,2,0.191,ACTIVE,211.48,337.84,59.975,1467285304,"201051344000685","219011344069620",26.52,19.80,0,296.06,341.15,5.2,3.1,0.013,468358.1,468358.1,41580,0,0,0,L,1122011218,0,121.78,120.65,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285329,695797.00
06/30/2016 07:15,2,0.215,ACTIVE,211.25,336.94,59.986,1467285304,"201051344000917","219011344069620",26.38,20.70,0,295.46,340.25,5.8,3.7,0.009,465207.6,465207.6,41570,0,0,0,L,1122011218,0,121.10,121.10,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285330,695798.00
06/30/2016 07:15,2,0.201,ALERT,211.48,336.94,59.959,1467285304,"201051344001145","219011344069620",26.70,19.50,0,299.67,340.85,5.5,3.4,0.009,470397.8,470397.8,41427,0,0,0,L,1122011218,0,121.33,120.88,0002,19,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285332,695799.00
06/30/2016 07:15,2,0.213,ACTIVE,211.25,337.24,59.954,1467285304,"201051344000651","219011344069620",26.44,19.30,0,312.59,356.48,5.7,3.6,0.009,463017.1,463017.1,41772,0,0,0,L,1122011218,0,121.55,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285332,695800.00
06/30/2016 07:15,2,0.117,ACTIVE,210.35,336.64,59.949,1467285304,"274151322000088","219011344069620",23.38,21.80,0,332.13,340.25,2.8,0.8,0.018,701738.7,701738.7,30257,0,0,0,L,1151911521,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285333,695801.00
06/30/2016 07:15,2,0.092,ACTIVE,211.48,337.24,59.949,1467285304,"274151322000068","219011344069620",29.46,22.30,0,317.40,363.69,2.8,0.8,0.009,595903.9,595903.9,31856,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285334,695802.00
06/30/2016 07:15,2,0.219,ACTIVE,210.80,335.44,60.002,1467285304,"201051344001135","219011344069620",27.25,19.50,0,315.30,351.67,6.1,3.9,0.009,459014.7,459014.7,41702,0,0,0,L,1122011218,0,121.10,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285335,695803.00
06/30/2016 07:15,2,0.219,ACTIVE,211.25,336.64,59.965,1467285304,"201051344000594","219011344069620",26.82,20.30,0,317.40,358.88,6.0,3.8,0.013,468700.4,468700.4,37176,0,0,0,L,1122011218,0,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285336,695804.00
06/30/2016 07:15,2,0.219,ACTIVE,211.25,336.64,59.965,1467285304,"201051344001203","219011344069620",26.56,19.80,0,311.99,358.28,5.9,3.8,0.009,466427.9,466427.9,41749,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285337,695805.00
06/30/2016 07:15,2,0.129,ACTIVE,210.80,337.54,59.954,1467285304,"274151322000054","219011344069620",24.77,22.30,0,332.43,339.34,3.3,1.3,0.013,716588.9,716588.9,30283,0,0,0,L,1151911521,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285338,695806.00
06/30/2016 07:15,2,0.215,ACTIVE,211.70,336.34,59.959,1467285304,"201051344000867","219011344069620",26.76,20.00,0,297.87,340.25,5.8,3.7,0.013,456073.9,456073.9,37184,0,0,0,L,1122011218,0,121.10,121.10,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285339,695807.00
06/30/2016 07:15,2,0.232,ACTIVE,211.03,336.04,59.970,1467285304,"201051344001093","219011344069620",26.86,20.30,0,306.58,359.78,6.4,4.2,0.013,464593.3,464593.3,41632,0,0,0,L,1122011218,0,121.10,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285340,695808.00
06/30/2016 07:15,2,0.174,ACTIVE,211.25,337.24,59.959,1467285304,"201051344000900","219011344069620",25.92,19.50,0,297.87,339.65,4.6,2.5,0.009,472010.4,472010.4,36565,0,0,0,L,1122011218,0,120.88,121.10,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285341,695809.00
06/30/2016 07:15,2,0.221,ACTIVE,211.70,336.64,60.002,1467285304,"201051344000648","219011344069620",26.94,19.30,0,313.50,363.09,6.1,3.9,0.013,463029.1,463029.1,36865,0,0,0,L,1122011218,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285342,695810.00
06/30/2016 07:15,2,0.217,ACTIVE,211.48,336.64,59.954,1467285304,"201051344000569","219011344069620",27.14,19.80,0,321.61,350.47,6.0,3.9,0.013,472915.6,472915.6,36493,0,0,0,L,1122011218,0,120.42,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285343,695811.00
06/30/2016 07:15,2,0.229,ACTIVE,211.48,336.34,59.959,1467285304,"201051344000983","219011344069620",27.10,19.80,0,313.50,362.19,6.3,4.2,0.013,464596.0,464596.0,36984,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285344,695812.00
06/30/2016 07:15,2,0.205,ACTIVE,211.48,336.94,59.954,1467285304,"201051344001158","219011344069620",26.64,19.50,0,297.57,340.25,5.5,3.4,0.013,458256.1,458256.1,37247,0,0,0,L,1122011218,0,120.65,120.88,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285345,695813.00
06/30/2016 07:15,2,0.221,ACTIVE,211.93,338.14,59.965,1467285304,"201051344000576","219011344069620",26.54,19.50,0,298.47,341.75,6.0,3.8,0.013,465444.2,465444.2,36649,0,0,0,L,1122011218,0,121.10,121.10,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285346,695814.00
06/30/2016 07:15,2,0.139,ACTIVE,211.03,337.24,59.928,1467285304,"274151322000087","219011344069620",24.17,22.50,0,324.62,351.07,3.4,1.3,0.013,689771.6,689771.6,30412,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467285347,695815.00
06/30/2016 07:30,2,0.309,ACTIVE,211.93,339.04,59.981,1467286205,"201051344000645","219011344069620",27.79,20.30,0,310.79,360.08,8.7,6.5,0.040,465042.6,465042.6,36779,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286206,695816.00
06/30/2016 07:30,2,0.240,ACTIVE,211.48,338.14,59.959,1467286205,"274151322000085","219011344069620",26.06,22.00,0,332.73,341.75,6.4,4.2,0.027,717837.0,717837.0,30294,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286207,695817.00
06/30/2016 07:30,2,0.320,ACTIVE,212.16,340.25,59.975,1467286205,"201051344000633","219011344069620",27.85,20.00,0,296.06,344.45,9.1,6.8,0.044,456214.8,456214.8,37266,0,0,0,L,1122011218,0,121.33,121.55,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286208,695818.00
06/30/2016 07:30,2,0.312,ACTIVE,211.70,338.44,59.975,1467286205,"201051344000469","219011344069620",28.78,19.00,0,311.39,357.38,9.1,6.9,0.035,457984.6,457984.6,37204,0,0,0,L,1122011218,0,120.42,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286209,695819.00
06/30/2016 07:30,2,0.324,ACTIVE,211.25,337.54,59.970,1467286205,"201051344000646","219011344069620",27.47,20.00,0,296.96,342.35,9.0,6.8,0.040,460381.7,460381.7,41753,0,0,0,L,1122011218,0,121.33,120.88,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286210,695820.00
06/30/2016 07:30,2,0.266,ACTIVE,210.80,337.54,59.970,1467286205,"274151322000052","219011344069620",26.92,22.50,0,333.03,342.05,7.2,5.0,0.027,733507.1,733507.1,30523,0,0,0,L,1151911521,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286211,695821.00
06/30/2016 07:30,2,0.344,ACTIVE,211.93,338.74,59.970,1467286205,"201051344000585","219011344069620",27.33,20.00,0,309.29,358.28,9.6,7.3,0.044,468116.4,468116.4,41752,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286212,695822.00
06/30/2016 07:30,2,0.318,ACTIVE,211.25,337.24,60.007,1467286205,"201051344001230","219011344069620",27.25,19.80,0,297.57,341.15,8.8,6.6,0.040,463895.1,463895.1,41566,0,0,0,L,1122011218,0,121.33,120.65,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286213,695823.00
06/30/2016 07:30,2,0.320,ACTIVE,211.93,338.44,59.965,1467286205,"201051344000582","219011344069620",26.84,19.80,0,315.60,354.67,8.8,6.5,0.040,457071.2,457071.2,41704,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286214,695824.00
06/30/2016 07:30,2,0.342,ACTIVE,211.03,337.84,59.975,1467286205,"201051344000955","219011344069620",27.57,20.00,0,305.68,359.48,9.6,7.3,0.035,469956.0,469956.0,41658,0,0,0,L,1122011218,0,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286215,695825.00
06/30/2016 07:30,2,0.152,ACTIVE,211.25,349.56,59.981,1467286205,"274151322000094","219011344069620",32.44,21.80,0,313.80,357.38,5.0,2.9,0.027,595944.0,595944.0,31648,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286216,695826.00
06/30/2016 07:30,2,0.357,ACTIVE,211.48,337.84,59.975,1467286205,"201051344000579","219011344069620",27.63,20.30,0,311.39,357.08,10.0,7.7,0.044,471993.8,471993.8,17271,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286216,695827.00
06/30/2016 07:30,2,0.340,ACTIVE,211.48,337.54,59.970,1467286205,"201051344000890","219011344069620",27.35,20.30,0,306.88,360.38,9.4,7.2,0.040,467172.4,467172.4,41663,0,0,0,L,1122011218,0,121.33,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286217,695828.00
06/30/2016 07:30,2,0.324,ACTIVE,211.70,337.84,59.981,1467286205,"201051344000438","219011344069620",27.87,19.80,0,310.79,357.68,9.2,7.0,0.040,468997.4,468997.4,41674,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286218,695829.00
06/30/2016 07:30,2,0.350,ACTIVE,211.70,337.84,59.970,1467286205,"201051344000417","219011344069620",27.65,20.30,0,308.39,358.28,9.8,7.6,0.044,461085.2,461085.2,41822,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286219,695830.00
06/30/2016 07:30,2,0.244,ACTIVE,211.03,337.84,59.965,1467286205,"274151322000083","219011344069620",26.64,22.30,0,329.13,342.95,6.5,4.4,0.027,726894.4,726894.4,30605,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286220,695831.00
06/30/2016 07:30,2,0.254,ACTIVE,211.48,337.84,59.975,1467286205,"274151322000076","219011344069620",27.71,22.50,0,335.14,342.95,7.1,4.9,0.031,774564.5,774564.5,30610,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286221,695832.00
06/30/2016 07:30,2,0.324,ACTIVE,211.70,338.44,59.970,1467286205,"201051344000868","219011344069620",27.55,19.50,0,310.49,358.58,9.1,6.9,0.040,456956.2,456956.2,36922,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286222,695833.00
06/30/2016 07:30,2,0.246,ACTIVE,211.03,338.44,59.959,1467286205,"274151322000095","219011344069620",26.84,22.00,0,333.33,342.05,6.7,4.5,0.031,766636.9,766636.9,30522,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286223,695834.00
06/30/2016 07:30,2,0.301,ACTIVE,211.70,340.25,59.975,1467286205,"201051344000988","219011344069620",27.33,20.00,0,321.01,351.07,8.4,6.2,0.049,453777.3,453777.3,37214,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286224,695835.00
06/30/2016 07:30,2,0.320,ACTIVE,211.48,336.94,59.986,1467286205,"201051344001025","219011344069620",27.63,19.80,0,318.61,351.07,9.0,6.7,0.040,467576.6,467576.6,41717,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286225,695836.00
06/30/2016 07:30,2,0.336,ACTIVE,211.70,338.44,59.965,1467286205,"201051344000458","219011344069620",26.64,20.70,0,313.50,356.18,9.1,6.9,0.044,464616.5,464616.5,37137,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286225,695837.00
06/30/2016 07:30,2,0.322,ACTIVE,212.38,339.95,59.975,1467286205,"201051344000853","219011344069620",27.23,19.80,0,314.70,355.88,8.9,6.7,0.044,463531.8,463531.8,36742,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286226,695838.00
06/30/2016 07:30,2,0.295,ALERT,211.70,338.74,59.965,1467286205,"201051344000685","219011344069620",27.49,20.00,0,297.87,342.95,8.2,6.0,0.044,468359.3,468359.3,41581,0,0,0,L,1122011218,0,121.78,120.88,0002,17,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286228,695839.00
06/30/2016 07:30,2,0.312,ALERT,211.70,338.14,59.944,1467286205,"201051344000917","219011344069620",27.63,20.70,0,296.96,342.35,8.8,6.6,0.040,465209.0,465209.0,41571,0,0,0,L,1122011218,0,121.10,121.33,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286230,695840.00
06/30/2016 07:30,2,0.307,ACTIVE,211.70,337.84,60.012,1467286205,"201051344001145","219011344069620",27.67,19.50,0,297.57,343.25,8.6,6.4,0.040,470399.2,470399.2,41429,0,0,0,L,1122011218,0,121.10,120.88,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286231,695841.00
06/30/2016 07:30,2,0.324,ACTIVE,211.70,338.14,59.970,1467286205,"201051344000651","219011344069620",26.66,19.30,0,313.20,355.28,8.8,6.5,0.040,463018.5,463018.5,41773,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286232,695842.00
06/30/2016 07:30,2,0.223,ACTIVE,210.57,336.94,59.975,1467286205,"274151322000088","219011344069620",25.21,22.30,0,331.53,341.15,5.7,3.6,0.031,701739.3,701739.3,30258,0,0,0,L,1151911521,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286233,695843.00
06/30/2016 07:30,2,0.170,ACTIVE,211.70,360.38,59.965,1467286205,"274151322000068","219011344069620",33.60,23.00,0,323.41,368.80,5.8,3.7,0.013,595904.6,595904.6,31857,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286234,695844.00
06/30/2016 07:30,2,0.334,ACTIVE,211.25,336.04,59.965,1467286205,"201051344001135","219011344069620",27.45,19.80,0,317.70,351.67,9.3,7.1,0.040,459016.2,459016.2,41703,0,0,0,L,1122011218,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286235,695845.00
06/30/2016 07:30,2,0.320,ACTIVE,211.25,338.44,59.975,1467286205,"201051344000594","219011344069620",27.97,20.70,0,319.81,349.56,9.1,6.8,0.044,468701.9,468701.9,37177,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286235,695846.00
06/30/2016 07:30,2,0.316,ACTIVE,211.70,337.54,59.970,1467286205,"201051344001203","219011344069620",27.69,20.00,0,317.10,351.67,8.9,6.6,0.040,466429.3,466429.3,41750,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286236,695847.00
06/30/2016 07:30,2,0.232,ACTIVE,210.80,337.84,59.981,1467286205,"274151322000054","219011344069620",26.58,22.50,0,333.63,341.75,6.3,4.2,0.035,716589.7,716589.7,30284,0,0,0,L,1151911521,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286237,695848.00
06/30/2016 07:30,2,0.316,ALERT,211.93,337.84,59.970,1467286205,"201051344000867","219011344069620",28.17,20.70,0,299.07,342.05,9.1,6.8,0.040,456075.4,456075.4,37185,0,0,0,L,1122011218,0,121.33,121.10,0002,17,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286239,695849.00
06/30/2016 07:30,2,0.336,ALERT,211.48,338.14,59.965,1467286205,"201051344001093","219011344069620",27.51,20.30,0,297.26,342.35,9.4,7.1,0.040,464594.9,464594.9,41633,0,0,0,L,1122011218,0,121.10,121.10,0002,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286241,695850.00
06/30/2016 07:30,2,0.281,ACTIVE,211.48,339.04,59.970,1467286205,"201051344000900","219011344069620",27.25,19.50,0,313.80,354.97,7.8,5.6,0.040,472011.6,472011.6,36566,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286242,695851.00
06/30/2016 07:30,2,0.324,ACTIVE,211.93,338.74,59.970,1467286205,"201051344000648","219011344069620",27.59,19.50,0,319.51,351.67,9.1,6.9,0.044,463030.5,463030.5,36866,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286243,695852.00
06/30/2016 07:30,2,0.326,ACTIVE,211.70,338.74,59.975,1467286205,"201051344000569","219011344069620",27.63,20.00,0,324.62,348.06,9.2,6.9,0.040,472917.1,472917.1,36494,0,0,0,L,1122011218,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286244,695853.00
06/30/2016 07:30,2,0.332,ACTIVE,211.70,338.44,59.954,1467286205,"201051344000983","219011344069620",27.97,20.00,0,314.70,355.28,9.4,7.2,0.040,464597.6,464597.6,36985,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286245,695854.00
06/30/2016 07:30,2,0.305,ACTIVE,211.70,338.44,59.959,1467286205,"201051344001158","219011344069620",27.91,19.50,0,314.70,354.67,8.7,6.4,0.044,458257.4,458257.4,37248,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286246,695855.00
06/30/2016 07:30,2,0.324,ACTIVE,212.16,339.95,59.981,1467286205,"201051344000576","219011344069620",26.92,19.50,0,309.29,360.38,8.9,6.6,0.035,465445.6,465445.6,36650,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286247,695856.00
06/30/2016 07:30,2,0.248,ACTIVE,211.25,337.54,59.965,1467286205,"274151322000087","219011344069620",25.27,23.30,0,326.42,345.36,6.3,4.2,0.027,689772.5,689772.5,30413,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467286248,695857.00
06/30/2016 07:45,2,0.521,ACTIVE,211.70,339.95,59.981,1467287103,"201051344000645","219011344069620",28.11,20.30,0,333.63,348.36,14.9,12.4,0.093,465044.6,465044.6,36780,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287104,695858.00
