ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2016 07:45,2,0.436,ACTIVE,210.80,337.84,59.965,1467287103,"274151322000085","219011344069620",27.08,22.30,0,333.93,343.25,11.9,9.6,0.062,717838.4,717838.4,30295,0,0,0,L,1151911521,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287105,695859.00
06/30/2016 07:45,2,0.523,ACTIVE,211.70,341.15,59.970,1467287103,"201051344000633","219011344069620",28.71,20.00,0,332.43,347.46,15.2,12.8,0.102,456216.9,456216.9,37267,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287106,695860.00
06/30/2016 07:45,2,0.543,ACTIVE,211.48,340.25,59.975,1467287103,"201051344000469","219011344069620",27.95,19.30,0,331.53,345.96,15.4,12.9,0.097,457986.7,457986.7,37205,0,0,0,L,1122011218,0,120.42,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287107,695861.00
06/30/2016 07:45,2,0.520,ACTIVE,210.80,339.34,59.986,1467287103,"201051344000646","219011344069620",28.51,20.00,0,331.23,345.36,15.0,12.6,0.102,460383.8,460383.8,41754,0,0,0,L,1122011218,0,121.10,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287108,695862.00
06/30/2016 07:45,2,0.463,ACTIVE,210.35,337.24,59.965,1467287103,"274151322000052","219011344069620",27.79,22.50,0,333.03,345.96,13.0,10.6,0.080,733508.7,733508.7,30524,0,0,0,L,1151911521,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287109,695863.00
06/30/2016 07:45,2,0.547,ACTIVE,211.48,339.65,60.002,1467287103,"201051344000585","219011344069620",28.57,20.30,0,331.83,346.56,15.8,13.4,0.102,468118.6,468118.6,41753,0,0,0,L,1122011218,0,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287109,695864.00
06/30/2016 07:45,2,0.539,ACTIVE,211.03,338.44,59.965,1467287103,"201051344001230","219011344069620",26.70,20.00,0,330.93,344.45,14.6,12.2,0.088,463897.2,463897.2,41567,0,0,0,L,1122011218,0,121.10,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287110,695865.00
06/30/2016 07:45,2,0.512,ACTIVE,211.70,340.25,59.970,1467287103,"201051344000582","219011344069620",28.51,19.80,0,331.83,345.66,14.8,12.4,0.093,457073.2,457073.2,41705,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287111,695866.00
06/30/2016 07:45,2,0.547,ACTIVE,210.80,338.74,59.959,1467287103,"201051344000955","219011344069620",28.39,20.30,0,330.63,344.76,15.8,13.3,0.102,469958.2,469958.2,41659,0,0,0,L,1122011218,0,120.42,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287112,695867.00
06/30/2016 07:45,2,0.215,ACTIVE,210.80,428.91,59.970,1467287103,"274151322000094","219011344069620",40.69,23.00,0,334.54,432.52,8.9,6.7,0.049,595945.0,595945.0,31649,0,0,0,L,1151911521,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287113,695868.00
06/30/2016 07:45,2,0.557,ACTIVE,210.80,338.44,59.954,1467287103,"201051344000579","219011344069620",28.86,20.70,0,332.73,347.76,16.3,13.8,0.097,471996.1,471996.1,17272,0,0,0,L,1122011218,0,120.42,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287114,695869.00
06/30/2016 07:45,2,0.535,ACTIVE,211.03,338.74,59.965,1467287103,"201051344000890","219011344069620",28.78,21.00,0,331.53,345.36,15.6,13.1,0.093,467174.6,467174.6,41664,0,0,0,L,1122011218,0,121.10,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287115,695870.00
06/30/2016 07:45,2,0.523,ACTIVE,211.25,338.74,59.986,1467287103,"201051344000438","219011344069620",28.96,20.00,0,332.13,345.96,15.4,12.9,0.093,468999.5,468999.5,41675,0,0,0,L,1122011218,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287116,695871.00
06/30/2016 07:45,2,0.549,ACTIVE,211.25,338.74,59.965,1467287103,"201051344000417","219011344069620",28.53,20.70,0,332.13,345.96,15.9,13.4,0.097,461087.5,461087.5,41823,0,0,0,L,1122011218,0,120.65,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287117,695872.00
06/30/2016 07:45,2,0.443,ACTIVE,210.35,338.74,59.959,1467287103,"274151322000083","219011344069620",27.65,22.50,0,333.33,345.36,12.4,10.1,0.080,726895.9,726895.9,30606,0,0,0,L,1151911521,0,120.65,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287118,695873.00
06/30/2016 07:45,2,0.479,ACTIVE,211.03,338.74,59.965,1467287103,"274151322000076","219011344069620",27.81,22.80,0,334.54,346.86,13.4,11.1,0.084,774566.1,774566.1,30611,0,0,0,L,1151911521,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287119,695874.00
06/30/2016 07:45,2,0.539,ACTIVE,211.03,338.74,60.007,1467287103,"201051344000868","219011344069620",28.31,19.80,0,332.43,345.66,15.5,13.0,0.097,456958.4,456958.4,36923,0,0,0,L,1122011218,0,120.42,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287119,695875.00
06/30/2016 07:45,2,0.463,ACTIVE,210.35,337.54,59.954,1467287103,"274151322000095","219011344069620",27.77,22.30,0,333.33,345.96,13.0,10.6,0.075,766638.5,766638.5,30523,0,0,0,L,1151911521,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287120,695876.00
06/30/2016 07:45,2,0.521,ACTIVE,211.25,340.55,59.965,1467287103,"201051344000988","219011344069620",28.03,20.30,0,332.13,347.46,14.8,12.4,0.110,453779.2,453779.2,37215,0,0,0,L,1122011218,0,120.42,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287121,695877.00
06/30/2016 07:45,2,0.531,ACTIVE,211.03,338.44,59.970,1467287103,"201051344001025","219011344069620",28.17,19.80,0,331.83,345.66,15.2,12.7,0.097,467578.7,467578.7,41718,0,0,0,L,1122011218,0,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287122,695878.00
06/30/2016 07:45,2,0.521,ACTIVE,211.03,339.34,59.944,1467287103,"201051344000458","219011344069620",28.96,21.00,0,332.43,346.26,15.3,12.9,0.106,464618.7,464618.7,37138,0,0,0,L,1122011218,0,120.65,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287123,695879.00
06/30/2016 07:45,2,0.527,ACTIVE,211.70,340.25,59.970,1467287103,"201051344000853","219011344069620",28.59,20.00,0,334.54,348.06,15.2,12.8,0.097,463533.9,463533.9,36743,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287124,695880.00
06/30/2016 07:45,2,0.512,ACTIVE,211.48,340.25,59.938,1467287103,"201051344000685","219011344069620",27.99,20.30,0,331.83,346.26,14.5,12.1,0.102,468361.2,468361.2,41583,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287125,695881.00
06/30/2016 07:45,2,0.508,ACTIVE,211.48,339.34,59.959,1467287103,"201051344000917","219011344069620",28.94,21.00,0,330.93,346.56,14.9,12.5,0.093,465211.1,465211.1,41573,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287126,695882.00
06/30/2016 07:45,2,0.518,ACTIVE,211.48,339.65,59.959,1467287103,"201051344001145","219011344069620",28.21,19.80,0,332.43,346.26,14.8,12.4,0.102,470401.2,470401.2,41430,0,0,0,L,1122011218,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287127,695883.00
06/30/2016 07:45,2,0.529,ACTIVE,211.48,339.65,59.965,1467287103,"201051344000651","219011344069620",28.09,19.50,0,332.43,345.96,15.1,12.7,0.097,463020.5,463020.5,41774,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287128,695884.00
06/30/2016 07:45,2,0.426,ACTIVE,210.12,336.04,59.944,1467287103,"274151322000088","219011344069620",26.68,22.30,0,332.73,344.15,11.5,9.2,0.062,701740.6,701740.6,30259,0,0,0,L,1151911521,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287129,695885.00
06/30/2016 07:45,2,0.307,ACTIVE,211.25,397.35,59.965,1467287103,"274151322000068","219011344069620",37.21,23.80,0,335.44,428.61,11.5,9.2,0.057,595905.9,595905.9,31858,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287130,695886.00
06/30/2016 07:45,2,0.537,ACTIVE,211.03,338.44,59.970,1467287103,"201051344001135","219011344069620",28.53,19.80,0,330.93,344.76,15.6,13.1,0.093,459018.3,459018.3,41704,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287131,695887.00
06/30/2016 07:45,2,0.541,ACTIVE,210.80,339.04,59.959,1467287103,"201051344000594","219011344069620",28.51,20.70,0,331.53,348.06,15.7,13.2,0.102,468704.0,468704.0,37178,0,0,0,L,1122011218,0,120.42,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287132,695888.00
06/30/2016 07:45,2,0.535,ACTIVE,211.48,338.74,59.965,1467287103,"201051344001203","219011344069620",28.21,20.30,0,332.43,346.56,15.3,12.9,0.097,466431.4,466431.4,41751,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287133,695889.00
06/30/2016 07:45,2,0.441,ACTIVE,210.35,336.34,59.959,1467287103,"274151322000054","219011344069620",27.35,22.50,0,332.73,345.36,12.3,9.9,0.071,716591.1,716591.1,30285,0,0,0,L,1151911521,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287134,695890.00
06/30/2016 07:45,2,0.537,ACTIVE,211.48,339.04,59.933,1467287103,"201051344000867","219011344069620",28.45,20.70,0,332.43,345.66,15.5,13.0,0.097,456077.5,456077.5,37187,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287135,695891.00
06/30/2016 07:45,2,0.547,ACTIVE,211.25,339.34,59.970,1467287103,"201051344001093","219011344069620",28.09,20.70,0,332.13,345.66,15.6,13.1,0.093,464597.1,464597.1,41635,0,0,0,L,1122011218,0,120.88,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287136,695892.00
06/30/2016 07:45,2,0.506,ACTIVE,211.25,339.65,60.002,1467287103,"201051344000900","219011344069620",28.07,19.80,0,331.83,346.86,14.4,12.0,0.102,472013.4,472013.4,36567,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287137,695893.00
06/30/2016 07:45,2,0.537,ACTIVE,211.48,339.65,59.970,1467287103,"201051344000648","219011344069620",28.55,19.80,0,333.03,345.96,15.6,13.1,0.102,463032.7,463032.7,36867,0,0,0,L,1122011218,0,120.42,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287138,695894.00
06/30/2016 07:45,2,0.541,ACTIVE,211.25,339.34,59.954,1467287103,"201051344000569","219011344069620",28.43,20.30,0,332.13,346.26,15.6,13.1,0.097,472919.2,472919.2,36495,0,0,0,L,1122011218,0,120.20,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287139,695895.00
06/30/2016 07:45,2,0.547,ACTIVE,211.48,339.95,59.986,1467287103,"201051344000983","219011344069620",28.63,20.30,0,332.43,345.66,15.9,13.4,0.106,464599.8,464599.8,36986,0,0,0,L,1122011218,0,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287140,695896.00
06/30/2016 07:45,2,0.531,ACTIVE,211.48,339.65,59.975,1467287103,"201051344001158","219011344069620",27.91,19.80,0,331.83,345.66,15.1,12.6,0.102,458259.5,458259.5,37249,0,0,0,L,1122011218,0,120.42,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287141,695897.00
06/30/2016 07:45,2,0.539,ACTIVE,211.70,340.55,59.959,1467287103,"201051344000576","219011344069620",28.07,19.80,0,333.63,347.16,15.3,12.9,0.102,465447.7,465447.7,36651,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287142,695898.00
06/30/2016 07:45,2,0.443,ACTIVE,210.57,339.34,59.965,1467287103,"274151322000087","219011344069620",27.25,24.00,0,332.73,343.55,12.3,9.9,0.049,689773.9,689773.9,30414,0,0,0,L,1151911521,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467287143,695899.00
06/30/2016 08:00,2,0.732,ACTIVE,212.83,343.25,59.944,1467288003,"201051344000645","219011344069620",28.49,21.00,0,333.33,352.57,21.2,18.5,0.150,465048.8,465048.8,36781,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288004,695900.00
06/30/2016 08:00,2,0.643,ACTIVE,211.03,339.34,59.959,1467288003,"274151322000085","219011344069620",27.77,22.30,0,332.73,346.56,18.1,15.5,0.110,717841.9,717841.9,30296,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288005,695901.00
06/30/2016 08:00,2,0.729,ACTIVE,212.61,344.76,59.975,1467288003,"201051344000633","219011344069620",28.98,20.70,0,331.83,353.77,21.4,18.7,0.159,456221.2,456221.2,37268,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288006,695902.00
06/30/2016 08:00,2,0.744,ACTIVE,212.61,342.95,59.975,1467288003,"201051344000469","219011344069620",28.51,19.50,0,332.13,352.27,21.5,18.9,0.164,457991.1,457991.1,37206,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288007,695903.00
06/30/2016 08:00,2,0.725,ACTIVE,210.80,341.75,59.991,1467288003,"201051344000646","219011344069620",28.49,20.70,0,329.73,350.77,21.0,18.3,0.159,460388.0,460388.0,41755,0,0,0,L,1122011218,0,121.55,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288007,695904.00
06/30/2016 08:00,2,0.682,ACTIVE,210.57,340.85,59.996,1467288003,"274151322000052","219011344069620",27.75,23.30,0,328.52,347.46,19.1,16.6,0.115,733512.4,733512.4,30525,0,0,0,L,1151911521,0,120.42,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288008,695905.00
06/30/2016 08:00,2,0.754,ACTIVE,211.25,341.75,59.981,1467288003,"201051344000585","219011344069620",28.49,21.00,0,331.23,351.37,21.8,19.1,0.159,468123.0,468123.0,41754,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288009,695906.00
06/30/2016 08:00,2,0.725,ACTIVE,211.03,340.55,59.991,1467288003,"201051344001230","219011344069620",28.23,20.70,0,330.63,349.56,20.8,18.1,0.150,463901.3,463901.3,41568,0,0,0,L,1122011218,0,121.55,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288010,695907.00
06/30/2016 08:00,2,0.719,ACTIVE,211.70,342.05,59.981,1467288003,"201051344000582","219011344069620",28.45,20.30,0,332.13,351.07,20.7,18.1,0.146,457077.3,457077.3,41706,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288011,695908.00
06/30/2016 08:00,2,0.746,ACTIVE,210.80,340.85,59.986,1467288003,"201051344000955","219011344069620",28.67,21.00,0,330.63,350.17,21.7,19.0,0.159,469962.6,469962.6,41660,0,0,0,L,1122011218,0,120.88,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288012,695909.00
06/30/2016 08:00,2,0.422,ACTIVE,210.80,409.08,59.965,1467288003,"274151322000094","219011344069620",38.37,23.80,0,333.93,441.54,16.4,13.9,0.102,595948.0,595948.0,31650,0,0,0,L,1151911521,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288013,695910.00
06/30/2016 08:00,2,0.756,ACTIVE,212.38,342.65,60.012,1467288003,"201051344000579","219011344069620",29.06,21.30,0,330.63,352.57,22.3,19.6,0.164,472000.6,472000.6,17273,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288014,695911.00
06/30/2016 08:00,2,0.740,ACTIVE,211.03,340.85,59.981,1467288003,"201051344000890","219011344069620",29.06,21.30,0,330.93,350.77,21.8,19.1,0.155,467179.0,467179.0,41665,0,0,0,L,1122011218,0,121.55,119.97,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288015,695912.00
06/30/2016 08:00,2,0.729,ACTIVE,211.25,341.15,59.991,1467288003,"201051344000438","219011344069620",28.78,20.70,0,331.23,351.07,21.3,18.6,0.159,469003.8,469003.8,41676,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288016,695913.00
06/30/2016 08:00,2,0.730,ACTIVE,211.48,341.15,60.028,1467288003,"201051344000417","219011344069620",29.12,21.30,0,330.03,350.77,21.6,18.9,0.155,461091.9,461091.9,41824,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288016,695914.00
06/30/2016 08:00,2,0.646,ACTIVE,210.80,342.05,59.986,1467288003,"274151322000083","219011344069620",27.93,23.00,0,333.03,347.16,18.2,15.7,0.119,726899.5,726899.5,30607,0,0,0,L,1151911521,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288017,695915.00
06/30/2016 08:00,2,0.686,ACTIVE,211.25,342.65,59.975,1467288003,"274151322000076","219011344069620",28.75,23.00,0,330.93,348.36,19.9,17.3,0.141,774570.0,774570.0,30612,0,0,0,L,1151911521,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288018,695916.00
06/30/2016 08:00,2,0.750,ACTIVE,212.38,342.65,59.996,1467288003,"201051344000868","219011344069620",28.37,20.00,0,330.63,352.27,21.6,18.9,0.155,456962.7,456962.7,36924,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288019,695917.00
06/30/2016 08:00,2,0.686,ACTIVE,210.57,342.05,59.986,1467288003,"274151322000095","219011344069620",27.83,22.80,0,330.33,347.16,19.3,16.7,0.124,766642.3,766642.3,30524,0,0,0,L,1151911521,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288020,695918.00
06/30/2016 08:00,2,0.721,ACTIVE,212.16,344.15,59.981,1467288003,"201051344000988","219011344069620",28.63,20.70,0,331.53,354.67,20.9,18.3,0.164,453783.4,453783.4,37216,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288021,695919.00
06/30/2016 08:00,2,0.729,ACTIVE,211.03,340.55,59.991,1467288003,"201051344001025","219011344069620",28.82,20.30,0,331.53,350.77,21.3,18.6,0.146,467583.0,467583.0,41719,0,0,0,L,1122011218,0,121.10,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288022,695920.00
06/30/2016 08:00,2,0.732,ACTIVE,212.38,342.95,59.991,1467288003,"201051344000458","219011344069620",28.59,21.30,0,331.23,351.67,21.2,18.6,0.159,464623.0,464623.0,37139,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288023,695921.00
06/30/2016 08:00,2,0.719,ACTIVE,212.83,344.15,59.975,1467288003,"201051344000853","219011344069620",28.94,20.30,0,333.33,353.47,21.1,18.5,0.155,463538.2,463538.2,36744,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288024,695922.00
06/30/2016 08:00,2,0.695,ACTIVE,211.25,341.75,59.981,1467288003,"201051344000685","219011344069620",28.69,20.70,0,331.83,351.67,20.2,17.6,0.159,468365.3,468365.3,41584,0,0,0,L,1122011218,0,122.01,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288025,695923.00
06/30/2016 08:00,2,0.699,ACTIVE,211.25,342.05,59.986,1467288003,"201051344000917","219011344069620",28.94,21.50,0,329.73,350.77,20.5,17.9,0.150,465215.3,465215.3,41574,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288026,695924.00
06/30/2016 08:00,2,0.711,ACTIVE,211.25,341.45,60.018,1467288003,"201051344001145","219011344069620",28.47,20.30,0,332.73,351.07,20.5,17.9,0.150,470405.3,470405.3,41431,0,0,0,L,1122011218,0,121.33,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288027,695925.00
06/30/2016 08:00,2,0.711,ACTIVE,211.25,341.75,59.954,1467288003,"201051344000651","219011344069620",28.80,20.00,0,333.03,351.07,20.8,18.1,0.150,463024.7,463024.7,41775,0,0,0,L,1122011218,0,121.78,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288027,695926.00
06/30/2016 08:00,2,0.625,ACTIVE,210.57,340.85,59.991,1467288003,"274151322000088","219011344069620",27.35,22.50,0,332.43,346.26,17.3,14.8,0.106,701744.0,701744.0,30260,0,0,0,L,1151911521,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288028,695927.00
06/30/2016 08:00,2,0.428,ACTIVE,211.25,412.38,59.981,1467288003,"274151322000068","219011344069620",38.74,24.50,0,333.93,423.81,16.9,14.4,0.093,595909.2,595909.2,31859,0,0,0,L,1151911521,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288029,695928.00
06/30/2016 08:00,2,0.738,ACTIVE,210.80,339.65,59.954,1467288003,"201051344001135","219011344069620",28.47,20.30,0,330.33,349.86,21.3,18.6,0.150,459022.7,459022.7,41705,0,0,0,L,1122011218,0,121.10,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288030,695929.00
06/30/2016 08:00,2,0.729,ACTIVE,211.93,342.35,60.018,1467288003,"201051344000594","219011344069620",29.00,21.30,0,330.03,351.97,21.4,18.7,0.159,468708.4,468708.4,37179,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288031,695930.00
06/30/2016 08:00,2,0.725,ACTIVE,211.03,340.55,59.986,1467288003,"201051344001203","219011344069620",28.61,21.00,0,332.43,352.27,21.0,18.4,0.159,466435.7,466435.7,41752,0,0,0,L,1122011218,0,121.78,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288032,695931.00
06/30/2016 08:00,2,0.635,ACTIVE,210.57,337.24,59.954,1467288003,"274151322000054","219011344069620",27.89,22.80,0,332.13,346.86,18.0,15.4,0.106,716594.6,716594.6,30286,0,0,0,L,1151911521,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288033,695932.00
06/30/2016 08:00,2,0.730,ACTIVE,212.38,342.35,59.986,1467288003,"201051344000867","219011344069620",28.84,21.30,0,330.63,351.67,21.4,18.7,0.150,456081.9,456081.9,37188,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288034,695933.00
06/30/2016 08:00,2,0.738,ACTIVE,211.03,341.15,59.991,1467288003,"201051344001093","219011344069620",28.55,21.30,0,331.23,351.07,21.4,18.7,0.150,464601.4,464601.4,41636,0,0,0,L,1122011218,0,121.33,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288035,695934.00
06/30/2016 08:00,2,0.697,ACTIVE,212.16,343.25,59.949,1467288003,"201051344000900","219011344069620",28.78,20.00,0,331.23,351.97,20.3,17.7,0.155,472017.5,472017.5,36568,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288036,695935.00
06/30/2016 08:00,2,0.732,ACTIVE,212.38,342.95,59.996,1467288003,"201051344000648","219011344069620",28.41,20.00,0,332.73,352.57,21.1,18.5,0.155,463037.0,463037.0,36868,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288037,695936.00
06/30/2016 08:00,2,0.734,ACTIVE,212.38,342.35,59.996,1467288003,"201051344000569","219011344069620",28.65,21.00,0,331.83,352.27,21.4,18.7,0.155,472923.6,472923.6,36496,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288038,695937.00
06/30/2016 08:00,2,0.734,ACTIVE,212.38,342.65,59.986,1467288003,"201051344000983","219011344069620",28.94,20.70,0,331.53,351.97,21.6,18.9,0.159,464604.3,464604.3,36987,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288039,695938.00
06/30/2016 08:00,2,0.719,ACTIVE,212.38,342.35,59.975,1467288003,"201051344001158","219011344069620",28.55,20.30,0,331.83,351.97,20.9,18.2,0.159,458263.7,458263.7,37250,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288040,695939.00
06/30/2016 08:00,2,0.723,ACTIVE,212.61,343.55,59.991,1467288003,"201051344000576","219011344069620",28.49,20.30,0,331.83,352.87,20.9,18.2,0.150,465452.0,465452.0,36652,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288041,695940.00
06/30/2016 08:00,2,0.637,ACTIVE,210.80,341.75,59.981,1467288003,"274151322000087","219011344069620",27.53,25.00,0,332.73,346.86,17.8,15.2,0.102,689777.4,689777.4,30415,0,0,0,L,1151911521,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288042,695941.00
06/30/2016 08:15,2,0.760,ACTIVE,212.61,343.55,59.959,1467288903,"201051344000645","219011344069620",28.67,21.00,0,334.84,354.37,22.1,19.4,0.164,465053.6,465053.6,36782,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288904,695942.00
06/30/2016 08:15,2,0.664,ACTIVE,210.80,338.14,59.912,1467288903,"274151322000085","219011344069620",28.07,22.80,0,330.33,347.46,18.9,16.3,0.119,717845.9,717845.9,30297,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288905,695943.00
06/30/2016 08:15,2,0.766,ACTIVE,212.83,344.76,59.965,1467288903,"201051344000633","219011344069620",28.78,21.00,0,332.73,355.58,22.4,19.6,0.168,456226.1,456226.1,37269,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288906,695944.00
06/30/2016 08:15,2,0.770,ACTIVE,212.38,342.65,59.933,1467288903,"201051344000469","219011344069620",28.82,19.50,0,332.43,353.77,22.5,19.8,0.168,457996.0,457996.0,37207,0,0,0,L,1122011218,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288907,695945.00
06/30/2016 08:15,2,0.732,ACTIVE,211.03,342.35,59.991,1467288903,"201051344000646","219011344069620",29.40,21.00,0,330.03,353.77,21.8,19.1,0.155,460392.8,460392.8,41756,0,0,0,L,1122011218,0,121.55,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288908,695946.00
06/30/2016 08:15,2,0.709,ACTIVE,210.35,340.25,59.949,1467288903,"274151322000052","219011344069620",27.71,23.50,0,329.13,347.76,19.9,17.3,0.133,733516.7,733516.7,30526,0,0,0,L,1151911521,0,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288909,695947.00
06/30/2016 08:15,2,0.785,ACTIVE,211.93,342.95,59.928,1467288903,"201051344000585","219011344069620",28.77,21.30,0,331.83,354.07,22.9,20.2,0.168,468128.0,468128.0,41755,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288910,695948.00
06/30/2016 08:15,2,0.746,ACTIVE,211.48,341.15,59.949,1467288903,"201051344001230","219011344069620",28.69,21.00,0,330.63,352.27,21.7,19.1,0.159,463906.0,463906.0,41569,0,0,0,L,1122011218,0,121.55,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288911,695949.00
06/30/2016 08:15,2,0.736,ACTIVE,212.16,342.95,59.959,1467288903,"201051344000582","219011344069620",28.84,20.30,0,332.13,354.07,21.6,18.9,0.159,457082.0,457082.0,41707,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288912,695950.00
06/30/2016 08:15,2,0.770,ACTIVE,211.25,341.45,59.954,1467288903,"201051344000955","219011344069620",28.90,21.00,0,330.93,352.87,22.6,19.8,0.164,469967.6,469967.6,41661,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288913,695951.00
06/30/2016 08:15,2,0.426,ACTIVE,210.57,412.38,59.949,1467288903,"274151322000094","219011344069620",38.98,24.30,0,334.54,420.20,16.8,14.3,0.097,595951.6,595951.6,31651,0,0,0,L,1151911521,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288914,695952.00
06/30/2016 08:15,2,0.795,ACTIVE,212.61,342.95,59.949,1467288903,"201051344000579","219011344069620",28.71,21.50,0,333.63,354.07,23.1,20.4,0.172,472005.7,472005.7,17274,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288915,695953.00
06/30/2016 08:15,2,0.775,ACTIVE,211.70,341.75,59.928,1467288903,"201051344000890","219011344069620",28.82,21.50,0,331.53,353.77,22.7,20.0,0.155,467184.0,467184.0,41666,0,0,0,L,1122011218,0,121.55,120.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288915,695954.00
06/30/2016 08:15,2,0.744,ACTIVE,211.93,342.35,59.944,1467288903,"201051344000438","219011344069620",29.28,21.00,0,331.23,354.07,22.1,19.4,0.159,469008.7,469008.7,41677,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288916,695955.00
06/30/2016 08:15,2,0.762,ACTIVE,211.93,342.05,59.944,1467288903,"201051344000417","219011344069620",28.98,21.50,0,330.93,353.77,22.4,19.7,0.159,461096.8,461096.8,41825,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288917,695956.00
06/30/2016 08:15,2,0.674,ACTIVE,210.80,339.65,59.965,1467288903,"274151322000083","219011344069620",27.81,23.30,0,331.23,347.76,19.0,16.4,0.115,726903.6,726903.6,30608,0,0,0,L,1151911521,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288918,695957.00
06/30/2016 08:15,2,0.715,ACTIVE,211.25,338.74,59.954,1467288903,"274151322000076","219011344069620",28.53,23.50,0,330.63,349.26,20.8,18.1,0.141,774574.6,774574.6,30613,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288919,695958.00
06/30/2016 08:15,2,0.779,ACTIVE,212.16,342.35,59.954,1467288903,"201051344000868","219011344069620",28.31,20.00,0,333.03,353.77,22.4,19.7,0.159,456967.7,456967.7,36925,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288920,695959.00
06/30/2016 08:15,2,0.689,ACTIVE,210.57,340.55,59.954,1467288903,"274151322000095","219011344069620",28.63,23.00,0,330.03,348.06,20.1,17.5,0.133,766646.7,766646.7,30525,0,0,0,L,1151911521,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288921,695960.00
06/30/2016 08:15,2,0.752,ACTIVE,212.16,344.15,59.959,1467288903,"201051344000988","219011344069620",28.41,20.70,0,331.83,355.58,21.6,19.0,0.168,453788.2,453788.2,37217,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288922,695961.00
06/30/2016 08:15,2,0.752,ACTIVE,211.70,341.75,60.007,1467288903,"201051344001025","219011344069620",28.86,20.70,0,331.53,354.07,22.0,19.3,0.159,467587.9,467587.9,41720,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288923,695962.00
06/30/2016 08:15,2,0.756,ACTIVE,212.38,342.35,59.991,1467288903,"201051344000458","219011344069620",28.63,21.50,0,333.03,353.77,22.0,19.3,0.168,464627.9,464627.9,37140,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288924,695963.00
06/30/2016 08:15,2,0.744,ACTIVE,212.83,344.45,59.970,1467288903,"201051344000853","219011344069620",29.04,20.70,0,334.54,355.58,21.9,19.2,0.164,463543.0,463543.0,36745,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288924,695964.00
06/30/2016 08:15,2,0.721,ACTIVE,212.16,343.25,59.959,1467288903,"201051344000685","219011344069620",28.63,21.00,0,331.23,354.07,20.9,18.3,0.164,468369.9,468369.9,41585,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288925,695965.00
06/30/2016 08:15,2,0.734,ACTIVE,211.93,342.35,59.954,1467288903,"201051344000917","219011344069620",28.67,21.50,0,329.73,353.77,21.3,18.6,0.155,465220.0,465220.0,41575,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288926,695966.00
06/30/2016 08:15,2,0.738,ACTIVE,211.93,342.35,59.965,1467288903,"201051344001145","219011344069620",28.69,20.70,0,331.83,354.37,21.4,18.8,0.155,470410.1,470410.1,41432,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288927,695967.00
06/30/2016 08:15,2,0.738,ACTIVE,211.93,342.65,59.954,1467288903,"201051344000651","219011344069620",28.61,20.30,0,332.13,354.07,21.4,18.7,0.159,463029.5,463029.5,41776,0,0,0,L,1122011218,0,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288928,695968.00
06/30/2016 08:15,2,0.643,ACTIVE,210.35,340.25,59.954,1467288903,"274151322000088","219011344069620",27.37,22.80,0,329.43,347.16,17.9,15.3,0.115,701747.8,701747.8,30261,0,0,0,L,1151911521,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288929,695969.00
06/30/2016 08:15,2,0.461,ACTIVE,211.25,398.56,59.954,1467288903,"274151322000068","219011344069620",37.33,25.00,0,334.24,422.60,17.5,15.0,0.097,595913.0,595913.0,31860,0,0,0,L,1151911521,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288930,695970.00
06/30/2016 08:15,2,0.740,ACTIVE,211.48,341.45,59.949,1467288903,"201051344001135","219011344069620",29.30,20.70,0,331.53,353.17,22.0,19.3,0.155,459027.6,459027.6,41706,0,0,0,L,1122011218,0,121.33,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288931,695971.00
06/30/2016 08:15,2,0.756,ACTIVE,212.16,342.35,59.965,1467288903,"201051344000594","219011344069620",28.86,21.50,0,331.83,353.47,22.1,19.4,0.164,468713.4,468713.4,37180,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288932,695972.00
06/30/2016 08:15,2,0.756,ACTIVE,212.38,342.05,59.954,1467288903,"201051344001203","219011344069620",28.19,21.00,0,331.53,354.97,21.6,19.0,0.164,466440.5,466440.5,41753,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288933,695973.00
06/30/2016 08:15,2,0.658,ACTIVE,211.03,342.05,59.986,1467288903,"274151322000054","219011344069620",27.61,23.30,0,330.03,347.76,18.5,15.9,0.124,716598.7,716598.7,30287,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288934,695974.00
06/30/2016 08:15,2,0.752,ACTIVE,213.06,342.65,59.917,1467288903,"201051344000867","219011344069620",28.75,21.30,0,332.43,353.47,21.9,19.2,0.155,456086.8,456086.8,37189,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288935,695975.00
06/30/2016 08:15,2,0.736,ACTIVE,212.38,343.25,59.954,1467288903,"201051344001093","219011344069620",29.16,21.50,0,331.83,353.77,21.8,19.1,0.155,464606.3,464606.3,41637,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288936,695976.00
06/30/2016 08:15,2,0.725,ACTIVE,212.83,344.15,59.938,1467288903,"201051344000900","219011344069620",28.45,20.00,0,333.03,354.37,20.9,18.2,0.164,472022.1,472022.1,36569,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288937,695977.00
06/30/2016 08:15,2,0.732,ACTIVE,213.06,343.55,59.944,1467288903,"201051344000648","219011344069620",29.12,20.00,0,333.93,354.37,21.6,19.0,0.155,463041.9,463041.9,36869,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288938,695978.00
06/30/2016 08:15,2,0.742,ACTIVE,212.83,344.15,59.922,1467288903,"201051344000569","219011344069620",29.04,21.00,0,333.33,354.07,21.9,19.2,0.164,472928.5,472928.5,36497,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288939,695979.00
06/30/2016 08:15,2,0.754,ACTIVE,213.06,343.55,59.975,1467288903,"201051344000983","219011344069620",28.86,20.70,0,333.33,354.37,22.1,19.4,0.164,464609.2,464609.2,36988,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288940,695980.00
06/30/2016 08:15,2,0.732,ACTIVE,213.29,345.06,59.917,1467288903,"201051344000576","219011344069620",28.78,20.30,0,333.93,354.97,21.4,18.7,0.159,465456.8,465456.8,36653,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288942,695981.00
06/30/2016 08:15,2,0.654,ACTIVE,211.25,341.75,59.949,1467288903,"274151322000087","219011344069620",27.49,25.80,0,328.82,347.46,18.2,15.6,0.093,689781.5,689781.5,30416,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288943,695982.00
06/30/2016 08:15,2,0.730,ACTIVE,213.06,343.85,59.986,1467288903,"201051344001158","219011344069620",28.77,20.30,0,333.03,354.07,21.3,18.6,0.164,458268.5,458268.5,37251,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467288944,695983.00
06/30/2016 08:30,2,0.865,ACTIVE,213.06,345.36,59.959,1467289803,"201051344000645","219011344069620",28.96,21.00,0,333.93,355.58,25.4,22.6,0.190,465058.2,465058.2,36783,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289804,695984.00
06/30/2016 08:30,2,0.781,ACTIVE,211.03,340.85,59.949,1467289803,"274151322000085","219011344069620",27.79,23.00,0,328.22,348.36,22.1,19.4,0.141,717849.7,717849.7,30298,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289805,695985.00
06/30/2016 08:30,2,0.869,ACTIVE,213.06,345.96,59.970,1467289803,"201051344000633","219011344069620",29.14,21.00,0,332.73,356.78,25.7,22.9,0.203,456230.7,456230.7,37270,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289806,695986.00
06/30/2016 08:30,2,0.885,ACTIVE,212.83,345.06,59.949,1467289803,"201051344000469","219011344069620",28.82,19.50,0,331.83,355.28,25.9,23.0,0.203,458000.7,458000.7,37208,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289807,695987.00
06/30/2016 08:30,2,0.875,ACTIVE,211.70,343.85,59.954,1467289803,"201051344000646","219011344069620",28.49,20.70,0,331.83,354.37,25.3,22.5,0.194,460397.4,460397.4,41757,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289808,695988.00
06/30/2016 08:30,2,0.803,ACTIVE,210.80,339.65,59.954,1467289803,"274151322000052","219011344069620",28.37,23.80,0,328.22,348.66,23.1,20.4,0.146,733520.8,733520.8,30527,0,0,0,L,1151911521,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289809,695989.00
06/30/2016 08:30,2,0.896,ACTIVE,212.16,344.76,59.959,1467289803,"201051344000585","219011344069620",29.10,21.00,0,331.83,355.28,26.5,23.6,0.194,468132.9,468132.9,41756,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289810,695990.00
06/30/2016 08:30,2,0.863,ACTIVE,211.93,342.95,59.965,1467289803,"201051344001230","219011344069620",28.65,21.00,0,330.63,353.17,25.1,22.3,0.190,463910.6,463910.6,41570,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289811,695991.00
06/30/2016 08:30,2,0.852,ACTIVE,212.38,344.45,59.944,1467289803,"201051344000582","219011344069620",28.98,20.70,0,333.33,355.28,25.0,22.2,0.186,457086.5,457086.5,41708,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289812,695992.00
06/30/2016 08:30,2,0.883,ACTIVE,211.70,343.55,59.928,1467289803,"201051344000955","219011344069620",29.00,21.30,0,331.23,353.47,26.0,23.1,0.199,469972.3,469972.3,41662,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289813,695993.00
06/30/2016 08:30,2,0.531,ACTIVE,211.03,396.45,59.954,1467289803,"274151322000094","219011344069620",37.25,24.50,0,334.84,426.21,20.0,17.4,0.128,595955.0,595955.0,31652,0,0,0,L,1151911521,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289814,695994.00
06/30/2016 08:30,2,0.900,ACTIVE,212.83,343.85,59.970,1467289803,"201051344000579","219011344069620",29.26,21.50,0,334.24,355.28,26.7,23.8,0.203,472010.6,472010.6,17275,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289815,695995.00
06/30/2016 08:30,2,0.896,ACTIVE,211.93,343.25,59.970,1467289803,"201051344000890","219011344069620",28.84,21.80,0,332.43,354.97,26.2,23.4,0.190,467188.8,467188.8,41667,0,0,0,L,1122011218,0,122.01,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289816,695996.00
06/30/2016 08:30,2,0.875,ACTIVE,212.38,344.76,59.970,1467289803,"201051344000438","219011344069620",29.06,21.00,0,333.93,354.97,25.8,23.0,0.199,469013.3,469013.3,41678,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289816,695997.00
06/30/2016 08:30,2,0.885,ACTIVE,212.38,344.45,59.965,1467289803,"201051344000417","219011344069620",29.00,21.50,0,330.93,355.28,26.0,23.2,0.194,461101.6,461101.6,41826,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289817,695998.00
06/30/2016 08:30,2,0.799,ACTIVE,211.03,339.65,59.959,1467289803,"274151322000083","219011344069620",27.85,23.50,0,327.32,348.66,22.6,19.9,0.146,726907.5,726907.5,30609,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289818,695999.00
06/30/2016 08:30,2,0.832,ACTIVE,211.48,342.65,59.954,1467289803,"274151322000076","219011344069620",29.04,23.30,0,329.43,349.56,24.5,21.7,0.168,774578.9,774578.9,30614,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289819,696000.00
06/30/2016 08:30,2,0.900,ACTIVE,212.61,343.85,59.970,1467289803,"201051344000868","219011344069620",28.69,20.00,0,332.73,354.97,26.2,23.4,0.194,456972.4,456972.4,36926,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289820,696001.00
