ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2016 08:30,2,0.820,ACTIVE,210.80,344.15,59.959,1467289803,"274151322000095","219011344069620",28.77,23.30,0,327.92,348.66,23.9,21.1,0.159,766650.8,766650.8,30526,0,0,0,L,1151911521,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289821,696002.00
06/30/2016 08:30,2,0.869,ACTIVE,212.61,345.36,59.959,1467289803,"201051344000988","219011344069620",29.00,20.70,0,331.83,357.08,25.6,22.8,0.199,453792.8,453792.8,37218,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289822,696003.00
06/30/2016 08:30,2,0.883,ACTIVE,211.93,343.25,59.981,1467289803,"201051344001025","219011344069620",29.06,21.00,0,332.13,354.97,26.0,23.2,0.194,467592.5,467592.5,41721,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289823,696004.00
06/30/2016 08:30,2,0.885,ACTIVE,212.83,344.15,59.975,1467289803,"201051344000458","219011344069620",28.88,21.50,0,332.73,354.97,25.9,23.1,0.203,464632.6,464632.6,37141,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289824,696005.00
06/30/2016 08:30,2,0.883,ACTIVE,213.29,345.66,59.959,1467289803,"201051344000853","219011344069620",29.02,20.30,0,334.54,356.78,26.0,23.2,0.199,463547.7,463547.7,36746,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289825,696006.00
06/30/2016 08:30,2,0.848,ACTIVE,212.38,344.76,59.965,1467289803,"201051344000685","219011344069620",29.00,21.00,0,331.83,354.97,24.9,22.1,0.199,468374.3,468374.3,41586,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289826,696007.00
06/30/2016 08:30,2,0.871,ACTIVE,212.38,344.15,59.970,1467289803,"201051344000917","219011344069620",28.55,21.50,0,330.93,354.67,25.2,22.4,0.186,465224.5,465224.5,41576,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289826,696008.00
06/30/2016 08:30,2,0.863,ACTIVE,212.38,344.45,59.965,1467289803,"201051344001145","219011344069620",29.00,20.70,0,333.03,355.28,25.4,22.6,0.194,470414.6,470414.6,41433,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289827,696009.00
06/30/2016 08:30,2,0.863,ACTIVE,212.16,344.45,59.965,1467289803,"201051344000651","219011344069620",29.00,20.30,0,333.33,354.97,25.4,22.6,0.194,463034.1,463034.1,41777,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289828,696010.00
06/30/2016 08:30,2,0.768,ACTIVE,210.57,338.74,59.933,1467289803,"274151322000088","219011344069620",27.73,23.00,0,327.62,347.46,21.6,18.9,0.137,701751.5,701751.5,30262,0,0,0,L,1151911521,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289829,696011.00
06/30/2016 08:30,2,0.541,ACTIVE,211.70,404.87,59.965,1467289803,"274151322000068","219011344069620",37.89,25.50,0,334.84,425.91,20.9,18.3,0.133,595916.6,595916.6,31861,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289830,696012.00
06/30/2016 08:30,2,0.893,ACTIVE,211.93,342.65,59.986,1467289803,"201051344001135","219011344069620",28.84,20.70,0,332.73,354.07,26.1,23.3,0.194,459032.3,459032.3,41707,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289831,696013.00
06/30/2016 08:30,2,0.893,ACTIVE,212.38,344.15,59.928,1467289803,"201051344000594","219011344069620",29.08,21.80,0,331.53,354.97,26.3,23.5,0.190,468718.1,468718.1,37181,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289832,696014.00
06/30/2016 08:30,2,0.877,ACTIVE,212.16,343.25,59.928,1467289803,"201051344001203","219011344069620",28.94,21.30,0,333.33,355.58,25.8,23.0,0.194,466445.2,466445.2,41754,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289833,696015.00
06/30/2016 08:30,2,0.783,ACTIVE,211.03,339.65,59.949,1467289803,"274151322000054","219011344069620",28.13,23.30,0,327.62,348.66,22.3,19.6,0.150,716602.6,716602.6,30288,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289834,696016.00
06/30/2016 08:30,2,0.873,ACTIVE,212.83,343.25,59.981,1467289803,"201051344000867","219011344069620",29.46,21.30,0,333.03,354.67,26.1,23.3,0.199,456091.5,456091.5,37190,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289835,696017.00
06/30/2016 08:30,2,0.877,ACTIVE,212.16,344.15,59.965,1467289803,"201051344001093","219011344069620",29.04,21.50,0,333.63,354.37,25.9,23.0,0.186,464611.0,464611.0,41638,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289836,696018.00
06/30/2016 08:30,2,0.859,ACTIVE,212.38,344.76,59.975,1467289803,"201051344000900","219011344069620",28.90,20.00,0,333.33,354.97,25.2,22.4,0.190,472026.6,472026.6,36570,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289837,696019.00
06/30/2016 08:30,2,0.891,ACTIVE,213.06,344.45,59.975,1467289803,"201051344000648","219011344069620",28.73,20.30,0,333.93,355.28,25.9,23.1,0.194,463046.6,463046.6,36870,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289838,696020.00
06/30/2016 08:30,2,0.889,ACTIVE,212.61,344.45,59.975,1467289803,"201051344000569","219011344069620",29.12,21.00,0,334.24,355.58,26.2,23.4,0.203,472933.3,472933.3,36498,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289839,696021.00
06/30/2016 08:30,2,0.893,ACTIVE,212.61,344.15,59.965,1467289803,"201051344000983","219011344069620",29.28,20.70,0,333.63,354.97,26.5,23.7,0.203,464614.0,464614.0,36989,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289840,696022.00
06/30/2016 08:30,2,0.885,ACTIVE,212.61,344.15,59.975,1467289803,"201051344001158","219011344069620",28.67,20.30,0,334.24,355.28,25.7,22.9,0.199,458273.1,458273.1,37252,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289841,696023.00
06/30/2016 08:30,2,0.887,ACTIVE,213.06,345.66,59.975,1467289803,"201051344000576","219011344069620",28.63,20.30,0,334.84,355.88,25.8,22.9,0.194,465461.4,465461.4,36654,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289842,696024.00
06/30/2016 08:30,2,0.785,ACTIVE,211.03,337.84,59.965,1467289803,"274151322000087","219011344069620",27.87,26.30,0,327.02,348.06,22.2,19.5,0.124,689785.3,689785.3,30417,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467289843,696025.00
06/30/2016 08:45,2,0.512,ACTIVE,212.61,340.55,59.959,1467290703,"201051344000645","219011344069620",28.25,21.00,0,335.44,356.78,14.7,12.2,0.093,465063.1,465063.1,36784,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290704,696026.00
06/30/2016 08:45,2,0.434,ACTIVE,210.80,338.74,59.944,1467290703,"274151322000085","219011344069620",27.37,23.00,0,331.23,348.66,12.0,9.7,0.071,717853.8,717853.8,30299,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290705,696027.00
06/30/2016 08:45,2,0.527,ACTIVE,212.38,342.05,59.965,1467290703,"201051344000633","219011344069620",27.87,21.00,0,333.33,358.88,14.9,12.5,0.093,456235.6,456235.6,37271,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290706,696028.00
06/30/2016 08:45,2,0.539,ACTIVE,212.16,338.44,59.965,1467290703,"201051344000469","219011344069620",27.47,19.50,0,332.13,356.78,15.1,12.6,0.097,458005.6,458005.6,37209,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290707,696029.00
06/30/2016 08:45,2,0.512,ACTIVE,211.03,339.04,59.965,1467290703,"201051344000646","219011344069620",28.33,21.00,0,332.13,356.48,14.7,12.3,0.088,460402.2,460402.2,41758,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290708,696030.00
06/30/2016 08:45,2,0.461,ACTIVE,210.57,339.34,59.954,1467290703,"274151322000052","219011344069620",27.53,23.80,0,330.63,349.26,12.8,10.5,0.080,733525.1,733525.1,30528,0,0,0,L,1151911521,0,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290709,696031.00
06/30/2016 08:45,2,0.514,ACTIVE,211.70,340.55,59.965,1467290703,"201051344000585","219011344069620",29.22,21.00,0,333.33,356.78,15.2,12.7,0.088,468137.9,468137.9,41757,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290710,696032.00
06/30/2016 08:45,2,0.508,ACTIVE,211.48,339.04,59.965,1467290703,"201051344001230","219011344069620",27.95,21.30,0,331.53,354.07,14.4,12.0,0.088,463915.3,463915.3,41571,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290711,696033.00
06/30/2016 08:45,2,0.508,ACTIVE,212.16,340.85,59.965,1467290703,"201051344000582","219011344069620",27.77,20.70,0,333.93,356.48,14.3,11.9,0.093,457091.2,457091.2,41709,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290712,696034.00
06/30/2016 08:45,2,0.539,ACTIVE,211.25,339.34,59.949,1467290703,"201051344000955","219011344069620",27.85,21.30,0,332.13,355.58,15.2,12.8,0.093,469977.2,469977.2,41663,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290713,696035.00
06/30/2016 08:45,2,0.279,ACTIVE,211.03,394.35,59.965,1467290703,"274151322000094","219011344069620",37.09,24.80,0,334.54,421.70,10.5,8.2,0.062,595958.6,595958.6,31653,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290713,696036.00
06/30/2016 08:45,2,0.547,ACTIVE,211.93,339.95,59.959,1467290703,"201051344000579","219011344069620",28.25,21.50,0,333.93,357.08,15.7,13.2,0.093,472015.7,472015.7,17276,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290714,696037.00
06/30/2016 08:45,2,0.520,ACTIVE,211.48,338.74,60.007,1467290703,"201051344000890","219011344069620",28.55,21.80,0,333.03,356.48,15.0,12.6,0.088,467193.7,467193.7,41668,0,0,0,L,1122011218,0,121.55,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290715,696038.00
06/30/2016 08:45,2,0.520,ACTIVE,211.70,339.95,59.959,1467290703,"201051344000438","219011344069620",28.11,21.30,0,333.33,357.08,14.8,12.4,0.093,469018.2,469018.2,41679,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290716,696039.00
06/30/2016 08:45,2,0.543,ACTIVE,211.70,339.95,59.965,1467290703,"201051344000417","219011344069620",27.71,21.80,0,332.73,356.48,15.2,12.8,0.093,461106.5,461106.5,41827,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290717,696040.00
06/30/2016 08:45,2,0.432,ACTIVE,210.80,340.55,59.954,1467290703,"274151322000083","219011344069620",27.35,23.50,0,330.63,348.96,12.0,9.6,0.075,726911.6,726911.6,30610,0,0,0,L,1151911521,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290718,696041.00
06/30/2016 08:45,2,0.463,ACTIVE,211.25,340.25,59.959,1467290703,"274151322000076","219011344069620",27.81,23.50,0,331.83,350.47,13.1,10.7,0.084,774583.4,774583.4,30615,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290719,696042.00
06/30/2016 08:45,2,0.549,ACTIVE,211.93,340.25,59.922,1467290703,"201051344000868","219011344069620",22.84,20.00,0,332.43,357.08,12.9,10.6,0.093,456977.4,456977.4,36927,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290720,696043.00
06/30/2016 08:45,2,0.445,ACTIVE,210.57,338.14,59.954,1467290703,"274151322000095","219011344069620",27.69,23.30,0,330.63,348.96,12.5,10.1,0.075,766655.2,766655.2,30527,0,0,0,L,1151911521,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290721,696044.00
06/30/2016 08:45,2,0.494,ACTIVE,211.93,341.15,59.954,1467290703,"201051344000988","219011344069620",28.09,20.70,0,333.03,358.28,14.1,11.6,0.093,453797.6,453797.6,37219,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290722,696045.00
06/30/2016 08:45,2,0.512,ACTIVE,211.48,338.74,60.007,1467290703,"201051344001025","219011344069620",27.83,20.70,0,333.33,356.18,14.5,12.0,0.093,467597.4,467597.4,41722,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290723,696046.00
06/30/2016 08:45,2,0.510,ACTIVE,212.16,339.95,59.954,1467290703,"201051344000458","219011344069620",28.27,21.30,0,333.63,356.78,14.7,12.2,0.097,464637.4,464637.4,37142,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290723,696047.00
06/30/2016 08:45,2,0.498,ACTIVE,212.83,342.35,59.965,1467290703,"201051344000853","219011344069620",28.61,20.30,0,334.84,357.68,14.5,12.1,0.093,463552.5,463552.5,36747,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290724,696048.00
06/30/2016 08:45,2,0.496,ACTIVE,211.70,339.95,60.007,1467290703,"201051344000685","219011344069620",27.49,21.00,0,333.03,356.78,13.8,11.4,0.088,468379.0,468379.0,41587,0,0,0,L,1122011218,0,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290725,696049.00
06/30/2016 08:45,2,0.490,ACTIVE,211.70,340.25,59.991,1467290703,"201051344000917","219011344069620",28.23,21.50,0,332.43,357.08,14.1,11.7,0.080,465229.2,465229.2,41577,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290726,696050.00
06/30/2016 08:45,2,0.471,ACTIVE,211.93,339.95,59.975,1467290703,"201051344001145","219011344069620",28.92,20.70,0,333.93,357.68,13.8,11.4,0.080,470419.3,470419.3,41434,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290727,696051.00
06/30/2016 08:45,2,0.514,ACTIVE,211.70,340.55,59.970,1467290703,"201051344000651","219011344069620",27.14,20.00,0,333.93,356.48,14.1,11.7,0.088,463038.8,463038.8,41778,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290728,696052.00
06/30/2016 08:45,2,0.402,ACTIVE,210.35,339.34,59.959,1467290703,"274151322000088","219011344069620",26.70,23.00,0,329.73,348.06,10.9,8.6,0.062,701755.4,701755.4,30263,0,0,0,L,1151911521,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290729,696053.00
06/30/2016 08:45,2,0.293,ACTIVE,211.25,393.45,59.970,1467290703,"274151322000068","219011344069620",37.00,25.50,0,335.44,422.00,11.0,8.7,0.057,595920.3,595920.3,31862,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290730,696054.00
06/30/2016 08:45,2,0.516,ACTIVE,211.25,338.74,60.012,1467290703,"201051344001135","219011344069620",27.89,20.70,0,332.73,356.18,14.6,12.2,0.093,459037.2,459037.2,41708,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290731,696055.00
06/30/2016 08:45,2,0.516,ACTIVE,211.70,339.34,59.970,1467290703,"201051344000594","219011344069620",27.89,21.80,0,332.43,356.48,14.6,12.1,0.088,468723.0,468723.0,37182,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290732,696056.00
06/30/2016 08:45,2,0.504,ACTIVE,211.70,339.65,59.975,1467290703,"201051344001203","219011344069620",28.11,21.30,0,333.33,358.28,14.4,11.9,0.088,466449.9,466449.9,41755,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290732,696057.00
06/30/2016 08:45,2,0.414,ACTIVE,210.57,337.84,59.944,1467290703,"274151322000054","219011344069620",27.41,23.00,0,330.03,348.96,11.5,9.2,0.071,716606.6,716606.6,30289,0,0,0,L,1151911521,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290733,696058.00
06/30/2016 08:45,2,0.496,ACTIVE,212.16,339.65,59.970,1467290703,"201051344000867","219011344069620",28.61,21.30,0,332.13,356.18,14.4,12.0,0.084,456096.3,456096.3,37191,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290734,696059.00
06/30/2016 08:45,2,0.512,ACTIVE,211.48,338.74,59.970,1467290703,"201051344001093","219011344069620",27.59,21.30,0,333.33,356.18,14.3,11.9,0.080,464615.8,464615.8,41639,0,0,0,L,1122011218,0,121.33,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290735,696060.00
06/30/2016 08:45,2,0.453,ACTIVE,211.93,339.95,59.938,1467290703,"201051344000900","219011344069620",28.75,20.00,0,333.03,356.48,13.2,10.8,0.084,472031.2,472031.2,36571,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290736,696061.00
06/30/2016 08:45,2,0.518,ACTIVE,212.16,339.65,59.965,1467290703,"201051344000648","219011344069620",27.47,20.00,0,334.24,357.38,14.4,12.0,0.088,463051.4,463051.4,36871,0,0,0,L,1122011218,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290737,696062.00
06/30/2016 08:45,2,0.498,ACTIVE,212.16,340.25,59.975,1467290703,"201051344000569","219011344069620",28.71,20.70,0,333.93,356.78,14.5,12.1,0.093,472938.1,472938.1,36499,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290738,696063.00
06/30/2016 08:45,2,0.504,ACTIVE,211.93,339.65,59.975,1467290703,"201051344000983","219011344069620",28.65,20.70,0,333.63,356.78,14.6,12.2,0.088,464618.9,464618.9,36990,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290739,696064.00
06/30/2016 08:45,2,0.482,ACTIVE,212.16,339.65,59.981,1467290703,"201051344001158","219011344069620",28.31,20.30,0,333.63,357.38,13.9,11.5,0.088,458277.8,458277.8,37253,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290740,696065.00
06/30/2016 08:45,2,0.496,ACTIVE,212.38,340.85,59.922,1467290703,"201051344000576","219011344069620",28.21,20.00,0,334.24,357.38,14.2,11.8,0.088,465466.1,465466.1,36655,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290741,696066.00
06/30/2016 08:45,2,0.416,ACTIVE,210.80,336.94,59.975,1467290703,"274151322000087","219011344069620",27.06,26.50,0,330.03,348.36,11.4,9.1,0.049,689789.2,689789.2,30418,0,0,0,L,1151911521,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467290742,696067.00
06/30/2016 09:00,2,0.494,ACTIVE,213.29,340.55,59.949,1467291604,"201051344000645","219011344069620",27.89,20.30,0,333.33,348.66,14.0,11.6,0.084,465065.5,465065.5,36785,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291605,696068.00
06/30/2016 09:00,2,0.398,ACTIVE,211.70,340.25,59.944,1467291604,"274151322000085","219011344069620",27.17,22.80,0,334.54,342.95,10.9,8.6,0.062,717855.6,717855.6,30300,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291606,696069.00
06/30/2016 09:00,2,0.500,ACTIVE,213.51,342.35,59.949,1467291604,"201051344000633","219011344069620",28.27,20.70,0,332.73,350.77,14.3,11.9,0.088,456238.1,456238.1,37272,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291607,696070.00
06/30/2016 09:00,2,0.510,ACTIVE,213.06,341.15,59.949,1467291604,"201051344000469","219011344069620",27.87,19.00,0,330.63,347.76,14.4,12.0,0.088,458008.1,458008.1,37210,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291608,696071.00
06/30/2016 09:00,2,0.490,ACTIVE,212.38,340.85,59.944,1467291604,"201051344000646","219011344069620",28.51,20.70,0,331.53,346.86,14.2,11.7,0.084,460404.6,460404.6,41759,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291609,696072.00
06/30/2016 09:00,2,0.426,ACTIVE,211.48,338.44,59.938,1467291604,"274151322000052","219011344069620",27.63,23.50,0,333.33,343.55,11.9,9.5,0.071,733527.1,733527.1,30529,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291610,696073.00
06/30/2016 09:00,2,0.525,ACTIVE,212.61,340.85,59.944,1467291604,"201051344000585","219011344069620",28.05,20.70,0,333.03,346.86,14.9,12.5,0.088,468140.6,468140.6,41758,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291611,696074.00
06/30/2016 09:00,2,0.492,ACTIVE,212.38,339.65,59.938,1467291604,"201051344001230","219011344069620",27.81,20.70,0,330.63,346.26,13.9,11.5,0.080,463917.7,463917.7,41572,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291611,696075.00
06/30/2016 09:00,2,0.496,ACTIVE,212.83,341.15,59.938,1467291604,"201051344000582","219011344069620",27.33,20.00,0,332.43,347.46,13.8,11.4,0.084,457093.6,457093.6,41710,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291612,696076.00
06/30/2016 09:00,2,0.535,ACTIVE,212.38,339.65,59.949,1467291604,"201051344000955","219011344069620",25.88,20.70,0,331.23,346.26,14.1,11.6,0.088,469979.8,469979.8,41664,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291613,696077.00
06/30/2016 09:00,2,0.256,ACTIVE,211.70,396.15,59.938,1467291604,"274151322000094","219011344069620",37.31,24.50,0,334.84,406.67,9.6,7.3,0.053,595960.1,595960.1,31654,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291614,696078.00
06/30/2016 09:00,2,0.537,ACTIVE,212.83,340.25,59.965,1467291604,"201051344000579","219011344069620",28.35,21.00,0,332.73,348.06,15.4,12.9,0.093,472018.4,472018.4,17277,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291615,696079.00
06/30/2016 09:00,2,0.496,ACTIVE,212.38,339.65,59.949,1467291604,"201051344000890","219011344069620",28.96,21.50,0,330.93,347.46,14.6,12.1,0.084,467196.3,467196.3,41669,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291617,696080.00
06/30/2016 09:00,2,0.492,ACTIVE,212.83,340.85,59.944,1467291604,"201051344000438","219011344069620",28.57,20.70,0,333.33,348.06,14.3,11.8,0.084,469020.6,469020.6,41680,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291617,696081.00
06/30/2016 09:00,2,0.514,ACTIVE,212.83,340.85,59.933,1467291604,"201051344000417","219011344069620",28.55,21.30,0,332.13,347.16,14.9,12.4,0.084,461109.1,461109.1,41828,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291618,696082.00
06/30/2016 09:00,2,0.406,ACTIVE,211.48,337.54,59.938,1467291604,"274151322000083","219011344069620",27.57,23.50,0,333.93,343.55,11.4,9.0,0.066,726913.5,726913.5,30611,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291619,696083.00
06/30/2016 09:00,2,0.436,ACTIVE,211.93,338.74,59.949,1467291604,"274151322000076","219011344069620",27.89,23.30,0,334.54,343.85,12.2,9.9,0.075,774585.4,774585.4,30616,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291620,696084.00
06/30/2016 09:00,2,0.504,ACTIVE,212.61,340.25,59.954,1467291604,"201051344000868","219011344069620",28.31,19.50,0,330.63,347.16,14.5,12.1,0.084,456979.9,456979.9,36928,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291621,696085.00
06/30/2016 09:00,2,0.426,ACTIVE,211.48,338.14,59.944,1467291604,"274151322000095","219011344069620",27.77,23.00,0,333.93,343.25,12.0,9.6,0.066,766657.1,766657.1,30528,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291622,696086.00
06/30/2016 09:00,2,0.500,ACTIVE,212.83,342.05,59.949,1467291604,"201051344000988","219011344069620",27.17,20.00,0,332.13,349.26,13.8,11.4,0.097,453799.9,453799.9,37220,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291623,696087.00
06/30/2016 09:00,2,0.480,ACTIVE,212.38,339.65,59.917,1467291604,"201051344001025","219011344069620",29.06,20.30,0,331.83,347.76,14.2,11.7,0.084,467599.9,467599.9,41723,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291624,696088.00
06/30/2016 09:00,2,0.500,ACTIVE,212.61,339.95,59.949,1467291604,"201051344000458","219011344069620",28.61,21.00,0,332.73,346.86,14.5,12.1,0.093,464639.9,464639.9,37143,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291625,696089.00
06/30/2016 09:00,2,0.498,ACTIVE,213.51,342.05,59.986,1467291604,"201051344000853","219011344069620",28.55,20.00,0,334.24,348.96,14.4,12.0,0.088,463555.0,463555.0,36748,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291626,696090.00
06/30/2016 09:00,2,0.465,ACTIVE,212.61,341.15,59.954,1467291604,"201051344000685","219011344069620",28.65,20.70,0,332.13,348.36,13.5,11.1,0.093,468381.2,468381.2,41588,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291627,696091.00
06/30/2016 09:00,2,0.490,ACTIVE,212.61,341.45,59.907,1467291604,"201051344000917","219011344069620",28.33,21.30,0,330.93,347.46,14.1,11.7,0.088,465231.5,465231.5,41578,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291628,696092.00
06/30/2016 09:00,2,0.475,ACTIVE,212.61,340.85,59.949,1467291604,"201051344001145","219011344069620",28.78,20.00,0,333.03,347.46,13.8,11.4,0.084,470421.7,470421.7,41435,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291628,696093.00
06/30/2016 09:00,2,0.500,ACTIVE,212.61,341.15,59.954,1467291604,"201051344000651","219011344069620",27.81,19.80,0,333.03,346.86,14.1,11.7,0.084,463041.2,463041.2,41779,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291629,696094.00
06/30/2016 09:00,2,0.385,ACTIVE,210.80,337.84,59.933,1467291604,"274151322000088","219011344069620",26.90,22.80,0,333.33,343.25,10.5,8.2,0.053,701757.0,701757.0,30264,0,0,0,L,1151911521,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291630,696095.00
06/30/2016 09:00,2,0.277,ACTIVE,211.93,398.56,59.949,1467291604,"274151322000068","219011344069620",37.53,25.30,0,335.74,411.78,10.5,8.2,0.053,595922.0,595922.0,31863,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291631,696096.00
06/30/2016 09:00,2,0.512,ACTIVE,212.16,339.34,59.907,1467291604,"201051344001135","219011344069620",28.03,20.30,0,332.43,345.96,14.5,12.1,0.088,459039.7,459039.7,41709,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291632,696097.00
06/30/2016 09:00,2,0.518,ACTIVE,212.38,340.25,59.938,1467291604,"201051344000594","219011344069620",27.79,21.50,0,330.93,346.86,14.6,12.1,0.093,468725.5,468725.5,37183,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291633,696098.00
06/30/2016 09:00,2,0.498,ACTIVE,212.61,339.95,59.928,1467291604,"201051344001203","219011344069620",28.35,21.00,0,332.43,348.36,14.3,11.9,0.088,466452.4,466452.4,41756,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291634,696099.00
06/30/2016 09:00,2,0.395,ACTIVE,211.48,338.74,59.933,1467291604,"274151322000054","219011344069620",27.91,22.80,0,333.33,342.95,11.2,8.9,0.071,716608.3,716608.3,30290,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291635,696100.00
06/30/2016 09:00,2,0.502,ACTIVE,213.06,339.34,59.949,1467291604,"201051344000867","219011344069620",28.49,20.70,0,332.73,347.16,14.5,12.1,0.088,456098.8,456098.8,37192,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291636,696101.00
06/30/2016 09:00,2,0.504,ACTIVE,212.38,340.55,59.938,1467291604,"201051344001093","219011344069620",28.53,21.00,0,332.43,347.16,14.6,12.2,0.084,464618.3,464618.3,41640,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291637,696102.00
06/30/2016 09:00,2,0.473,ACTIVE,212.83,341.15,59.938,1467291604,"201051344000900","219011344069620",27.57,19.50,0,332.43,347.16,13.2,10.8,0.084,472033.4,472033.4,36572,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291637,696103.00
06/30/2016 09:00,2,0.512,ACTIVE,213.06,340.55,59.981,1467291604,"201051344000648","219011344069620",28.19,19.80,0,333.03,347.46,14.7,12.2,0.088,463053.9,463053.9,36872,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291639,696104.00
06/30/2016 09:00,2,0.514,ACTIVE,213.06,340.85,59.928,1467291604,"201051344000569","219011344069620",28.41,20.30,0,333.63,347.76,14.8,12.4,0.093,472940.7,472940.7,36500,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291640,696105.00
06/30/2016 09:00,2,0.523,ACTIVE,213.06,340.55,59.975,1467291604,"201051344000983","219011344069620",28.01,20.00,0,332.13,347.46,14.9,12.4,0.093,464621.5,464621.5,36991,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291641,696106.00
06/30/2016 09:00,2,0.488,ACTIVE,213.06,340.55,59.938,1467291604,"201051344001158","219011344069620",28.49,19.80,0,332.43,348.36,14.1,11.7,0.093,458280.2,458280.2,37254,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291642,696107.00
06/30/2016 09:00,2,0.510,ACTIVE,213.29,342.05,59.949,1467291604,"201051344000576","219011344069620",27.85,19.80,0,333.03,348.66,14.4,12.0,0.088,465468.5,465468.5,36656,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291643,696108.00
06/30/2016 09:00,2,0.414,ACTIVE,211.70,339.04,59.944,1467291604,"274151322000087","219011344069620",26.94,26.00,0,333.63,344.15,11.3,9.0,0.057,689791.0,689791.0,30419,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467291644,696109.00
06/30/2016 09:15,2,0.373,ACTIVE,213.06,339.34,59.965,1467292503,"201051344000645","219011344069620",27.27,19.80,0,333.93,348.96,10.3,8.1,0.057,465068.0,465068.0,36786,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292504,696110.00
06/30/2016 09:15,2,0.291,ACTIVE,211.48,337.54,59.922,1467292503,"274151322000085","219011344069620",26.70,22.50,0,330.03,344.76,7.9,5.7,0.049,717857.4,717857.4,30301,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292505,696111.00
06/30/2016 09:15,2,0.373,ACTIVE,213.06,340.85,59.965,1467292503,"201051344000633","219011344069620",28.21,20.00,0,332.73,350.47,10.7,8.4,0.057,456240.6,456240.6,37273,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292506,696112.00
06/30/2016 09:15,2,0.385,ACTIVE,212.61,339.34,59.970,1467292503,"201051344000469","219011344069620",27.89,18.70,0,332.73,348.96,10.9,8.6,0.057,458010.7,458010.7,37211,0,0,0,L,1122011218,0,120.65,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292507,696113.00
06/30/2016 09:15,2,0.377,ACTIVE,212.38,339.34,59.965,1467292503,"201051344000646","219011344069620",27.87,20.00,0,332.73,348.66,10.7,8.4,0.057,460407.2,460407.2,41760,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292507,696114.00
06/30/2016 09:15,2,0.322,ACTIVE,211.03,336.04,59.970,1467292503,"274151322000052","219011344069620",26.76,23.50,0,328.52,344.45,8.8,6.5,0.035,733529.1,733529.1,30530,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292508,696115.00
06/30/2016 09:15,2,0.393,ACTIVE,212.61,339.95,59.975,1467292503,"201051344000585","219011344069620",28.17,20.30,0,333.63,348.66,11.2,8.9,0.057,468143.2,468143.2,41759,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292509,696116.00
06/30/2016 09:15,2,0.379,ACTIVE,212.38,338.44,59.970,1467292503,"201051344001230","219011344069620",26.58,20.30,0,332.43,346.56,10.2,8.0,0.053,463920.1,463920.1,41573,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292510,696117.00
06/30/2016 09:15,2,0.369,ACTIVE,213.06,339.65,59.981,1467292503,"201051344000582","219011344069620",27.41,19.80,0,334.24,347.76,10.2,8.0,0.049,457096.1,457096.1,41711,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292511,696118.00
06/30/2016 09:15,2,0.393,ACTIVE,211.93,338.74,59.975,1467292503,"201051344000955","219011344069620",28.03,20.70,0,332.13,346.86,11.2,8.9,0.057,469982.4,469982.4,41665,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292512,696119.00
06/30/2016 09:15,2,0.186,ACTIVE,210.80,372.71,59.965,1467292503,"274151322000094","219011344069620",34.87,24.30,0,336.04,407.57,6.6,4.4,0.035,595961.6,595961.6,31655,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292513,696120.00
06/30/2016 09:15,2,0.414,ACTIVE,212.38,339.04,60.012,1467292503,"201051344000579","219011344069620",27.49,20.70,0,333.33,348.66,11.6,9.2,0.057,472021.2,472021.2,17278,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292514,696121.00
06/30/2016 09:15,2,0.389,ACTIVE,212.16,338.44,59.970,1467292503,"201051344000890","219011344069620",27.85,21.30,0,333.03,348.06,11.0,8.7,0.053,467198.8,467198.8,41670,0,0,0,L,1122011218,0,122.01,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292515,696122.00
06/30/2016 09:15,2,0.373,ACTIVE,212.38,339.04,59.996,1467292503,"201051344000438","219011344069620",28.39,20.30,0,333.93,348.96,10.7,8.4,0.053,469023.1,469023.1,41681,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292516,696123.00
06/30/2016 09:15,2,0.398,ACTIVE,212.61,339.65,59.991,1467292503,"201051344000417","219011344069620",27.83,21.30,0,333.03,347.76,11.3,8.9,0.057,461111.8,461111.8,41829,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292517,696124.00
06/30/2016 09:15,2,0.295,ACTIVE,211.25,337.84,59.975,1467292503,"274151322000083","219011344069620",26.86,23.30,0,329.43,344.76,8.1,5.8,0.040,726915.3,726915.3,30612,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292518,696125.00
06/30/2016 09:15,2,0.309,ACTIVE,211.70,337.84,59.996,1467292503,"274151322000076","219011344069620",27.69,23.00,0,329.73,345.96,8.6,6.4,0.053,774587.5,774587.5,30617,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292519,696126.00
06/30/2016 09:15,2,0.375,ACTIVE,212.61,338.74,59.954,1467292503,"201051344000868","219011344069620",28.15,19.00,0,333.33,348.36,10.7,8.4,0.057,456982.4,456982.4,36929,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292520,696127.00
06/30/2016 09:15,2,0.295,ACTIVE,211.03,336.34,59.970,1467292503,"274151322000095","219011344069620",27.17,22.80,0,328.22,344.45,8.1,5.9,0.035,766659.1,766659.1,30529,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292520,696128.00
06/30/2016 09:15,2,0.354,ACTIVE,212.61,339.95,59.922,1467292503,"201051344000988","219011344069620",27.67,19.80,0,332.73,350.47,9.9,7.7,0.057,453802.3,453802.3,37221,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292521,696129.00
06/30/2016 09:15,2,0.363,ACTIVE,212.38,338.44,59.975,1467292503,"201051344001025","219011344069620",28.15,20.00,0,333.93,348.06,10.4,8.1,0.049,467602.4,467602.4,41724,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292522,696130.00
06/30/2016 09:15,2,0.381,ACTIVE,212.83,339.04,59.981,1467292503,"201051344000458","219011344069620",27.39,20.30,0,333.63,347.46,10.6,8.3,0.057,464642.5,464642.5,37144,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292523,696131.00
06/30/2016 09:15,2,0.354,ACTIVE,213.29,340.85,59.981,1467292503,"201051344000853","219011344069620",28.69,19.50,0,334.24,348.96,10.3,8.0,0.053,463557.5,463557.5,36749,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292524,696132.00
06/30/2016 09:15,2,0.355,ACTIVE,212.83,340.85,59.986,1467292503,"201051344000685","219011344069620",26.58,20.30,0,333.03,348.66,9.6,7.3,0.062,468383.6,468383.6,41589,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292525,696133.00
06/30/2016 09:15,2,0.357,ACTIVE,212.61,340.55,59.938,1467292503,"201051344000917","219011344069620",27.83,20.70,0,332.73,348.36,10.1,7.8,0.057,465234.0,465234.0,41579,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292526,696134.00
06/30/2016 09:15,2,0.355,ACTIVE,212.61,339.65,59.970,1467292503,"201051344001145","219011344069620",27.89,19.80,0,333.33,349.26,10.1,7.8,0.053,470424.0,470424.0,41436,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292527,696135.00
06/30/2016 09:15,2,0.367,ACTIVE,212.61,340.25,59.975,1467292503,"201051344000651","219011344069620",27.21,19.50,0,333.63,347.76,10.2,7.9,0.057,463043.7,463043.7,41780,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292528,696136.00
06/30/2016 09:15,2,0.275,ACTIVE,210.80,336.34,59.933,1467292503,"274151322000088","219011344069620",25.68,22.50,0,328.82,343.85,7.2,5.0,0.040,701758.7,701758.7,30265,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292529,696137.00
06/30/2016 09:15,2,0.197,ACTIVE,211.93,390.14,59.949,1467292503,"274151322000068","219011344069620",36.58,25.00,0,335.14,413.59,7.4,5.2,0.035,595923.6,595923.6,31864,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292529,696138.00
06/30/2016 09:15,2,0.389,ACTIVE,212.16,338.14,59.965,1467292503,"201051344001135","219011344069620",26.76,19.80,0,333.03,346.86,10.6,8.3,0.057,459042.3,459042.3,41710,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292530,696139.00
06/30/2016 09:15,2,0.377,ACTIVE,212.61,339.04,59.975,1467292503,"201051344000594","219011344069620",27.67,21.00,0,331.53,347.76,10.6,8.3,0.057,468728.1,468728.1,37184,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292531,696140.00
06/30/2016 09:15,2,0.371,ACTIVE,212.61,339.65,59.970,1467292503,"201051344001203","219011344069620",27.65,20.30,0,333.33,348.96,10.4,8.1,0.057,466454.9,466454.9,41757,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292532,696141.00
06/30/2016 09:15,2,0.283,ACTIVE,211.03,338.14,59.965,1467292503,"274151322000054","219011344069620",26.86,22.80,0,328.82,344.45,7.7,5.5,0.035,716610.2,716610.2,30291,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292533,696142.00
06/30/2016 09:15,2,0.375,ACTIVE,213.06,338.74,60.012,1467292503,"201051344000867","219011344069620",27.35,20.30,0,332.43,347.76,10.4,8.1,0.057,456101.4,456101.4,37193,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292534,696143.00
06/30/2016 09:15,2,0.379,ACTIVE,212.61,340.25,59.981,1467292503,"201051344001093","219011344069620",27.67,20.70,0,333.63,348.66,10.7,8.4,0.049,464620.9,464620.9,41641,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292535,696144.00
