ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2016 09:15,2,0.309,ACTIVE,212.61,339.04,59.965,1467292503,"201051344000900","219011344069620",28.78,19.30,0,333.03,348.06,9.0,6.8,0.044,472035.6,472035.6,36573,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292536,696145.00
06/30/2016 09:15,2,0.371,ACTIVE,212.83,338.74,59.975,1467292503,"201051344000648","219011344069620",28.03,19.30,0,333.93,348.06,10.6,8.3,0.057,463056.4,463056.4,36873,0,0,0,L,1122011218,0,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292538,696146.00
06/30/2016 09:15,2,0.371,ACTIVE,212.61,339.65,59.981,1467292503,"201051344000569","219011344069620",28.15,19.80,0,333.93,348.06,10.6,8.3,0.057,472943.2,472943.2,36501,0,0,0,L,1122011218,0,120.65,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292539,696147.00
06/30/2016 09:15,2,0.375,ACTIVE,212.61,338.74,59.981,1467292503,"201051344000983","219011344069620",28.31,19.50,0,332.13,348.96,10.8,8.5,0.057,464624.1,464624.1,36992,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292540,696148.00
06/30/2016 09:15,2,0.354,ACTIVE,212.61,338.74,59.986,1467292503,"201051344001158","219011344069620",28.15,19.50,0,332.73,348.36,10.1,7.9,0.057,458282.7,458282.7,37255,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292541,696149.00
06/30/2016 09:15,2,0.373,ACTIVE,213.06,339.95,59.975,1467292503,"201051344000576","219011344069620",27.12,19.30,0,333.03,349.56,10.3,8.0,0.053,465471.0,465471.0,36657,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292542,696150.00
06/30/2016 09:15,2,0.285,ACTIVE,211.25,337.24,59.975,1467292503,"274151322000087","219011344069620",26.66,25.80,0,329.73,344.45,7.8,5.6,0.040,689792.9,689792.9,30420,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467292542,696151.00
06/30/2016 09:30,2,0.605,ACTIVE,213.29,342.65,59.965,1467293403,"201051344000645","219011344069620",28.47,19.50,0,333.63,349.56,17.5,15.0,0.119,465070.7,465070.7,36787,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293404,696152.00
06/30/2016 09:30,2,0.525,ACTIVE,211.70,340.55,60.002,1467293403,"274151322000085","219011344069620",27.53,22.50,0,333.93,344.76,14.7,12.2,0.088,717859.5,717859.5,30302,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293405,696153.00
06/30/2016 09:30,2,0.619,ACTIVE,213.51,343.55,60.012,1467293403,"201051344000633","219011344069620",28.49,19.80,0,332.43,350.77,17.9,15.3,0.128,456243.4,456243.4,37274,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293406,696154.00
06/30/2016 09:30,2,0.621,ACTIVE,213.06,342.05,59.933,1467293403,"201051344000469","219011344069620",28.69,18.30,0,331.83,349.56,18.1,15.5,0.124,458013.6,458013.6,37212,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293407,696155.00
06/30/2016 09:30,2,0.602,ACTIVE,212.38,341.75,60.012,1467293403,"201051344000646","219011344069620",28.88,20.30,0,332.43,348.96,17.6,15.1,0.124,460409.9,460409.9,41761,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293408,696156.00
06/30/2016 09:30,2,0.551,ACTIVE,211.25,340.55,59.933,1467293403,"274151322000052","219011344069620",28.01,23.30,0,333.03,345.06,15.6,13.1,0.093,733531.4,733531.4,30531,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293409,696157.00
06/30/2016 09:30,2,0.627,ACTIVE,212.83,342.65,59.959,1467293403,"201051344000585","219011344069620",29.24,20.30,0,333.03,349.86,18.6,16.1,0.128,468146.1,468146.1,41760,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293410,696158.00
06/30/2016 09:30,2,0.600,ACTIVE,212.61,341.75,59.986,1467293403,"201051344001230","219011344069620",28.80,20.00,0,332.13,347.76,17.6,15.0,0.119,463922.8,463922.8,41574,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293410,696159.00
06/30/2016 09:30,2,0.602,ACTIVE,213.06,342.65,59.970,1467293403,"201051344000582","219011344069620",28.65,19.80,0,333.93,349.56,17.5,14.9,0.119,457098.8,457098.8,41712,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293411,696160.00
06/30/2016 09:30,2,0.615,ACTIVE,212.16,341.15,59.970,1467293403,"201051344000955","219011344069620",29.18,20.30,0,331.53,348.66,18.2,15.7,0.119,469985.3,469985.3,41666,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293412,696161.00
06/30/2016 09:30,2,0.346,ACTIVE,211.48,401.86,59.991,1467293403,"274151322000094","219011344069620",37.87,24.50,0,335.14,417.49,13.2,10.8,0.084,595963.3,595963.3,31656,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293413,696162.00
06/30/2016 09:30,2,0.639,ACTIVE,213.06,341.75,59.970,1467293403,"201051344000579","219011344069620",29.24,20.30,0,332.73,349.56,18.9,16.4,0.128,472024.3,472024.3,17279,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293414,696163.00
06/30/2016 09:30,2,0.623,ACTIVE,212.38,340.85,59.965,1467293403,"201051344000890","219011344069620",28.88,21.00,0,333.03,348.96,18.3,15.7,0.119,467201.7,467201.7,41671,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293415,696164.00
06/30/2016 09:30,2,0.613,ACTIVE,212.83,342.65,59.970,1467293403,"201051344000438","219011344069620",28.77,20.30,0,333.63,349.56,17.9,15.3,0.128,469025.9,469025.9,41682,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293416,696165.00
06/30/2016 09:30,2,0.641,ACTIVE,212.83,342.05,59.975,1467293403,"201051344000417","219011344069620",28.51,21.00,0,332.73,349.26,18.5,16.0,0.128,461114.8,461114.8,41830,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293417,696166.00
06/30/2016 09:30,2,0.545,ACTIVE,211.48,338.44,59.986,1467293403,"274151322000083","219011344069620",27.49,23.30,0,333.63,345.06,15.2,12.7,0.097,726917.5,726917.5,30613,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293418,696167.00
06/30/2016 09:30,2,0.559,ACTIVE,211.70,341.15,59.975,1467293403,"274151322000076","219011344069620",28.45,22.80,0,334.24,345.66,16.1,13.6,0.102,774589.8,774589.8,30618,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293419,696168.00
06/30/2016 09:30,2,0.631,ACTIVE,212.83,342.05,59.981,1467293403,"201051344000868","219011344069620",28.59,19.00,0,332.43,349.56,18.3,15.8,0.124,456985.3,456985.3,36930,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293420,696169.00
06/30/2016 09:30,2,0.559,ACTIVE,211.48,339.04,59.975,1467293403,"274151322000095","219011344069620",27.65,22.80,0,333.33,344.76,15.6,13.1,0.097,766661.3,766661.3,30530,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293421,696170.00
06/30/2016 09:30,2,0.613,ACTIVE,212.83,342.95,59.959,1467293403,"201051344000988","219011344069620",28.33,19.80,0,331.83,351.07,17.6,15.1,0.128,453805.0,453805.0,37222,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293422,696171.00
06/30/2016 09:30,2,0.621,ACTIVE,212.38,340.85,59.975,1467293403,"201051344001025","219011344069620",28.65,20.00,0,333.03,349.86,18.1,15.5,0.124,467605.2,467605.2,41725,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293423,696172.00
06/30/2016 09:30,2,0.621,ACTIVE,212.83,340.55,59.975,1467293403,"201051344000458","219011344069620",28.96,20.00,0,333.33,349.26,18.3,15.7,0.124,464645.3,464645.3,37145,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293424,696173.00
06/30/2016 09:30,2,0.607,ACTIVE,213.51,343.85,59.970,1467293403,"201051344000853","219011344069620",29.24,19.30,0,334.24,351.07,18.0,15.5,0.128,463560.3,463560.3,36750,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293425,696174.00
06/30/2016 09:30,2,0.600,ACTIVE,213.06,342.95,59.965,1467293403,"201051344000685","219011344069620",28.15,20.00,0,332.73,349.86,17.1,14.6,0.128,468386.2,468386.2,41590,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293425,696175.00
06/30/2016 09:30,2,0.602,ACTIVE,212.83,342.65,59.970,1467293403,"201051344000917","219011344069620",29.00,20.70,0,332.43,350.17,17.8,15.2,0.124,465236.7,465236.7,41580,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293426,696176.00
06/30/2016 09:30,2,0.607,ACTIVE,212.83,342.05,59.965,1467293403,"201051344001145","219011344069620",28.75,19.80,0,333.33,349.86,17.7,15.2,0.128,470426.7,470426.7,41437,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293427,696177.00
06/30/2016 09:30,2,0.609,ACTIVE,212.83,342.65,59.970,1467293403,"201051344000651","219011344069620",28.71,19.50,0,333.63,349.56,17.8,15.2,0.124,463046.4,463046.4,41781,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293428,696178.00
06/30/2016 09:30,2,0.504,ACTIVE,211.03,336.64,59.991,1467293403,"274151322000088","219011344069620",27.77,22.50,0,333.03,343.85,14.2,11.8,0.075,701760.6,701760.6,30266,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293429,696179.00
06/30/2016 09:30,2,0.352,ACTIVE,211.93,413.59,59.954,1467293403,"274151322000068","219011344069620",39.00,25.30,0,335.74,418.70,14.0,11.6,0.080,595925.6,595925.6,31865,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293430,696180.00
06/30/2016 09:30,2,0.633,ACTIVE,212.38,340.55,59.970,1467293403,"201051344001135","219011344069620",28.73,20.00,0,332.43,348.66,18.5,15.9,0.124,459045.2,459045.2,41711,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293431,696181.00
06/30/2016 09:30,2,0.635,ACTIVE,212.61,341.75,59.970,1467293403,"201051344000594","219011344069620",28.90,20.70,0,331.83,349.26,18.6,16.0,0.128,468731.0,468731.0,37185,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293432,696182.00
06/30/2016 09:30,2,0.598,ACTIVE,212.83,341.45,59.928,1467293403,"201051344001203","219011344069620",29.54,20.30,0,333.93,350.47,17.9,15.4,0.124,466457.7,466457.7,41758,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293433,696183.00
06/30/2016 09:30,2,0.537,ACTIVE,211.25,339.04,60.002,1467293403,"274151322000054","219011344069620",27.63,22.80,0,333.03,344.76,15.1,12.6,0.097,716612.2,716612.2,30292,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293434,696184.00
06/30/2016 09:30,2,0.625,ACTIVE,213.29,341.75,59.981,1467293403,"201051344000867","219011344069620",29.04,20.00,0,332.73,348.96,18.4,15.9,0.124,456104.2,456104.2,37194,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293435,696185.00
06/30/2016 09:30,2,0.629,ACTIVE,212.83,343.25,59.991,1467293403,"201051344001093","219011344069620",28.57,20.30,0,333.03,349.86,18.2,15.7,0.124,464623.7,464623.7,41642,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293435,696186.00
06/30/2016 09:30,2,0.598,ACTIVE,212.83,342.65,60.007,1467293403,"201051344000900","219011344069620",28.43,19.00,0,332.73,349.26,17.2,14.7,0.124,472038.2,472038.2,36574,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293436,696187.00
06/30/2016 09:30,2,0.621,ACTIVE,213.29,342.05,59.975,1467293403,"201051344000648","219011344069620",29.10,19.00,0,333.33,349.86,18.4,15.8,0.133,463059.3,463059.3,36874,0,0,0,L,1122011218,0,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293437,696188.00
06/30/2016 09:30,2,0.639,ACTIVE,213.29,342.35,59.981,1467293403,"201051344000569","219011344069620",28.65,19.50,0,333.33,349.56,18.6,16.0,0.128,472946.0,472946.0,36502,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293438,696189.00
06/30/2016 09:30,2,0.633,ACTIVE,213.06,342.05,60.018,1467293403,"201051344000983","219011344069620",29.02,19.50,0,332.73,349.86,18.7,16.1,0.128,464627.0,464627.0,36993,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293439,696190.00
06/30/2016 09:30,2,0.623,ACTIVE,213.06,342.35,59.991,1467293403,"201051344001158","219011344069620",28.49,19.30,0,332.43,349.56,18.0,15.5,0.137,458285.4,458285.4,37256,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293440,696191.00
06/30/2016 09:30,2,0.623,ACTIVE,213.51,343.55,59.991,1467293403,"201051344000576","219011344069620",28.78,19.00,0,333.63,350.17,18.2,15.7,0.133,465473.8,465473.8,36658,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293441,696192.00
06/30/2016 09:30,2,0.537,ACTIVE,211.25,340.25,60.018,1467293403,"274151322000087","219011344069620",27.79,25.80,0,333.03,345.06,15.1,12.7,0.084,689795.0,689795.0,30421,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467293442,696193.00
06/30/2016 09:45,2,0.678,ACTIVE,213.29,342.65,59.986,1467294303,"201051344000645","219011344069620",28.80,19.50,0,333.93,351.97,19.8,17.2,0.141,465074.5,465074.5,36788,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294305,696194.00
06/30/2016 09:45,2,0.602,ACTIVE,211.48,340.85,59.981,1467294303,"274151322000085","219011344069620",27.55,22.50,0,333.93,345.66,16.8,14.3,0.093,717862.6,717862.6,30303,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294306,696195.00
06/30/2016 09:45,2,0.682,ACTIVE,213.06,344.15,59.975,1467294303,"201051344000633","219011344069620",29.06,19.80,0,333.93,352.87,20.1,17.5,0.150,456247.3,456247.3,37275,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294306,696196.00
06/30/2016 09:45,2,0.693,ACTIVE,212.83,342.35,59.954,1467294303,"201051344000469","219011344069620",28.82,18.00,0,331.53,352.27,20.3,17.7,0.150,458017.5,458017.5,37213,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294307,696197.00
06/30/2016 09:45,2,0.680,ACTIVE,211.70,342.05,59.986,1467294303,"201051344000646","219011344069620",28.92,20.00,0,332.13,350.77,19.9,17.3,0.146,460413.7,460413.7,41762,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294308,696198.00
06/30/2016 09:45,2,0.619,ACTIVE,211.03,338.14,59.981,1467294303,"274151322000052","219011344069620",28.39,23.30,0,333.03,346.56,17.8,15.3,0.115,733534.7,733534.7,30532,0,0,0,L,1151911521,0,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294309,696199.00
06/30/2016 09:45,2,0.705,ACTIVE,212.16,342.35,59.938,1467294303,"201051344000585","219011344069620",29.08,20.30,0,333.03,352.57,20.8,18.2,0.137,468150.1,468150.1,41761,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294310,696200.00
06/30/2016 09:45,2,0.660,ACTIVE,211.93,341.15,59.970,1467294303,"201051344001230","219011344069620",29.16,20.00,0,333.03,349.56,19.5,16.9,0.137,463926.5,463926.5,41575,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294311,696201.00
06/30/2016 09:45,2,0.674,ACTIVE,212.16,342.05,59.944,1467294303,"201051344000582","219011344069620",28.71,19.80,0,333.93,351.37,19.6,17.0,0.133,457102.5,457102.5,41713,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294312,696202.00
06/30/2016 09:45,2,0.691,ACTIVE,211.48,341.45,59.996,1467294303,"201051344000955","219011344069620",28.96,20.70,0,332.13,350.77,20.3,17.7,0.146,469989.2,469989.2,41667,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294313,696203.00
06/30/2016 09:45,2,0.395,ACTIVE,211.25,400.66,59.991,1467294303,"274151322000094","219011344069620",37.49,24.80,0,335.14,422.60,15.0,12.5,0.093,595966.0,595966.0,31657,0,0,0,L,1151911521,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294314,696204.00
06/30/2016 09:45,2,0.715,ACTIVE,212.61,341.75,59.986,1467294303,"201051344000579","219011344069620",28.98,20.30,0,333.63,351.67,21.1,18.4,0.150,472028.3,472028.3,17280,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294315,696205.00
06/30/2016 09:45,2,0.693,ACTIVE,211.93,341.15,59.991,1467294303,"201051344000890","219011344069620",29.02,20.70,0,333.03,351.37,20.4,17.8,0.137,467205.6,467205.6,41672,0,0,0,L,1122011218,0,122.01,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294315,696206.00
06/30/2016 09:45,2,0.686,ACTIVE,212.16,341.45,59.996,1467294303,"201051344000438","219011344069620",28.84,20.30,0,333.93,351.37,20.0,17.4,0.141,469029.8,469029.8,41683,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294316,696207.00
06/30/2016 09:45,2,0.707,ACTIVE,212.16,341.45,59.986,1467294303,"201051344000417","219011344069620",28.63,21.00,0,333.03,351.67,20.6,17.9,0.146,461118.8,461118.8,41831,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294317,696208.00
06/30/2016 09:45,2,0.594,ACTIVE,211.25,341.15,59.970,1467294303,"274151322000083","219011344069620",28.51,23.30,0,333.03,345.96,17.1,14.6,0.115,726920.6,726920.6,30614,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294318,696209.00
06/30/2016 09:45,2,0.609,ACTIVE,211.70,339.65,60.002,1467294303,"274151322000076","219011344069620",29.24,23.00,0,334.24,347.16,18.1,15.6,0.115,774593.2,774593.2,30619,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294319,696210.00
06/30/2016 09:45,2,0.695,ACTIVE,212.61,342.05,60.044,1467294303,"201051344000868","219011344069620",29.02,19.00,0,332.73,350.77,20.5,17.9,0.141,456989.2,456989.2,36931,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294320,696211.00
06/30/2016 09:45,2,0.605,ACTIVE,211.03,341.45,59.986,1467294303,"274151322000095","219011344069620",28.61,22.80,0,333.03,345.96,17.6,15.0,0.115,766664.6,766664.6,30531,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294321,696212.00
06/30/2016 09:45,2,0.674,ACTIVE,212.61,343.55,59.991,1467294303,"201051344000988","219011344069620",28.80,19.50,0,332.43,352.87,19.7,17.1,0.146,453808.7,453808.7,37223,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294322,696213.00
06/30/2016 09:45,2,0.686,ACTIVE,211.93,340.85,59.959,1467294303,"201051344001025","219011344069620",28.92,19.80,0,333.03,351.07,20.1,17.5,0.141,467609.0,467609.0,41726,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294323,696214.00
06/30/2016 09:45,2,0.678,ACTIVE,212.83,341.45,59.991,1467294303,"201051344000458","219011344069620",29.24,20.00,0,333.63,351.37,20.1,17.5,0.150,464649.2,464649.2,37146,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294324,696215.00
06/30/2016 09:45,2,0.688,ACTIVE,213.29,343.55,59.991,1467294303,"201051344000853","219011344069620",28.57,19.30,0,335.14,352.87,19.9,17.3,0.146,463564.1,463564.1,36751,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294325,696216.00
06/30/2016 09:45,2,0.646,ACTIVE,212.16,342.65,59.991,1467294303,"201051344000685","219011344069620",29.18,20.00,0,333.33,352.27,19.1,16.6,0.141,468389.8,468389.8,41591,0,0,0,L,1122011218,0,122.46,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294326,696217.00
06/30/2016 09:45,2,0.664,ACTIVE,211.93,341.75,60.034,1467294303,"201051344000917","219011344069620",28.96,20.30,0,333.63,351.07,19.5,16.9,0.141,465240.4,465240.4,41581,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294327,696218.00
06/30/2016 09:45,2,0.664,ACTIVE,212.38,341.75,59.991,1467294303,"201051344001145","219011344069620",29.02,19.50,0,333.93,351.97,19.6,17.0,0.137,470430.4,470430.4,41438,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294328,696219.00
06/30/2016 09:45,2,0.678,ACTIVE,212.38,342.65,60.044,1467294303,"201051344000651","219011344069620",28.67,19.50,0,333.93,351.37,19.7,17.1,0.137,463050.2,463050.2,41782,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294329,696220.00
06/30/2016 09:45,2,0.576,ACTIVE,211.03,337.84,59.996,1467294303,"274151322000088","219011344069620",27.69,22.50,0,332.73,345.36,16.2,13.7,0.102,701763.5,701763.5,30267,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294329,696221.00
06/30/2016 09:45,2,0.416,ACTIVE,212.16,403.37,59.991,1467294303,"274151322000068","219011344069620",37.83,25.50,0,336.04,426.51,15.9,13.4,0.088,595928.5,595928.5,31866,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294330,696222.00
06/30/2016 09:45,2,0.699,ACTIVE,211.70,341.15,59.991,1467294303,"201051344001135","219011344069620",28.71,20.00,0,333.03,351.07,20.4,17.7,0.146,459049.1,459049.1,41712,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294331,696223.00
06/30/2016 09:45,2,0.689,ACTIVE,212.38,342.05,59.991,1467294303,"201051344000594","219011344069620",29.26,20.70,0,331.53,351.37,20.5,17.9,0.146,468734.9,468734.9,37186,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294332,696224.00
06/30/2016 09:45,2,0.664,ACTIVE,212.16,342.05,60.034,1467294303,"201051344001203","219011344069620",29.40,20.30,0,333.93,352.57,19.8,17.2,0.141,466461.5,466461.5,41759,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294333,696225.00
06/30/2016 09:45,2,0.602,ACTIVE,211.25,340.85,60.002,1467294303,"274151322000054","219011344069620",27.75,22.80,0,333.03,345.66,16.9,14.4,0.110,716615.4,716615.4,30293,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294334,696226.00
06/30/2016 09:45,2,0.693,ACTIVE,213.06,341.45,60.044,1467294303,"201051344000867","219011344069620",28.77,20.00,0,333.03,351.07,20.2,17.6,0.141,456108.1,456108.1,37195,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294335,696227.00
06/30/2016 09:45,2,0.680,ACTIVE,211.93,342.05,59.996,1467294303,"201051344001093","219011344069620",29.22,20.30,0,333.93,350.77,20.1,17.5,0.137,464627.6,464627.6,41643,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294336,696228.00
06/30/2016 09:45,2,0.650,ACTIVE,212.83,342.95,59.996,1467294303,"201051344000900","219011344069620",28.88,19.00,0,333.33,351.37,19.1,16.5,0.137,472041.8,472041.8,36575,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294337,696229.00
06/30/2016 09:45,2,0.691,ACTIVE,213.06,342.05,59.975,1467294303,"201051344000648","219011344069620",28.88,19.00,0,333.63,351.67,20.2,17.6,0.146,463063.1,463063.1,36875,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294338,696230.00
06/30/2016 09:45,2,0.705,ACTIVE,212.83,342.35,60.012,1467294303,"201051344000569","219011344069620",28.63,19.50,0,334.24,351.37,20.4,17.8,0.150,472950.0,472950.0,36503,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294339,696231.00
06/30/2016 09:45,2,0.691,ACTIVE,212.83,341.75,60.007,1467294303,"201051344000983","219011344069620",29.22,19.30,0,333.03,352.27,20.5,17.9,0.150,464631.0,464631.0,36994,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294340,696232.00
06/30/2016 09:45,2,0.686,ACTIVE,212.83,342.35,59.981,1467294303,"201051344001158","219011344069620",28.63,19.30,0,332.73,352.27,19.9,17.3,0.146,458289.2,458289.2,37257,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294341,696233.00
06/30/2016 09:45,2,0.684,ACTIVE,213.29,343.55,60.002,1467294303,"201051344000576","219011344069620",28.90,19.00,0,333.03,352.57,20.0,17.4,0.146,465477.7,465477.7,36659,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294342,696234.00
06/30/2016 09:45,2,0.604,ACTIVE,211.48,338.44,59.991,1467294303,"274151322000087","219011344069620",27.47,26.00,0,333.03,345.96,16.8,14.3,0.088,689798.1,689798.1,30422,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467294343,696235.00
06/30/2016 10:00,2,0.682,ACTIVE,213.29,344.45,59.965,1467295203,"201051344000645","219011344069620",29.04,19.50,0,333.93,355.58,20.1,17.5,0.146,465078.8,465078.8,36789,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295204,696236.00
06/30/2016 10:00,2,0.602,ACTIVE,211.03,341.75,59.954,1467295203,"274151322000085","219011344069620",28.11,22.80,0,333.33,364.29,17.1,14.6,0.106,717866.2,717866.2,30304,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295205,696237.00
06/30/2016 10:00,2,0.686,ACTIVE,213.29,344.76,59.922,1467295203,"201051344000633","219011344069620",29.28,19.80,0,332.73,354.07,20.4,17.7,0.146,456251.7,456251.7,37276,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295206,696238.00
06/30/2016 10:00,2,0.699,ACTIVE,212.83,344.15,59.965,1467295203,"201051344000469","219011344069620",28.98,18.00,0,332.43,357.98,20.6,17.9,0.150,458022.0,458022.0,37214,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295207,696239.00
06/30/2016 10:00,2,0.693,ACTIVE,212.16,342.65,59.954,1467295203,"201051344000646","219011344069620",28.73,20.00,0,331.83,354.67,20.2,17.6,0.146,460418.1,460418.1,41763,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295208,696240.00
06/30/2016 10:00,2,0.652,ACTIVE,211.03,339.34,59.954,1467295203,"274151322000052","219011344069620",27.69,23.50,0,331.83,353.47,18.3,15.8,0.119,733538.6,733538.6,30533,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295209,696241.00
06/30/2016 10:00,2,0.707,ACTIVE,212.61,343.55,59.954,1467295203,"201051344000585","219011344069620",29.12,20.00,0,333.63,353.17,20.9,18.2,0.146,468154.7,468154.7,41762,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295210,696242.00
06/30/2016 10:00,2,0.680,ACTIVE,212.16,341.45,59.949,1467295203,"201051344001230","219011344069620",28.78,20.00,0,331.53,354.07,19.8,17.2,0.141,463930.9,463930.9,41576,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295211,696243.00
06/30/2016 10:00,2,0.686,ACTIVE,212.83,342.95,59.954,1467295203,"201051344000582","219011344069620",28.49,19.50,0,332.13,354.97,19.8,17.2,0.141,457106.9,457106.9,41714,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295212,696244.00
06/30/2016 10:00,2,0.703,ACTIVE,211.93,341.75,59.965,1467295203,"201051344000955","219011344069620",28.98,20.30,0,330.93,354.37,20.7,18.0,0.150,469993.7,469993.7,41668,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295213,696245.00
06/30/2016 10:00,2,0.396,ACTIVE,211.03,405.17,59.959,1467295203,"274151322000094","219011344069620",38.21,24.80,0,334.54,431.32,15.3,12.8,0.088,595969.2,595969.2,31658,0,0,0,L,1151911521,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295214,696246.00
06/30/2016 10:00,2,0.719,ACTIVE,212.83,343.25,59.965,1467295203,"201051344000579","219011344069620",29.26,20.30,0,333.33,363.39,21.4,18.7,0.155,472033.0,472033.0,17281,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295215,696247.00
06/30/2016 10:00,2,0.699,ACTIVE,212.16,341.45,59.970,1467295203,"201051344000890","219011344069620",29.24,21.00,0,331.83,354.67,20.7,18.1,0.146,467210.2,467210.2,41673,0,0,0,L,1122011218,0,122.01,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295215,696248.00
06/30/2016 10:00,2,0.680,ACTIVE,212.38,342.05,59.970,1467295203,"201051344000438","219011344069620",29.44,20.00,0,333.33,354.07,20.3,17.7,0.146,469034.2,469034.2,41684,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295216,696249.00
06/30/2016 10:00,2,0.711,ACTIVE,212.61,341.75,59.959,1467295203,"201051344000417","219011344069620",28.96,20.70,0,332.43,354.07,20.9,18.2,0.150,461123.3,461123.3,41832,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295217,696250.00
06/30/2016 10:00,2,0.609,ACTIVE,211.03,340.25,60.002,1467295203,"274151322000083","219011344069620",28.23,23.50,0,332.13,351.67,17.4,14.9,0.115,726924.4,726924.4,30615,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295218,696251.00
06/30/2016 10:00,2,0.631,ACTIVE,211.48,341.15,59.965,1467295203,"274151322000076","219011344069620",28.94,23.00,0,333.93,360.08,18.5,15.9,0.119,774597.1,774597.1,30620,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295219,696252.00
06/30/2016 10:00,2,0.707,ACTIVE,212.61,342.95,59.922,1467295203,"201051344000868","219011344069620",28.84,19.00,0,331.83,354.37,20.7,18.0,0.146,456993.7,456993.7,36932,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295220,696253.00
06/30/2016 10:00,2,0.615,ACTIVE,210.80,341.75,59.959,1467295203,"274151322000095","219011344069620",28.67,22.80,0,332.43,364.59,17.9,15.3,0.110,766668.4,766668.4,30532,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295221,696254.00
06/30/2016 10:00,2,0.682,ACTIVE,212.61,345.06,60.012,1467295203,"201051344000988","219011344069620",28.84,19.50,0,332.13,362.79,19.9,17.3,0.155,453813.1,453813.1,37224,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295222,696255.00
06/30/2016 10:00,2,0.691,ACTIVE,212.16,341.45,59.975,1467295203,"201051344001025","219011344069620",28.96,20.00,0,333.33,353.47,20.3,17.7,0.146,467613.5,467613.5,41727,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295223,696256.00
06/30/2016 10:00,2,0.695,ACTIVE,212.61,343.25,59.991,1467295203,"201051344000458","219011344069620",28.86,20.00,0,333.03,363.39,20.4,17.7,0.150,464653.7,464653.7,37147,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295224,696257.00
06/30/2016 10:00,2,0.686,ACTIVE,213.51,345.06,59.917,1467295203,"201051344000853","219011344069620",29.04,19.30,0,334.84,359.18,20.2,17.6,0.141,463568.5,463568.5,36752,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295225,696258.00
06/30/2016 10:00,2,0.654,ACTIVE,212.61,343.25,59.959,1467295203,"201051344000685","219011344069620",29.22,19.80,0,331.53,355.28,19.4,16.8,0.150,468394.1,468394.1,41592,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295225,696259.00
06/30/2016 10:00,2,0.676,ACTIVE,212.38,342.65,59.965,1467295203,"201051344000917","219011344069620",28.71,20.30,0,332.43,353.77,19.7,17.1,0.146,465244.7,465244.7,41582,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295226,696260.00
06/30/2016 10:00,2,0.676,ACTIVE,212.61,342.95,59.970,1467295203,"201051344001145","219011344069620",28.88,19.50,0,333.03,354.37,19.8,17.2,0.146,470434.8,470434.8,41439,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295227,696261.00
06/30/2016 10:00,2,0.678,ACTIVE,212.61,342.95,59.959,1467295203,"201051344000651","219011344069620",28.96,19.30,0,334.24,354.37,19.9,17.3,0.146,463054.5,463054.5,41783,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295228,696262.00
06/30/2016 10:00,2,0.590,ACTIVE,210.80,339.65,59.981,1467295203,"274151322000088","219011344069620",27.69,22.80,0,331.23,352.57,16.6,14.1,0.093,701767.1,701767.1,30268,0,0,0,L,1151911521,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295229,696263.00
06/30/2016 10:00,2,0.416,ACTIVE,211.93,408.48,59.959,1467295203,"274151322000068","219011344069620",38.39,25.80,0,334.84,422.00,16.2,13.7,0.093,595931.9,595931.9,31867,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295230,696264.00
06/30/2016 10:00,2,0.707,ACTIVE,212.38,342.05,59.954,1467295203,"201051344001135","219011344069620",28.57,19.80,0,332.73,354.67,20.5,17.9,0.141,459053.6,459053.6,41713,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295231,696265.00
06/30/2016 10:00,2,0.709,ACTIVE,212.38,343.55,59.959,1467295203,"201051344000594","219011344069620",28.63,20.70,0,331.53,353.17,20.6,18.0,0.150,468739.5,468739.5,37187,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295232,696266.00
06/30/2016 10:00,2,0.688,ACTIVE,212.83,342.05,59.970,1467295203,"201051344001203","219011344069620",28.77,20.00,0,333.63,353.17,20.1,17.4,0.150,466465.9,466465.9,41760,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295233,696267.00
06/30/2016 10:00,2,0.609,ACTIVE,210.80,342.95,59.959,1467295203,"274151322000054","219011344069620",27.85,22.80,0,332.13,356.78,17.2,14.7,0.106,716619.0,716619.0,30294,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295234,696268.00
06/30/2016 10:00,2,0.703,ACTIVE,213.29,343.25,59.991,1467295203,"201051344000867","219011344069620",28.63,19.80,0,332.73,354.37,20.4,17.8,0.146,456112.6,456112.6,37196,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295235,696269.00
06/30/2016 10:00,2,0.684,ACTIVE,212.61,343.55,59.928,1467295203,"201051344001093","219011344069620",29.28,20.30,0,332.43,354.07,20.3,17.7,0.137,464632.0,464632.0,41644,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295236,696270.00
06/30/2016 10:00,2,0.660,ACTIVE,212.61,343.85,59.965,1467295203,"201051344000900","219011344069620",28.69,19.00,0,333.03,364.89,19.2,16.6,0.141,472046.0,472046.0,36576,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295236,696271.00
06/30/2016 10:00,2,0.695,ACTIVE,213.29,343.55,59.949,1467295203,"201051344000648","219011344069620",28.78,19.00,0,333.33,353.77,20.3,17.7,0.146,463067.6,463067.6,36876,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295237,696272.00
06/30/2016 10:00,2,0.688,ACTIVE,212.83,343.85,59.938,1467295203,"201051344000569","219011344069620",29.34,19.50,0,332.43,363.99,20.5,17.8,0.141,472954.5,472954.5,36504,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295238,696273.00
06/30/2016 10:00,2,0.695,ACTIVE,212.83,343.55,59.970,1467295203,"201051344000983","219011344069620",29.12,19.50,0,332.43,355.58,20.6,17.9,0.150,464635.5,464635.5,36995,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295239,696274.00
06/30/2016 10:00,2,0.686,ACTIVE,212.83,343.85,59.965,1467295203,"201051344001158","219011344069620",28.71,19.30,0,333.03,358.28,20.0,17.3,0.150,458293.6,458293.6,37258,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295240,696275.00
06/30/2016 10:00,2,0.686,ACTIVE,213.29,344.76,59.959,1467295203,"201051344000576","219011344069620",28.88,19.00,0,333.33,365.80,20.1,17.5,0.146,465482.1,465482.1,36660,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295241,696276.00
06/30/2016 10:00,2,0.604,ACTIVE,211.25,340.25,59.954,1467295203,"274151322000087","219011344069620",27.77,26.30,0,332.43,363.69,16.9,14.4,0.097,689801.7,689801.7,30423,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467295242,696277.00
06/30/2016 10:15,2,0.553,ACTIVE,213.29,342.65,59.959,1467296104,"201051344000645","219011344069620",28.37,19.50,0,334.54,354.97,15.9,13.4,0.106,465081.4,465081.4,36790,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296105,696278.00
06/30/2016 10:15,2,0.471,ACTIVE,211.25,340.55,59.944,1467296104,"274151322000085","219011344069620",27.63,22.30,0,334.24,345.96,13.2,10.8,0.080,717868.1,717868.1,30305,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296106,696279.00
06/30/2016 10:15,2,0.557,ACTIVE,213.29,344.15,59.970,1467296104,"201051344000633","219011344069620",28.90,19.50,0,334.84,355.88,16.3,13.8,0.115,456254.4,456254.4,37277,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296106,696280.00
06/30/2016 10:15,2,0.576,ACTIVE,212.83,342.95,59.949,1467296104,"201051344000469","219011344069620",28.39,18.00,0,333.63,354.37,16.6,14.1,0.115,458024.6,458024.6,37215,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296107,696281.00
06/30/2016 10:15,2,0.557,ACTIVE,211.93,341.45,59.954,1467296104,"201051344000646","219011344069620",28.80,20.00,0,333.03,353.17,16.2,13.7,0.106,460420.7,460420.7,41764,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296108,696282.00
06/30/2016 10:15,2,0.510,ACTIVE,210.80,339.95,59.938,1467296104,"274151322000052","219011344069620",27.71,23.30,0,333.33,346.56,14.3,11.9,0.088,733540.7,733540.7,30534,0,0,0,L,1151911521,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296110,696283.00
06/30/2016 10:15,2,0.584,ACTIVE,212.61,342.35,59.949,1467296104,"201051344000585","219011344069620",28.78,20.00,0,333.33,352.57,17.0,14.5,0.115,468157.5,468157.5,41763,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296111,696284.00
06/30/2016 10:15,2,0.561,ACTIVE,212.16,340.55,59.949,1467296104,"201051344001230","219011344069620",28.05,20.00,0,331.83,351.07,15.9,13.4,0.106,463933.3,463933.3,41577,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296112,696285.00
06/30/2016 10:15,2,0.551,ACTIVE,212.83,341.75,59.949,1467296104,"201051344000582","219011344069620",28.69,19.50,0,333.63,351.97,16.0,13.6,0.102,457109.4,457109.4,41715,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296113,696286.00
06/30/2016 10:15,2,0.572,ACTIVE,211.93,340.25,59.944,1467296104,"201051344000955","219011344069620",29.12,20.00,0,332.13,351.37,16.9,14.4,0.110,469996.4,469996.4,41669,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296113,696287.00
