ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2016 10:15,2,0.309,ACTIVE,211.25,403.97,59.954,1467296104,"274151322000094","219011344069620",37.95,24.80,0,335.74,436.13,11.9,9.6,0.071,595970.8,595970.8,31659,0,0,0,L,1151911521,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296114,696288.00
06/30/2016 10:15,2,0.596,ACTIVE,212.83,342.05,59.981,1467296104,"201051344000579","219011344069620",29.12,20.00,0,334.24,353.17,17.6,15.0,0.110,472035.8,472035.8,17282,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296115,696289.00
06/30/2016 10:15,2,0.588,ACTIVE,212.16,341.15,59.959,1467296104,"201051344000890","219011344069620",28.39,20.70,0,332.73,351.67,16.9,14.4,0.106,467212.8,467212.8,41674,0,0,0,L,1122011218,0,122.01,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296116,696290.00
06/30/2016 10:15,2,0.566,ACTIVE,212.38,342.05,59.954,1467296104,"201051344000438","219011344069620",29.04,19.80,0,333.63,352.27,16.7,14.2,0.106,469036.8,469036.8,41685,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296117,696291.00
06/30/2016 10:15,2,0.598,ACTIVE,212.38,341.75,59.938,1467296104,"201051344000417","219011344069620",28.59,20.70,0,333.03,351.97,17.3,14.8,0.115,461126.1,461126.1,41833,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296118,696292.00
06/30/2016 10:15,2,0.486,ACTIVE,211.25,338.44,59.949,1467296104,"274151322000083","219011344069620",28.09,23.00,0,333.63,346.56,13.8,11.4,0.084,726926.4,726926.4,30616,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296119,696293.00
06/30/2016 10:15,2,0.510,ACTIVE,211.70,339.95,59.949,1467296104,"274151322000076","219011344069620",28.27,22.80,0,334.54,347.16,14.6,12.2,0.097,774599.3,774599.3,30621,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296120,696294.00
06/30/2016 10:15,2,0.586,ACTIVE,212.61,341.75,59.954,1467296104,"201051344000868","219011344069620",28.61,19.00,0,333.93,353.47,17.0,14.5,0.110,456996.3,456996.3,36933,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296121,696295.00
06/30/2016 10:15,2,0.498,ACTIVE,211.03,337.84,59.928,1467296104,"274151322000095","219011344069620",27.85,22.50,0,333.33,346.26,14.1,11.7,0.088,766670.4,766670.4,30533,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296122,696296.00
06/30/2016 10:15,2,0.561,ACTIVE,212.61,342.95,59.975,1467296104,"201051344000988","219011344069620",28.77,19.30,0,333.63,354.97,16.4,13.9,0.124,453815.5,453815.5,37225,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296122,696297.00
06/30/2016 10:15,2,0.576,ACTIVE,212.16,340.85,59.996,1467296104,"201051344001025","219011344069620",28.67,19.50,0,333.03,352.87,16.8,14.3,0.110,467616.0,467616.0,41728,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296123,696298.00
06/30/2016 10:15,2,0.576,ACTIVE,212.61,341.75,59.949,1467296104,"201051344000458","219011344069620",28.84,19.80,0,334.54,353.47,16.9,14.4,0.119,464656.3,464656.3,37148,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296124,696299.00
06/30/2016 10:15,2,0.576,ACTIVE,213.29,343.55,59.954,1467296104,"201051344000853","219011344069620",28.90,19.00,0,336.04,354.67,16.9,14.4,0.115,463571.1,463571.1,36753,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296125,696300.00
06/30/2016 10:15,2,0.543,ACTIVE,212.61,342.65,59.928,1467296104,"201051344000685","219011344069620",28.96,19.80,0,332.73,353.47,16.0,13.5,0.115,468396.5,468396.5,41593,0,0,0,L,1122011218,0,122.68,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296126,696301.00
06/30/2016 10:15,2,0.562,ACTIVE,212.61,342.35,59.981,1467296104,"201051344000917","219011344069620",28.78,20.30,0,332.13,352.27,16.4,13.9,0.106,465247.2,465247.2,41583,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296127,696302.00
06/30/2016 10:15,2,0.562,ACTIVE,212.61,342.05,59.959,1467296104,"201051344001145","219011344069620",28.61,19.50,0,333.93,353.17,16.3,13.8,0.115,470437.2,470437.2,41440,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296128,696303.00
06/30/2016 10:15,2,0.564,ACTIVE,212.38,341.45,59.959,1467296104,"201051344000651","219011344069620",29.04,19.00,0,333.93,352.87,16.6,14.1,0.110,463057.0,463057.0,41784,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296129,696304.00
06/30/2016 10:15,2,0.479,ACTIVE,210.57,339.04,59.949,1467296104,"274151322000088","219011344069620",27.47,22.50,0,332.73,345.66,13.3,10.9,0.084,701768.8,701768.8,30269,0,0,0,L,1151911521,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296130,696305.00
06/30/2016 10:15,2,0.338,ACTIVE,211.70,404.57,59.954,1467296104,"274151322000068","219011344069620",38.13,25.30,0,336.04,417.19,13.4,11.0,0.080,595933.7,595933.7,31868,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296131,696306.00
06/30/2016 10:15,2,0.590,ACTIVE,211.93,339.95,59.954,1467296104,"201051344001135","219011344069620",28.84,19.50,0,332.73,353.47,17.3,14.8,0.115,459056.2,459056.2,41714,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296131,696307.00
06/30/2016 10:15,2,0.602,ACTIVE,212.16,342.05,59.954,1467296104,"201051344000594","219011344069620",28.43,20.70,0,333.03,353.47,17.3,14.8,0.119,468742.1,468742.1,37188,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296132,696308.00
06/30/2016 10:15,2,0.578,ACTIVE,212.38,340.85,59.912,1467296104,"201051344001203","219011344069620",28.84,20.00,0,332.73,354.67,16.9,14.4,0.115,466468.4,466468.4,41761,0,0,0,L,1122011218,0,122.46,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296133,696309.00
06/30/2016 10:15,2,0.492,ACTIVE,210.80,340.85,59.949,1467296104,"274151322000054","219011344069620",28.13,22.50,0,333.03,346.56,14.0,11.6,0.088,716620.9,716620.9,30295,0,0,0,L,1151911521,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296134,696310.00
06/30/2016 10:15,2,0.598,ACTIVE,212.61,340.85,59.959,1467296104,"201051344000867","219011344069620",28.51,19.80,0,333.33,354.07,17.2,14.7,0.115,456115.2,456115.2,37197,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296135,696311.00
06/30/2016 10:15,2,0.590,ACTIVE,212.61,341.75,59.944,1467296104,"201051344001093","219011344069620",28.84,20.00,0,333.93,352.87,17.3,14.7,0.110,464634.6,464634.6,41645,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296136,696312.00
06/30/2016 10:15,2,0.549,ACTIVE,212.61,342.65,59.944,1467296104,"201051344000900","219011344069620",28.90,19.00,0,334.24,354.07,16.1,13.6,0.110,472048.3,472048.3,36577,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296137,696313.00
06/30/2016 10:15,2,0.590,ACTIVE,212.83,342.35,59.938,1467296104,"201051344000648","219011344069620",28.98,19.00,0,334.54,353.47,17.3,14.8,0.115,463070.2,463070.2,36877,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296138,696314.00
06/30/2016 10:15,2,0.598,ACTIVE,212.83,342.65,59.959,1467296104,"201051344000569","219011344069620",29.02,19.30,0,334.84,354.07,17.6,15.1,0.119,472957.1,472957.1,36505,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296139,696315.00
06/30/2016 10:15,2,0.592,ACTIVE,212.83,342.05,59.996,1467296104,"201051344000983","219011344069620",29.46,19.30,0,333.93,353.47,17.6,15.1,0.119,464638.2,464638.2,36996,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296140,696316.00
06/30/2016 10:15,2,0.594,ACTIVE,212.83,342.65,59.922,1467296104,"201051344001158","219011344069620",28.41,19.30,0,334.24,354.07,17.1,14.6,0.119,458296.1,458296.1,37259,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296141,696317.00
06/30/2016 10:15,2,0.588,ACTIVE,213.06,343.55,59.965,1467296104,"201051344000576","219011344069620",28.80,19.00,0,335.14,354.97,17.2,14.7,0.119,465484.6,465484.6,36661,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296142,696318.00
06/30/2016 10:15,2,0.508,ACTIVE,211.25,339.95,59.975,1467296104,"274151322000087","219011344069620",27.75,26.00,0,333.33,346.26,14.3,11.9,0.075,689803.6,689803.6,30424,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467296143,696319.00
06/30/2016 10:30,2,0.914,ACTIVE,213.06,345.66,59.986,1467297004,"201051344000645","219011344069620",29.20,19.80,0,335.14,356.78,27.0,24.2,0.203,465085.6,465085.6,36791,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297005,696320.00
06/30/2016 10:30,2,0.826,ACTIVE,210.80,341.45,59.959,1467297004,"274151322000085","219011344069620",28.21,22.50,0,332.43,349.56,23.6,20.9,0.150,717871.7,717871.7,30306,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297006,696321.00
06/30/2016 10:30,2,0.904,ACTIVE,213.06,346.86,60.012,1467297004,"201051344000633","219011344069620",29.74,19.80,0,333.93,357.68,27.3,24.4,0.212,456258.7,456258.7,37278,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297007,696322.00
06/30/2016 10:30,2,0.947,ACTIVE,212.83,345.96,59.938,1467297004,"201051344000469","219011344069620",28.77,18.30,0,333.63,356.78,27.6,24.7,0.212,458029.1,458029.1,37216,0,0,0,L,1122011218,0,120.65,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297008,696323.00
06/30/2016 10:30,2,0.922,ACTIVE,211.93,344.76,59.970,1467297004,"201051344000646","219011344069620",29.08,20.30,0,332.13,355.58,27.2,24.3,0.208,460425.0,460425.0,41765,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297009,696324.00
06/30/2016 10:30,2,0.867,ACTIVE,210.57,338.74,59.965,1467297004,"274151322000052","219011344069620",28.51,23.50,0,331.23,350.17,25.0,22.2,0.159,733544.6,733544.6,30535,0,0,0,L,1151911521,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297010,696325.00
06/30/2016 10:30,2,0.947,ACTIVE,212.38,345.66,59.991,1467297004,"201051344000585","219011344069620",29.42,20.30,0,333.63,356.18,28.2,25.3,0.221,468162.0,468162.0,41764,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297010,696326.00
06/30/2016 10:30,2,0.916,ACTIVE,211.93,343.85,59.965,1467297004,"201051344001230","219011344069620",28.84,20.30,0,331.83,354.67,26.8,24.0,0.208,463937.6,463937.6,41578,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297011,696327.00
06/30/2016 10:30,2,0.914,ACTIVE,212.61,345.66,59.938,1467297004,"201051344000582","219011344069620",28.94,19.80,0,333.93,356.18,26.9,24.0,0.203,457113.6,457113.6,41716,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297012,696328.00
06/30/2016 10:30,2,0.934,ACTIVE,211.93,344.15,59.975,1467297004,"201051344000955","219011344069620",29.22,20.00,0,331.83,354.97,27.7,24.8,0.212,470000.9,470000.9,41670,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297013,696329.00
06/30/2016 10:30,2,0.566,ACTIVE,210.57,404.87,59.965,1467297004,"274151322000094","219011344069620",37.85,25.00,0,335.14,426.51,21.7,19.0,0.146,595973.9,595973.9,31660,0,0,0,L,1151911521,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297014,696330.00
06/30/2016 10:30,2,0.941,ACTIVE,212.83,345.06,59.965,1467297004,"201051344000579","219011344069620",29.90,20.30,0,334.24,357.08,28.5,25.6,0.217,472040.4,472040.4,17283,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297015,696331.00
06/30/2016 10:30,2,0.943,ACTIVE,211.93,343.85,59.965,1467297004,"201051344000890","219011344069620",29.18,21.30,0,332.73,355.58,27.9,25.0,0.212,467217.3,467217.3,41675,0,0,0,L,1122011218,0,121.78,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297016,696332.00
06/30/2016 10:30,2,0.936,ACTIVE,212.38,345.06,60.007,1467297004,"201051344000438","219011344069620",28.98,20.00,0,333.93,356.18,27.5,24.6,0.217,469041.1,469041.1,41686,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297017,696333.00
06/30/2016 10:30,2,0.947,ACTIVE,212.38,344.45,59.970,1467297004,"201051344000417","219011344069620",29.10,21.00,0,333.03,355.88,28.0,25.1,0.217,461130.6,461130.6,41834,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297018,696334.00
06/30/2016 10:30,2,0.840,ACTIVE,210.80,344.45,59.965,1467297004,"274151322000083","219011344069620",28.78,23.50,0,332.43,350.17,24.5,21.7,0.168,726930.0,726930.0,30617,0,0,0,L,1151911521,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297019,696335.00
06/30/2016 10:30,2,0.871,ACTIVE,211.25,345.36,59.959,1467297004,"274151322000076","219011344069620",29.34,23.30,0,333.63,350.77,25.9,23.1,0.172,774603.2,774603.2,30622,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297019,696336.00
06/30/2016 10:30,2,0.945,ACTIVE,212.61,345.66,59.965,1467297004,"201051344000868","219011344069620",29.38,19.30,0,334.24,356.78,28.1,25.2,0.217,457000.8,457000.8,36934,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297020,696337.00
06/30/2016 10:30,2,0.859,ACTIVE,210.80,339.95,59.959,1467297004,"274151322000095","219011344069620",28.96,23.00,0,332.43,349.86,25.2,22.4,0.168,766674.1,766674.1,30534,0,0,0,L,1151911521,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297021,696338.00
06/30/2016 10:30,2,0.934,ACTIVE,212.61,347.46,59.970,1467297004,"201051344000988","219011344069620",29.10,19.80,0,332.73,358.88,27.6,24.7,0.225,453819.8,453819.8,37226,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297022,696339.00
06/30/2016 10:30,2,0.939,ACTIVE,212.16,344.45,59.975,1467297004,"201051344001025","219011344069620",29.24,19.80,0,332.73,356.18,27.9,25.0,0.212,467620.4,467620.4,41729,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297023,696340.00
06/30/2016 10:30,2,0.949,ACTIVE,212.61,345.96,59.965,1467297004,"201051344000458","219011344069620",29.00,20.30,0,334.84,357.08,27.9,25.0,0.221,464660.6,464660.6,37149,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297024,696341.00
06/30/2016 10:30,2,0.951,ACTIVE,213.29,346.56,59.965,1467297004,"201051344000853","219011344069620",29.02,19.50,0,336.04,358.28,28.0,25.1,0.225,463575.5,463575.5,36754,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297025,696342.00
06/30/2016 10:30,2,0.906,ACTIVE,212.38,345.96,59.975,1467297004,"201051344000685","219011344069620",29.12,20.00,0,333.63,356.78,26.8,23.9,0.221,468400.6,468400.6,41594,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297026,696343.00
06/30/2016 10:30,2,0.926,ACTIVE,212.38,345.36,59.975,1467297004,"201051344000917","219011344069620",29.06,20.70,0,332.73,356.18,27.2,24.3,0.212,465251.5,465251.5,41584,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297027,696344.00
06/30/2016 10:30,2,0.934,ACTIVE,212.38,345.06,59.938,1467297004,"201051344001145","219011344069620",28.88,19.80,0,334.24,356.48,27.3,24.4,0.208,470441.5,470441.5,41441,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297028,696345.00
06/30/2016 10:30,2,0.934,ACTIVE,212.38,345.36,59.970,1467297004,"201051344000651","219011344069620",29.04,19.50,0,333.93,356.48,27.5,24.6,0.208,463061.3,463061.3,41785,0,0,0,L,1122011218,0,122.46,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297028,696346.00
06/30/2016 10:30,2,0.838,ACTIVE,210.35,339.65,59.954,1467297004,"274151322000088","219011344069620",27.81,22.80,0,330.93,349.26,23.7,20.9,0.159,701772.3,701772.3,30270,0,0,0,L,1151911521,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297030,696347.00
06/30/2016 10:30,2,0.590,ACTIVE,211.48,410.58,59.959,1467297004,"274151322000068","219011344069620",38.27,25.80,0,336.04,424.41,22.8,20.1,0.137,595937.1,595937.1,31869,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297031,696348.00
06/30/2016 10:30,2,0.953,ACTIVE,211.93,343.55,59.965,1467297004,"201051344001135","219011344069620",29.28,19.80,0,332.43,355.58,28.3,25.4,0.212,459060.7,459060.7,41715,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297032,696349.00
06/30/2016 10:30,2,0.949,ACTIVE,212.38,345.06,60.002,1467297004,"201051344000594","219011344069620",29.60,21.00,0,332.73,356.78,28.5,25.6,0.212,468746.6,468746.6,37189,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297033,696350.00
06/30/2016 10:30,2,0.949,ACTIVE,212.38,344.45,59.975,1467297004,"201051344001203","219011344069620",28.84,20.30,0,333.93,357.38,27.8,24.9,0.212,466472.8,466472.8,41762,0,0,0,L,1122011218,0,122.46,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297034,696351.00
06/30/2016 10:30,2,0.852,ACTIVE,210.80,343.25,59.959,1467297004,"274151322000054","219011344069620",28.55,22.80,0,331.53,350.17,24.7,21.9,0.164,716624.6,716624.6,30296,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297035,696352.00
06/30/2016 10:30,2,0.965,ACTIVE,212.83,345.06,59.965,1467297004,"201051344000867","219011344069620",29.10,20.00,0,333.93,356.78,28.5,25.6,0.217,456119.6,456119.6,37198,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297036,696353.00
06/30/2016 10:30,2,0.949,ACTIVE,212.16,344.76,59.970,1467297004,"201051344001093","219011344069620",29.16,20.30,0,333.63,356.18,28.1,25.2,0.208,464639.1,464639.1,41646,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297037,696354.00
06/30/2016 10:30,2,0.926,ACTIVE,212.61,346.26,59.970,1467297004,"201051344000900","219011344069620",29.14,19.30,0,334.24,357.08,27.4,24.5,0.217,472052.5,472052.5,36578,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297038,696355.00
06/30/2016 10:30,2,0.947,ACTIVE,213.06,345.66,59.965,1467297004,"201051344000648","219011344069620",29.32,19.30,0,334.84,357.68,28.2,25.3,0.217,463074.7,463074.7,36878,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297039,696356.00
06/30/2016 10:30,2,0.973,ACTIVE,212.83,346.26,59.922,1467297004,"201051344000569","219011344069620",29.14,19.80,0,333.93,357.68,28.7,25.8,0.225,472961.6,472961.6,36506,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297040,696357.00
06/30/2016 10:30,2,0.969,ACTIVE,212.83,345.36,59.970,1467297004,"201051344000983","219011344069620",29.24,19.50,0,334.24,357.38,28.7,25.8,0.225,464642.7,464642.7,36997,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297041,696358.00
06/30/2016 10:30,2,0.959,ACTIVE,213.06,345.96,59.970,1467297004,"201051344001158","219011344069620",29.02,19.50,0,333.93,357.68,28.2,25.3,0.225,458300.5,458300.5,37260,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297042,696359.00
06/30/2016 10:30,2,0.959,ACTIVE,213.29,346.86,59.944,1467297004,"201051344000576","219011344069620",28.98,19.30,0,333.93,357.98,28.2,25.3,0.217,465489.1,465489.1,36662,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297043,696360.00
06/30/2016 10:30,2,0.850,ACTIVE,210.80,344.45,59.965,1467297004,"274151322000087","219011344069620",28.53,26.50,0,329.13,349.86,24.6,21.8,0.150,689807.3,689807.3,30425,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297044,696361.00
06/30/2016 10:45,2,2.533,ACTIVE,215.54,361.29,60.049,1467297903,"201051344000645","219011344069620",29.62,21.50,0,335.14,393.75,76.1,71.5,0.619,465097.5,465097.5,36792,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297904,696362.00
06/30/2016 10:45,2,2.314,ACTIVE,211.93,358.88,59.986,1467297903,"274151322000085","219011344069620",28.77,24.30,0,334.84,373.91,67.5,63.2,0.473,717882.2,717882.2,30307,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297905,696363.00
06/30/2016 10:45,2,2.576,ACTIVE,215.32,365.80,59.928,1467297903,"201051344000633","219011344069620",29.32,21.50,0,334.24,395.55,76.5,72.0,0.628,456270.6,456270.6,37279,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297906,696364.00
06/30/2016 10:45,2,2.564,ACTIVE,215.32,362.49,60.039,1467297903,"201051344000469","219011344069620",29.64,20.30,0,334.24,395.55,77.0,72.4,0.667,458041.1,458041.1,37217,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297907,696365.00
06/30/2016 10:45,2,2.533,ACTIVE,213.51,361.59,59.981,1467297903,"201051344000646","219011344069620",29.44,22.30,0,333.03,390.14,75.6,71.0,0.650,460436.8,460436.8,41766,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297908,696366.00
06/30/2016 10:45,2,2.398,ACTIVE,211.93,351.37,59.975,1467297903,"274151322000052","219011344069620",29.04,25.80,0,333.03,375.11,70.5,66.2,0.495,733555.6,733555.6,30536,0,0,0,L,1151911521,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297909,696367.00
06/30/2016 10:45,2,2.584,ACTIVE,213.96,363.69,59.922,1467297903,"201051344000585","219011344069620",29.62,22.00,0,333.93,396.75,77.6,73.0,0.628,468174.1,468174.1,41765,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297909,696368.00
06/30/2016 10:45,2,2.488,ACTIVE,213.29,359.48,60.018,1467297903,"201051344001230","219011344069620",29.94,21.80,0,332.73,388.94,75.5,70.9,0.628,463949.3,463949.3,41579,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297910,696369.00
06/30/2016 10:45,2,2.518,ACTIVE,214.19,361.29,59.981,1467297903,"201051344000582","219011344069620",29.44,21.00,0,333.93,395.85,75.2,70.6,0.614,457125.3,457125.3,41717,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297911,696370.00
06/30/2016 10:45,2,2.549,ACTIVE,213.51,360.99,59.954,1467297903,"201051344000955","219011344069620",29.60,22.00,0,332.43,390.44,76.5,71.9,0.641,470012.8,470012.8,41671,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297912,696371.00
06/30/2016 10:45,2,1.617,ACTIVE,211.93,412.08,59.959,1467297903,"274151322000094","219011344069620",38.33,26.50,0,335.14,453.26,62.5,58.4,0.433,595983.6,595983.6,31661,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297913,696372.00
06/30/2016 10:45,2,2.604,ACTIVE,215.32,365.49,59.986,1467297903,"201051344000579","219011344069620",29.58,22.00,0,333.93,394.95,78.0,73.4,0.650,472052.7,472052.7,17284,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297914,696373.00
06/30/2016 10:45,2,2.566,ACTIVE,212.83,360.38,59.991,1467297903,"201051344000890","219011344069620",29.58,22.50,0,333.03,390.44,76.9,72.3,0.623,467229.3,467229.3,41676,0,0,0,L,1122011218,0,122.46,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297915,696374.00
06/30/2016 10:45,2,2.549,ACTIVE,213.51,361.89,59.959,1467297903,"201051344000438","219011344069620",29.72,21.80,0,333.63,395.55,76.8,72.2,0.654,469053.1,469053.1,41687,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297916,696375.00
06/30/2016 10:45,2,2.570,ACTIVE,213.51,360.69,59.975,1467297903,"201051344000417","219011344069620",29.26,22.50,0,332.73,393.15,76.2,71.6,0.636,461142.6,461142.6,41835,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297917,696376.00
06/30/2016 10:45,2,2.373,ACTIVE,211.70,354.97,59.975,1467297903,"274151322000083","219011344069620",29.28,25.30,0,333.33,374.81,70.4,66.0,0.491,726941.0,726941.0,30618,0,0,0,L,1151911521,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297918,696377.00
06/30/2016 10:45,2,2.527,ACTIVE,212.16,363.99,59.954,1467297903,"274151322000076","219011344069620",29.68,25.00,0,334.54,378.12,76.0,71.4,0.539,774614.9,774614.9,30623,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297919,696378.00
06/30/2016 10:45,2,2.615,ACTIVE,214.41,362.79,59.954,1467297903,"201051344000868","219011344069620",29.58,20.70,0,333.63,396.75,78.3,73.7,0.641,457013.0,457013.0,36935,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297920,696379.00
06/30/2016 10:45,2,2.477,ACTIVE,211.48,364.59,60.002,1467297903,"274151322000095","219011344069620",29.84,25.00,0,333.03,376.62,74.8,70.3,0.517,766685.6,766685.6,30535,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297921,696380.00
06/30/2016 10:45,2,2.637,ACTIVE,215.32,366.70,59.986,1467297903,"201051344000988","219011344069620",29.24,21.50,0,333.33,396.45,78.1,73.5,0.654,453832.0,453832.0,37227,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297922,696381.00
06/30/2016 10:45,2,2.607,ACTIVE,213.74,360.99,59.991,1467297903,"201051344001025","219011344069620",29.62,21.80,0,333.63,395.25,78.2,73.6,0.641,467632.6,467632.6,41730,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297922,696382.00
06/30/2016 10:45,2,2.588,ACTIVE,215.09,362.19,59.986,1467297903,"201051344000458","219011344069620",29.54,22.00,0,333.93,396.45,77.5,72.8,0.654,464672.7,464672.7,37150,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297923,696383.00
06/30/2016 10:45,2,2.650,ACTIVE,215.77,364.89,59.991,1467297903,"201051344000853","219011344069620",29.06,21.80,0,335.14,395.25,78.0,73.4,0.654,463587.7,463587.7,36755,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297924,696384.00
06/30/2016 10:45,2,2.555,ACTIVE,213.51,361.29,60.002,1467297903,"201051344000685","219011344069620",29.60,21.50,0,333.63,394.05,76.6,72.0,0.667,468412.5,468412.5,41595,0,0,0,L,1122011218,0,123.14,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297925,696385.00
06/30/2016 10:45,2,2.551,ACTIVE,213.96,363.39,59.959,1467297903,"201051344000917","219011344069620",29.72,22.00,0,333.63,395.55,76.8,72.2,0.654,465263.4,465263.4,41585,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297926,696386.00
06/30/2016 10:45,2,2.562,ACTIVE,213.51,361.59,59.986,1467297903,"201051344001145","219011344069620",29.60,21.30,0,334.54,394.35,76.9,72.3,0.641,470453.5,470453.5,41442,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297927,696387.00
06/30/2016 10:45,2,2.607,ACTIVE,214.19,362.49,59.991,1467297903,"201051344000651","219011344069620",29.54,21.00,0,333.93,397.05,78.0,73.4,0.610,463073.4,463073.4,41786,0,0,0,L,1122011218,0,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297928,696388.00
06/30/2016 10:45,2,2.354,ACTIVE,211.48,361.59,60.012,1467297903,"274151322000088","219011344069620",28.88,24.50,0,332.73,374.21,68.9,64.5,0.473,701783.0,701783.0,30271,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297929,696389.00
06/30/2016 10:45,2,1.561,ACTIVE,213.06,432.82,60.002,1467297903,"274151322000068","219011344069620",40.45,27.80,0,335.44,455.97,63.3,59.2,0.433,595947.2,595947.2,31870,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297930,696390.00
06/30/2016 10:45,2,2.590,ACTIVE,213.74,361.29,59.975,1467297903,"201051344001135","219011344069620",29.72,21.50,0,333.03,394.35,78.0,73.3,0.641,459073.0,459073.0,41716,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297931,696391.00
06/30/2016 10:45,2,2.664,ACTIVE,214.41,364.29,59.996,1467297903,"201051344000594","219011344069620",29.42,22.30,0,332.73,397.05,79.5,74.8,0.654,468759.0,468759.0,37190,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297931,696392.00
06/30/2016 10:45,2,2.621,ACTIVE,213.74,361.89,60.018,1467297903,"201051344001203","219011344069620",29.56,21.80,0,334.24,397.96,78.5,73.8,0.654,466485.0,466485.0,41763,0,0,0,L,1122011218,0,123.14,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297932,696393.00
06/30/2016 10:45,2,2.363,ACTIVE,211.70,348.66,59.975,1467297903,"274151322000054","219011344069620",29.32,24.80,0,333.63,375.11,70.1,65.7,0.486,716635.6,716635.6,30297,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297933,696394.00
06/30/2016 10:45,2,2.660,ACTIVE,214.64,361.89,60.023,1467297903,"201051344000867","219011344069620",29.38,21.80,0,333.03,397.66,79.2,74.5,0.663,456132.0,456132.0,37199,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297934,696395.00
06/30/2016 10:45,2,2.598,ACTIVE,213.96,362.79,59.981,1467297903,"201051344001093","219011344069620",29.74,22.00,0,332.73,396.45,78.2,73.5,0.636,464651.3,464651.3,41647,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297935,696396.00
06/30/2016 10:45,2,2.631,ACTIVE,214.87,364.59,60.028,1467297903,"201051344000900","219011344069620",29.60,21.30,0,333.63,397.35,78.9,74.2,0.623,472064.7,472064.7,36579,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297936,696397.00
06/30/2016 10:45,2,2.623,ACTIVE,215.32,364.89,59.981,1467297903,"201051344000648","219011344069620",29.42,21.00,0,334.84,397.05,78.2,73.5,0.641,463086.9,463086.9,36879,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297937,696398.00
06/30/2016 10:45,2,2.637,ACTIVE,215.09,363.99,59.991,1467297903,"201051344000569","219011344069620",29.68,21.80,0,334.54,396.75,79.3,74.6,0.667,472974.1,472974.1,36507,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297938,696399.00
06/30/2016 10:45,2,2.643,ACTIVE,214.87,360.38,59.907,1467297903,"201051344000983","219011344069620",29.76,21.80,0,334.24,397.05,79.7,75.0,0.672,464655.2,464655.2,36998,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297939,696400.00
06/30/2016 10:45,2,2.656,ACTIVE,215.09,365.19,60.018,1467297903,"201051344001158","219011344069620",29.48,21.80,0,333.93,396.45,79.3,74.6,0.663,458312.9,458312.9,37261,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297940,696401.00
06/30/2016 10:45,2,2.629,ACTIVE,215.32,366.40,59.954,1467297903,"201051344000576","219011344069620",29.60,21.30,0,334.84,396.15,78.8,74.2,0.654,465501.4,465501.4,36663,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297941,696402.00
06/30/2016 10:45,2,2.402,ACTIVE,211.93,347.46,59.965,1467297903,"274151322000087","219011344069620",28.82,29.80,0,333.63,373.31,70.1,65.7,0.455,689818.2,689818.2,30426,0,0,0,L,1151911521,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467297942,696403.00
06/30/2016 11:00,2,3.143,ACTIVE,215.32,350.47,59.970,1467298803,"201051344000645","219011344069620",28.49,25.50,0,335.14,398.56,90.7,85.6,0.411,465120.9,465120.9,36793,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298805,696404.00
06/30/2016 11:00,2,2.830,ACTIVE,211.48,350.47,59.981,1467298803,"274151322000085","219011344069620",28.05,29.30,0,333.33,379.92,80.3,75.6,0.305,717903.0,717903.0,30308,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298806,696405.00
06/30/2016 11:00,2,3.119,ACTIVE,214.87,351.97,60.007,1467298803,"201051344000633","219011344069620",28.71,25.80,0,335.14,398.56,90.7,85.6,0.433,456294.1,456294.1,37280,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298806,696406.00
06/30/2016 11:00,2,3.125,ACTIVE,215.09,351.07,60.023,1467298803,"201051344000469","219011344069620",28.84,24.80,0,334.84,397.96,91.3,86.2,0.442,458064.7,458064.7,37218,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298807,696407.00
06/30/2016 11:00,2,3.049,ACTIVE,213.06,349.56,59.991,1467298803,"201051344000646","219011344069620",28.84,27.00,0,333.93,393.75,89.2,84.2,0.433,460459.9,460459.9,41767,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298808,696408.00
06/30/2016 11:00,2,2.922,ACTIVE,211.25,352.57,59.981,1467298803,"274151322000052","219011344069620",28.39,32.40,0,333.33,379.32,84.0,79.1,0.327,733577.3,733577.3,30537,0,0,0,L,1151911521,0,120.88,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298809,696409.00
06/30/2016 11:00,2,3.094,ACTIVE,213.96,350.47,60.007,1467298803,"201051344000585","219011344069620",28.96,27.00,0,334.54,397.35,90.8,85.7,0.420,468197.7,468197.7,41766,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298810,696410.00
06/30/2016 11:00,2,2.986,ACTIVE,213.06,348.36,59.986,1467298803,"201051344001230","219011344069620",29.16,26.80,0,333.63,391.34,88.2,83.2,0.411,463972.4,463972.4,41580,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298811,696411.00
06/30/2016 11:00,2,3.043,ACTIVE,214.19,349.56,59.981,1467298803,"201051344000582","219011344069620",28.61,25.80,0,334.84,397.96,88.2,83.2,0.407,457148.2,457148.2,41718,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298812,696412.00
06/30/2016 11:00,2,3.113,ACTIVE,213.06,347.76,59.991,1467298803,"201051344000955","219011344069620",28.43,26.80,0,334.24,393.45,89.7,84.6,0.429,470036.2,470036.2,41672,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298813,696413.00
06/30/2016 11:00,2,1.914,ACTIVE,211.48,430.42,59.975,1467298803,"274151322000094","219011344069620",38.74,31.50,0,393.45,461.38,75.2,70.6,0.535,596003.0,596003.0,31662,0,0,0,L,1151911521,0,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298814,696414.00
06/30/2016 11:00,2,3.131,ACTIVE,215.09,351.07,59.986,1467298803,"201051344000579","219011344069620",28.82,27.30,0,335.74,396.15,91.4,86.3,0.429,472076.4,472076.4,17285,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298815,696415.00
06/30/2016 11:00,2,3.082,ACTIVE,213.29,349.26,59.996,1467298803,"201051344000890","219011344069620",28.69,27.00,0,334.84,393.75,89.6,84.5,0.424,467252.7,467252.7,41677,0,0,0,L,1122011218,0,122.68,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298816,696416.00
06/30/2016 11:00,2,3.059,ACTIVE,213.51,348.96,60.007,1467298803,"201051344000438","219011344069620",28.84,26.30,0,334.84,397.05,89.3,84.3,0.420,469076.5,469076.5,41688,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298817,696417.00
06/30/2016 11:00,2,3.033,ACTIVE,213.51,348.66,59.986,1467298803,"201051344000417","219011344069620",28.75,27.00,0,334.24,395.85,88.4,83.4,0.424,461165.6,461165.6,41836,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298817,696418.00
06/30/2016 11:00,2,2.857,ACTIVE,211.48,353.17,59.996,1467298803,"274151322000083","219011344069620",28.53,31.30,0,332.43,379.32,82.5,77.7,0.327,726962.5,726962.5,30619,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298818,696419.00
06/30/2016 11:00,2,3.047,ACTIVE,212.16,353.17,59.981,1467298803,"274151322000076","219011344069620",28.96,31.00,0,334.54,380.52,89.3,84.3,0.358,774638.2,774638.2,30624,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298819,696420.00
06/30/2016 11:00,2,3.096,ACTIVE,214.19,349.26,59.991,1467298803,"201051344000868","219011344069620",28.86,25.30,0,335.44,398.26,90.6,85.5,0.415,457036.7,457036.7,36936,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298820,696421.00
06/30/2016 11:00,2,3.020,ACTIVE,211.48,346.26,59.970,1467298803,"274151322000095","219011344069620",28.69,30.80,0,332.73,379.32,87.8,82.8,0.331,766708.6,766708.6,30536,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298821,696422.00
06/30/2016 11:00,2,3.127,ACTIVE,214.87,351.37,59.975,1467298803,"201051344000988","219011344069620",28.51,26.50,0,333.03,397.35,90.3,85.3,0.433,453855.6,453855.6,37228,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298822,696423.00
06/30/2016 11:00,2,3.096,ACTIVE,213.74,348.06,59.986,1467298803,"201051344001025","219011344069620",28.71,27.00,0,334.54,396.15,90.0,84.9,0.407,467656.2,467656.2,41731,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298823,696424.00
06/30/2016 11:00,2,3.061,ACTIVE,215.09,350.17,59.996,1467298803,"201051344000458","219011344069620",28.90,26.80,0,336.34,397.96,89.6,84.6,0.433,464696.1,464696.1,37151,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298824,696425.00
06/30/2016 11:00,2,3.076,ACTIVE,215.54,351.97,59.986,1467298803,"201051344000853","219011344069620",28.96,26.00,0,337.24,397.35,90.2,85.2,0.420,463611.3,463611.3,36756,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298825,696426.00
06/30/2016 11:00,2,3.016,ACTIVE,213.51,349.56,59.981,1467298803,"201051344000685","219011344069620",28.73,25.80,0,334.54,394.65,87.7,82.7,0.429,468435.6,468435.6,41596,0,0,0,L,1122011218,0,123.14,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298826,696427.00
06/30/2016 11:00,2,3.002,ACTIVE,213.74,350.47,60.012,1467298803,"201051344000917","219011344069620",28.65,26.80,0,333.63,396.15,87.1,82.1,0.411,465286.4,465286.4,41586,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298826,696428.00
06/30/2016 11:00,2,2.980,ACTIVE,213.51,348.66,59.981,1467298803,"201051344001145","219011344069620",28.86,25.80,0,334.84,395.55,87.2,82.3,0.420,470476.5,470476.5,41443,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298827,696429.00
06/30/2016 11:00,2,3.049,ACTIVE,213.96,348.66,59.944,1467298803,"201051344000651","219011344069620",28.78,25.30,0,335.44,397.35,88.9,83.9,0.411,463096.9,463096.9,41787,0,0,0,L,1122011218,0,123.14,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298828,696430.00
