ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2016 11:00,2,2.793,ACTIVE,211.25,350.47,59.981,1467298803,"274151322000088","219011344069620",27.87,29.50,0,333.03,379.62,78.8,74.1,0.292,701803.8,701803.8,30272,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298829,696431.00
06/30/2016 11:00,2,1.893,ACTIVE,212.16,426.51,59.965,1467298803,"274151322000068","219011344069620",39.00,32.20,0,397.96,466.79,74.8,70.3,0.521,595966.7,595966.7,31871,0,0,0,L,1151911521,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298830,696432.00
06/30/2016 11:00,2,3.039,ACTIVE,213.51,348.66,59.970,1467298803,"201051344001135","219011344069620",28.69,25.80,0,334.84,395.25,88.3,83.3,0.411,459096.2,459096.2,41717,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298831,696433.00
06/30/2016 11:00,2,3.086,ACTIVE,213.96,350.47,59.981,1467298803,"201051344000594","219011344069620",28.82,26.50,0,333.93,397.05,90.2,85.1,0.420,468782.8,468782.8,37191,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298832,696434.00
06/30/2016 11:00,2,3.027,ACTIVE,213.74,348.66,59.991,1467298803,"201051344001203","219011344069620",29.02,26.30,0,334.54,397.05,89.0,83.9,0.415,466508.5,466508.5,41764,0,0,0,L,1122011218,0,123.14,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298833,696435.00
06/30/2016 11:00,2,2.803,ACTIVE,211.70,349.26,59.996,1467298803,"274151322000054","219011344069620",27.95,30.80,0,333.63,380.52,79.4,74.7,0.305,716656.7,716656.7,30298,0,0,0,L,1151911521,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298834,696436.00
06/30/2016 11:00,2,3.070,ACTIVE,214.64,348.96,59.975,1467298803,"201051344000867","219011344069620",28.75,26.50,0,335.74,397.05,89.4,84.3,0.411,456155.6,456155.6,37200,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298835,696437.00
06/30/2016 11:00,2,2.986,ACTIVE,213.74,349.56,59.981,1467298803,"201051344001093","219011344069620",28.94,26.30,0,333.03,396.75,87.6,82.7,0.402,464674.6,464674.6,41648,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298836,696438.00
06/30/2016 11:00,2,3.031,ACTIVE,214.64,351.37,59.949,1467298803,"201051344000900","219011344069620",29.10,25.80,0,331.53,397.96,89.3,84.3,0.415,472088.3,472088.3,36580,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298837,696439.00
06/30/2016 11:00,2,3.016,ACTIVE,214.87,350.77,59.975,1467298803,"201051344000648","219011344069620",28.86,25.00,0,333.33,397.35,88.1,83.1,0.407,463110.2,463110.2,36880,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298838,696440.00
06/30/2016 11:00,2,3.043,ACTIVE,215.09,351.07,59.981,1467298803,"201051344000569","219011344069620",28.84,26.30,0,333.03,397.66,88.8,83.8,0.415,472997.6,472997.6,36508,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298839,696441.00
06/30/2016 11:00,2,3.076,ACTIVE,214.87,351.07,59.981,1467298803,"201051344000983","219011344069620",28.71,26.30,0,336.34,399.16,89.5,84.4,0.424,464678.9,464678.9,36999,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298840,696442.00
06/30/2016 11:00,2,3.021,ACTIVE,215.09,350.47,59.975,1467298803,"201051344001158","219011344069620",28.94,26.00,0,332.73,397.66,88.6,83.6,0.415,458336.5,458336.5,37262,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298841,696443.00
06/30/2016 11:00,2,3.023,ACTIVE,215.32,351.37,59.981,1467298803,"201051344000576","219011344069620",28.77,25.00,0,335.44,397.66,88.1,83.1,0.411,465524.8,465524.8,36664,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298842,696444.00
06/30/2016 11:00,2,2.764,ACTIVE,211.70,352.27,59.970,1467298803,"274151322000087","219011344069620",27.85,37.80,0,333.03,378.42,78.0,73.3,0.278,689839.1,689839.1,30427,0,0,0,L,1151911521,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467298843,696445.00
06/30/2016 11:15,2,1.172,ACTIVE,213.29,348.06,59.970,1467299703,"201051344000645","219011344069620",28.45,25.50,0,319.51,396.15,33.8,30.7,0.265,465135.9,465135.9,36794,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299704,696446.00
06/30/2016 11:15,2,1.072,ACTIVE,210.80,345.96,59.959,1467299703,"274151322000085","219011344069620",27.35,28.50,0,330.03,379.92,29.7,26.8,0.199,717916.0,717916.0,30309,0,0,0,L,1151911521,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299705,696447.00
06/30/2016 11:15,2,1.176,ACTIVE,213.06,350.17,59.944,1467299703,"201051344000633","219011344069620",28.55,25.80,0,318.61,395.55,34.0,30.9,0.274,456309.1,456309.1,37281,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299706,696448.00
06/30/2016 11:15,2,1.199,ACTIVE,213.06,348.06,59.965,1467299703,"201051344000469","219011344069620",28.09,25.30,0,316.80,396.45,34.1,31.0,0.287,458079.8,458079.8,37219,0,0,0,L,1122011218,0,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299707,696449.00
06/30/2016 11:15,2,1.170,ACTIVE,211.48,345.96,59.922,1467299703,"201051344000646","219011344069620",28.23,27.30,0,317.40,389.84,33.5,30.4,0.274,460474.6,460474.6,41768,0,0,0,L,1122011218,0,121.78,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299708,696450.00
06/30/2016 11:15,2,1.115,ACTIVE,210.35,344.15,59.949,1467299703,"274151322000052","219011344069620",27.81,30.30,0,328.82,377.82,31.4,28.4,0.217,733591.1,733591.1,30538,0,0,0,L,1151911521,0,120.65,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299709,696451.00
06/30/2016 11:15,2,1.223,ACTIVE,211.93,345.96,59.944,1467299703,"201051344000585","219011344069620",28.01,27.30,0,320.41,391.94,34.7,31.6,0.274,468212.7,468212.7,41767,0,0,0,L,1122011218,0,121.33,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299710,696452.00
06/30/2016 11:15,2,1.143,ACTIVE,211.70,344.76,59.981,1467299703,"201051344001230","219011344069620",28.37,26.80,0,318.61,388.34,32.8,29.8,0.256,463986.9,463986.9,41581,0,0,0,L,1122011218,0,121.78,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299711,696453.00
06/30/2016 11:15,2,1.148,ACTIVE,212.38,346.56,59.954,1467299703,"201051344000582","219011344069620",28.07,25.30,0,317.70,391.04,32.7,29.7,0.256,457162.7,457162.7,41719,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299712,696454.00
06/30/2016 11:15,2,1.182,ACTIVE,211.48,345.36,59.954,1467299703,"201051344000955","219011344069620",28.33,26.30,0,317.70,388.94,34.0,30.8,0.274,470051.0,470051.0,41673,0,0,0,L,1122011218,0,121.10,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299713,696455.00
06/30/2016 11:15,2,0.713,ACTIVE,210.80,408.48,59.970,1467299703,"274151322000094","219011344069620",37.83,31.30,0,334.24,448.15,27.3,24.4,0.190,596015.1,596015.1,31663,0,0,0,L,1151911521,0,120.65,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299714,696456.00
06/30/2016 11:15,2,1.207,ACTIVE,212.83,348.36,59.965,1467299703,"201051344000579","219011344069620",28.31,26.50,0,322.81,396.15,34.6,31.5,0.274,472091.5,472091.5,17286,0,0,0,L,1122011218,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299714,696457.00
06/30/2016 11:15,2,1.180,ACTIVE,211.70,345.06,59.912,1467299703,"201051344000890","219011344069620",28.19,27.30,0,320.71,390.14,33.7,30.6,0.261,467267.4,467267.4,41678,0,0,0,L,1122011218,0,121.78,120.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299715,696458.00
06/30/2016 11:15,2,1.152,ACTIVE,212.16,346.26,59.970,1467299703,"201051344000438","219011344069620",28.55,26.30,0,316.80,391.04,33.4,30.3,0.274,469091.2,469091.2,41689,0,0,0,L,1122011218,0,121.78,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299716,696459.00
06/30/2016 11:15,2,1.168,ACTIVE,211.70,345.96,59.970,1467299703,"201051344000417","219011344069620",28.13,27.50,0,318.00,389.84,33.3,30.2,0.270,461180.1,461180.1,41837,0,0,0,L,1122011218,0,121.55,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299717,696460.00
06/30/2016 11:15,2,1.078,ACTIVE,210.35,339.95,59.965,1467299703,"274151322000083","219011344069620",27.71,29.80,0,328.22,378.42,30.2,27.3,0.212,726975.9,726975.9,30620,0,0,0,L,1151911521,0,120.88,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299718,696461.00
06/30/2016 11:15,2,1.139,ACTIVE,211.25,344.15,59.959,1467299703,"274151322000076","219011344069620",28.33,29.80,0,330.03,378.72,32.7,29.6,0.230,774652.8,774652.8,30625,0,0,0,L,1151911521,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299719,696462.00
06/30/2016 11:15,2,1.184,ACTIVE,212.38,347.16,59.970,1467299703,"201051344000868","219011344069620",28.09,25.00,0,316.80,391.04,33.7,30.6,0.265,457051.6,457051.6,36937,0,0,0,L,1122011218,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299720,696463.00
06/30/2016 11:15,2,1.109,ACTIVE,210.57,347.16,59.986,1467299703,"274151322000095","219011344069620",28.27,30.00,0,329.13,379.62,31.8,28.7,0.212,766722.9,766722.9,30537,0,0,0,L,1151911521,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299721,696464.00
06/30/2016 11:15,2,1.156,ACTIVE,212.83,348.96,59.965,1467299703,"201051344000988","219011344069620",28.13,26.00,0,318.91,397.35,33.0,29.9,0.278,453870.5,453870.5,37229,0,0,0,L,1122011218,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299722,696465.00
06/30/2016 11:15,2,1.160,ACTIVE,211.93,345.06,59.928,1467299703,"201051344001025","219011344069620",28.33,26.50,0,319.51,390.74,33.3,30.2,0.256,467671.0,467671.0,41732,0,0,0,L,1122011218,0,121.33,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299723,696466.00
06/30/2016 11:15,2,1.141,ACTIVE,212.83,346.56,59.965,1467299703,"201051344000458","219011344069620",28.57,26.30,0,318.30,396.15,33.0,29.9,0.274,464710.8,464710.8,37152,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299724,696467.00
06/30/2016 11:15,2,1.137,ACTIVE,213.51,348.66,59.965,1467299703,"201051344000853","219011344069620",28.71,25.80,0,323.72,396.15,33.0,30.0,0.265,463626.1,463626.1,36757,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299725,696468.00
06/30/2016 11:15,2,1.105,ACTIVE,212.16,346.26,59.970,1467299703,"201051344000685","219011344069620",28.35,25.80,0,318.30,389.84,31.8,28.8,0.265,468449.9,468449.9,41597,0,0,0,L,1122011218,0,122.46,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299725,696469.00
06/30/2016 11:15,2,1.105,ACTIVE,212.16,346.26,59.949,1467299703,"201051344000917","219011344069620",28.47,26.50,0,319.81,389.54,31.9,28.8,0.252,465300.7,465300.7,41587,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299726,696470.00
06/30/2016 11:15,2,1.115,ACTIVE,212.16,345.96,59.975,1467299703,"201051344001145","219011344069620",28.39,25.80,0,318.30,389.84,32.1,29.1,0.256,470490.8,470490.8,41444,0,0,0,L,1122011218,0,121.78,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299727,696471.00
06/30/2016 11:15,2,1.113,ACTIVE,212.16,346.26,59.970,1467299703,"201051344000651","219011344069620",28.59,25.80,0,319.51,394.35,32.3,29.2,0.256,463111.4,463111.4,41788,0,0,0,L,1122011218,0,122.23,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299728,696472.00
06/30/2016 11:15,2,1.016,ACTIVE,209.90,345.96,59.959,1467299703,"274151322000088","219011344069620",27.19,28.80,0,329.73,379.32,28.0,25.1,0.181,701816.5,701816.5,30273,0,0,0,L,1151911521,0,121.10,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299729,696473.00
06/30/2016 11:15,2,0.684,ACTIVE,211.25,411.48,59.965,1467299703,"274151322000068","219011344069620",38.59,31.30,0,334.24,451.76,27.1,24.2,0.172,595978.8,595978.8,31872,0,0,0,L,1151911521,0,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299730,696474.00
06/30/2016 11:15,2,1.152,ACTIVE,211.70,344.76,60.012,1467299703,"201051344001135","219011344069620",28.27,25.80,0,318.91,389.84,33.0,29.9,0.252,459110.8,459110.8,41718,0,0,0,L,1122011218,0,121.55,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299731,696475.00
06/30/2016 11:15,2,1.129,ACTIVE,212.38,347.46,59.965,1467299703,"201051344000594","219011344069620",28.82,26.30,0,317.10,391.04,33.0,29.9,0.261,468797.6,468797.6,37192,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299732,696476.00
06/30/2016 11:15,2,1.141,ACTIVE,212.16,345.06,59.954,1467299703,"201051344001203","219011344069620",28.13,26.30,0,319.81,392.55,32.5,29.5,0.265,466523.1,466523.1,41765,0,0,0,L,1122011218,0,122.23,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299733,696477.00
06/30/2016 11:15,2,1.025,ACTIVE,210.57,343.85,59.959,1467299703,"274151322000054","219011344069620",27.49,29.50,0,326.72,378.12,28.6,25.6,0.194,716669.5,716669.5,30299,0,0,0,L,1151911521,0,120.88,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299733,696478.00
06/30/2016 11:15,2,1.141,ACTIVE,212.83,345.96,59.965,1467299703,"201051344000867","219011344069620",28.47,26.30,0,319.51,390.14,32.9,29.8,0.256,456170.3,456170.3,37201,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299734,696479.00
06/30/2016 11:15,2,1.119,ACTIVE,212.16,345.96,59.928,1467299703,"201051344001093","219011344069620",28.09,26.50,0,319.81,390.44,31.9,28.8,0.247,464688.9,464688.9,41649,0,0,0,L,1122011218,0,121.78,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299735,696480.00
06/30/2016 11:15,2,1.107,ACTIVE,212.83,347.46,60.002,1467299703,"201051344000900","219011344069620",28.53,25.30,0,317.40,396.15,32.0,29.0,0.252,472102.9,472102.9,36581,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299736,696481.00
06/30/2016 11:15,2,1.113,ACTIVE,213.06,347.16,60.018,1467299703,"201051344000648","219011344069620",28.45,24.30,0,318.30,397.05,32.1,29.1,0.256,463124.5,463124.5,36881,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299737,696482.00
06/30/2016 11:15,2,1.117,ACTIVE,212.83,347.16,59.954,1467299703,"201051344000569","219011344069620",28.65,26.30,0,320.11,395.25,32.4,29.4,0.256,473012.1,473012.1,36509,0,0,0,L,1122011218,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299738,696483.00
06/30/2016 11:15,2,1.143,ACTIVE,212.83,347.46,59.965,1467299703,"201051344000983","219011344069620",28.53,26.00,0,318.00,396.45,33.0,29.9,0.265,464693.5,464693.5,37000,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299740,696484.00
06/30/2016 11:15,2,1.117,ACTIVE,212.83,347.46,59.959,1467299703,"201051344001158","219011344069620",28.25,25.80,0,319.51,396.15,32.0,28.9,0.261,458350.9,458350.9,37263,0,0,0,L,1122011218,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299741,696485.00
06/30/2016 11:15,2,1.111,ACTIVE,213.29,348.66,59.970,1467299703,"201051344000576","219011344069620",27.99,25.30,0,319.21,397.05,31.5,28.5,0.252,465539.1,465539.1,36665,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299741,696486.00
06/30/2016 11:15,2,1.008,ACTIVE,210.57,339.04,59.959,1467299703,"274151322000087","219011344069620",27.19,37.00,0,330.63,379.62,27.8,24.9,0.155,689851.7,689851.7,30428,0,0,0,L,1151911521,0,121.10,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467299742,696487.00
06/30/2016 11:30,2,0.771,ACTIVE,212.38,342.95,59.944,1467300603,"201051344000645","219011344069620",28.33,24.50,0,335.44,364.29,22.2,19.5,0.164,465141.5,465141.5,36795,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300604,696488.00
06/30/2016 11:30,2,0.674,ACTIVE,210.80,341.75,59.944,1467300603,"274151322000085","219011344069620",27.51,28.00,0,330.63,352.57,18.8,16.2,0.110,717920.8,717920.8,30310,0,0,0,L,1151911521,0,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300605,696489.00
06/30/2016 11:30,2,0.779,ACTIVE,212.16,344.45,59.959,1467300603,"201051344000633","219011344069620",28.23,24.80,0,335.44,365.19,22.4,19.6,0.177,456314.7,456314.7,37282,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300606,696490.00
06/30/2016 11:30,2,0.785,ACTIVE,211.93,343.25,59.954,1467300603,"201051344000469","219011344069620",28.27,24.00,0,333.93,363.69,22.5,19.8,0.177,458085.4,458085.4,37220,0,0,0,L,1122011218,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300607,696491.00
06/30/2016 11:30,2,0.758,ACTIVE,211.25,341.75,59.996,1467300603,"201051344000646","219011344069620",28.75,26.30,0,331.53,360.38,22.1,19.4,0.168,460480.1,460480.1,41769,0,0,0,L,1122011218,0,121.33,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300608,696492.00
06/30/2016 11:30,2,0.707,ACTIVE,210.57,338.74,59.991,1467300603,"274151322000052","219011344069620",28.01,29.00,0,329.73,353.47,20.1,17.5,0.133,733596.1,733596.1,30539,0,0,0,L,1151911521,0,120.65,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300609,696493.00
06/30/2016 11:30,2,0.799,ACTIVE,211.70,342.95,59.959,1467300603,"201051344000585","219011344069620",28.77,26.00,0,332.73,361.89,23.3,20.6,0.168,468218.6,468218.6,41768,0,0,0,L,1122011218,0,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300609,696494.00
06/30/2016 11:30,2,0.750,ACTIVE,211.48,340.85,59.954,1467300603,"201051344001230","219011344069620",28.13,25.80,0,331.23,359.48,21.4,18.7,0.159,463992.2,463992.2,41582,0,0,0,L,1122011218,0,121.55,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300610,696495.00
06/30/2016 11:30,2,0.754,ACTIVE,211.93,342.35,59.959,1467300603,"201051344000582","219011344069620",28.25,24.30,0,333.03,362.19,21.6,18.9,0.164,457168.1,457168.1,41720,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300611,696496.00
06/30/2016 11:30,2,0.783,ACTIVE,211.25,341.75,59.959,1467300603,"201051344000955","219011344069620",28.31,25.30,0,331.83,360.38,22.5,19.8,0.172,470056.6,470056.6,41674,0,0,0,L,1122011218,0,120.88,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300612,696497.00
06/30/2016 11:30,2,0.457,ACTIVE,210.57,394.05,59.954,1467300603,"274151322000094","219011344069620",36.90,30.50,0,335.14,421.40,17.0,14.5,0.106,596019.3,596019.3,31664,0,0,0,L,1151911521,0,121.10,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300613,696498.00
06/30/2016 11:30,2,0.799,ACTIVE,212.16,342.65,59.959,1467300603,"201051344000579","219011344069620",28.90,25.50,0,335.44,363.39,23.4,20.7,0.168,472097.4,472097.4,17287,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300614,696499.00
06/30/2016 11:30,2,0.766,ACTIVE,211.48,340.85,59.949,1467300603,"201051344000890","219011344069620",28.94,26.50,0,331.53,362.19,22.5,19.8,0.159,467273.0,467273.0,41679,0,0,0,L,1122011218,0,121.55,120.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300615,696500.00
06/30/2016 11:30,2,0.768,ACTIVE,211.93,342.05,59.996,1467300603,"201051344000438","219011344069620",28.51,25.30,0,334.24,361.29,22.2,19.5,0.168,469096.7,469096.7,41690,0,0,0,L,1122011218,0,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300616,696501.00
06/30/2016 11:30,2,0.795,ACTIVE,211.70,342.65,59.959,1467300603,"201051344000417","219011344069620",27.95,26.30,0,332.13,360.99,22.5,19.8,0.164,461185.7,461185.7,41838,0,0,0,L,1122011218,0,121.10,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300617,696502.00
06/30/2016 11:30,2,0.689,ACTIVE,210.57,341.45,59.949,1467300603,"274151322000083","219011344069620",27.81,29.00,0,330.03,352.57,19.4,16.8,0.133,726980.8,726980.8,30621,0,0,0,L,1151911521,0,120.65,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300618,696503.00
06/30/2016 11:30,2,0.727,ACTIVE,211.03,339.34,59.949,1467300603,"274151322000076","219011344069620",28.65,28.30,0,332.13,354.37,21.1,18.4,0.141,774658.1,774658.1,30626,0,0,0,L,1151911521,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300618,696504.00
06/30/2016 11:30,2,0.789,ACTIVE,211.93,342.05,59.959,1467300603,"201051344000868","219011344069620",28.45,24.30,0,334.54,362.19,22.8,20.0,0.164,457057.3,457057.3,36938,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300619,696505.00
06/30/2016 11:30,2,0.711,ACTIVE,210.35,338.74,59.954,1467300603,"274151322000095","219011344069620",28.35,29.00,0,330.33,353.17,20.4,17.8,0.128,766728.0,766728.0,30538,0,0,0,L,1151911521,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300620,696506.00
06/30/2016 11:30,2,0.770,ACTIVE,212.16,344.45,59.949,1467300603,"201051344000988","219011344069620",28.07,25.00,0,333.93,364.59,21.9,19.2,0.177,453875.9,453875.9,37230,0,0,0,L,1122011218,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300621,696507.00
06/30/2016 11:30,2,0.775,ACTIVE,211.48,341.75,59.965,1467300603,"201051344001025","219011344069620",28.51,25.30,0,333.03,361.89,22.4,19.7,0.168,467676.5,467676.5,41733,0,0,0,L,1122011218,0,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300622,696508.00
06/30/2016 11:30,2,0.779,ACTIVE,211.93,342.35,59.954,1467300603,"201051344000458","219011344069620",28.35,25.30,0,334.54,362.49,22.4,19.7,0.172,464716.4,464716.4,37153,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300623,696509.00
06/30/2016 11:30,2,0.783,ACTIVE,212.61,344.76,59.959,1467300603,"201051344000853","219011344069620",28.15,24.80,0,336.64,364.29,22.4,19.6,0.172,463631.6,463631.6,36758,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300624,696510.00
06/30/2016 11:30,2,0.734,ACTIVE,211.93,342.95,59.959,1467300603,"201051344000685","219011344069620",28.31,25.30,0,332.73,361.89,21.1,18.4,0.172,468455.2,468455.2,41598,0,0,0,L,1122011218,0,122.01,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300625,696511.00
06/30/2016 11:30,2,0.750,ACTIVE,211.93,342.65,59.986,1467300603,"201051344000917","219011344069620",28.29,25.30,0,332.73,360.08,21.5,18.8,0.150,465306.0,465306.0,41588,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300626,696512.00
06/30/2016 11:30,2,0.742,ACTIVE,211.93,342.65,59.959,1467300603,"201051344001145","219011344069620",28.69,24.80,0,333.33,361.89,21.6,18.9,0.159,470496.1,470496.1,41445,0,0,0,L,1122011218,0,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300627,696513.00
06/30/2016 11:30,2,0.760,ACTIVE,211.93,343.25,59.944,1467300603,"201051344000651","219011344069620",28.37,24.30,0,333.93,361.29,21.8,19.1,0.164,463116.8,463116.8,41789,0,0,0,L,1122011218,0,121.78,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300627,696514.00
06/30/2016 11:30,2,0.662,ACTIVE,210.12,340.85,59.954,1467300603,"274151322000088","219011344069620",27.12,28.00,0,329.13,351.37,18.2,15.7,0.106,701821.0,701821.0,30274,0,0,0,L,1151911521,0,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300628,696515.00
06/30/2016 11:30,2,0.467,ACTIVE,211.03,403.07,59.954,1467300603,"274151322000068","219011344069620",37.87,30.50,0,335.14,422.30,18.1,15.5,0.106,595983.2,595983.2,31873,0,0,0,L,1151911521,0,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300629,696516.00
06/30/2016 11:30,2,0.785,ACTIVE,211.48,341.45,59.954,1467300603,"201051344001135","219011344069620",28.55,24.80,0,333.03,359.78,22.8,20.0,0.164,459116.4,459116.4,41719,0,0,0,L,1122011218,0,121.33,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300630,696517.00
06/30/2016 11:30,2,0.785,ACTIVE,211.70,342.65,59.954,1467300603,"201051344000594","219011344069620",28.43,25.50,0,333.33,362.19,22.6,19.9,0.172,468803.2,468803.2,37193,0,0,0,L,1122011218,0,120.88,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300631,696518.00
06/30/2016 11:30,2,0.764,ACTIVE,211.48,341.45,59.954,1467300603,"201051344001203","219011344069620",28.55,25.00,0,333.93,361.59,22.1,19.4,0.168,466528.6,466528.6,41766,0,0,0,L,1122011218,0,121.78,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300632,696519.00
06/30/2016 11:30,2,0.686,ACTIVE,210.35,338.74,59.965,1467300603,"274151322000054","219011344069620",27.37,28.80,0,330.63,351.97,19.0,16.4,0.124,716674.2,716674.2,30300,0,0,0,L,1151911521,0,121.10,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300633,696520.00
06/30/2016 11:30,2,0.787,ACTIVE,212.16,342.05,59.944,1467300603,"201051344000867","219011344069620",28.17,25.50,0,333.93,362.19,22.5,19.8,0.164,456175.9,456175.9,37202,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300634,696521.00
06/30/2016 11:30,2,0.762,ACTIVE,211.70,342.35,59.959,1467300603,"201051344001093","219011344069620",28.31,25.00,0,333.33,359.78,21.9,19.2,0.155,464694.3,464694.3,41650,0,0,0,L,1122011218,0,121.33,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300635,696522.00
06/30/2016 11:30,2,0.754,ACTIVE,211.93,342.95,59.975,1467300603,"201051344000900","219011344069620",28.31,24.00,0,333.93,362.19,21.6,19.0,0.168,472108.3,472108.3,36582,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300636,696523.00
06/30/2016 11:30,2,0.771,ACTIVE,212.38,342.95,59.965,1467300603,"201051344000648","219011344069620",28.39,23.50,0,334.54,362.49,22.2,19.5,0.164,463130.1,463130.1,36882,0,0,0,L,1122011218,0,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300637,696524.00
06/30/2016 11:30,2,0.785,ACTIVE,212.16,343.25,59.938,1467300603,"201051344000569","219011344069620",28.31,25.00,0,334.54,362.19,22.6,19.8,0.168,473017.7,473017.7,36510,0,0,0,L,1122011218,0,120.65,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300638,696525.00
06/30/2016 11:30,2,0.787,ACTIVE,212.16,342.65,59.922,1467300603,"201051344000983","219011344069620",28.65,25.00,0,335.14,361.89,22.9,20.1,0.172,464699.2,464699.2,37001,0,0,0,L,1122011218,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300639,696526.00
06/30/2016 11:30,2,0.771,ACTIVE,212.16,342.95,59.954,1467300603,"201051344001158","219011344069620",28.13,24.80,0,334.24,362.19,22.0,19.3,0.168,458356.4,458356.4,37264,0,0,0,L,1122011218,0,120.88,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300640,696527.00
06/30/2016 11:30,2,0.762,ACTIVE,212.61,343.85,59.965,1467300603,"201051344000576","219011344069620",28.13,24.30,0,335.74,362.79,21.7,19.0,0.164,465544.5,465544.5,36666,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300641,696528.00
06/30/2016 11:30,2,0.680,ACTIVE,210.80,341.75,59.991,1467300603,"274151322000087","219011344069620",27.17,35.20,0,329.43,351.07,18.7,16.1,0.097,689856.3,689856.3,30429,0,0,0,L,1151911521,0,121.10,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467300642,696529.00
06/30/2016 11:45,2,0.740,ACTIVE,213.74,344.76,59.922,1467301503,"201051344000645","219011344069620",28.05,23.80,0,333.03,360.38,21.1,18.4,0.155,465146.9,465146.9,36796,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301504,696530.00
06/30/2016 11:45,2,0.637,ACTIVE,212.38,343.25,59.954,1467301503,"274151322000085","219011344069620",27.81,27.30,0,332.43,352.57,17.9,15.4,0.110,717925.3,717925.3,30311,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301505,696531.00
06/30/2016 11:45,2,0.732,ACTIVE,213.74,346.56,59.954,1467301503,"201051344000633","219011344069620",28.67,24.30,0,333.03,361.29,21.3,18.6,0.164,456320.2,456320.2,37283,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301506,696532.00
06/30/2016 11:45,2,0.732,ACTIVE,213.51,344.45,59.944,1467301503,"201051344000469","219011344069620",28.88,22.50,0,332.73,360.69,21.5,18.8,0.168,458091.0,458091.0,37221,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301507,696533.00
06/30/2016 11:45,2,0.734,ACTIVE,211.70,341.75,59.986,1467301503,"201051344000646","219011344069620",28.27,25.00,0,330.03,358.28,21.0,18.3,0.150,460485.6,460485.6,41770,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301508,696534.00
06/30/2016 11:45,2,0.686,ACTIVE,211.93,339.34,59.954,1467301503,"274151322000052","219011344069620",27.59,28.50,0,333.33,353.17,19.1,16.5,0.110,733601.0,733601.0,30540,0,0,0,L,1151911521,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301509,696535.00
06/30/2016 11:45,2,0.756,ACTIVE,212.61,343.55,59.959,1467301503,"201051344000585","219011344069620",28.88,24.80,0,330.93,358.88,22.1,19.5,0.155,468224.3,468224.3,41769,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301510,696536.00
06/30/2016 11:45,2,0.709,ACTIVE,212.38,341.75,59.896,1467301503,"201051344001230","219011344069620",28.41,24.80,0,330.03,355.88,20.4,17.8,0.146,463997.5,463997.5,41583,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301511,696537.00
06/30/2016 11:45,2,0.707,ACTIVE,213.06,343.55,59.954,1467301503,"201051344000582","219011344069620",28.61,23.50,0,332.13,358.28,20.5,17.9,0.146,457173.4,457173.4,41721,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301512,696538.00
06/30/2016 11:45,2,0.754,ACTIVE,212.16,342.35,60.007,1467301503,"201051344000955","219011344069620",28.19,24.50,0,330.93,357.08,21.6,18.9,0.155,470062.1,470062.1,41675,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301513,696539.00
06/30/2016 11:45,2,0.408,ACTIVE,212.16,409.68,59.959,1467301503,"274151322000094","219011344069620",38.51,29.80,0,334.84,420.80,15.7,13.2,0.106,596023.5,596023.5,31665,0,0,0,L,1151911521,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301513,696540.00
06/30/2016 11:45,2,0.760,ACTIVE,213.29,344.76,59.954,1467301503,"201051344000579","219011344069620",28.98,24.80,0,333.33,360.38,22.4,19.7,0.155,472103.1,472103.1,17288,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301514,696541.00
06/30/2016 11:45,2,0.748,ACTIVE,212.38,342.05,59.959,1467301503,"201051344000890","219011344069620",28.47,26.00,0,331.53,357.68,21.6,19.0,0.155,467278.6,467278.6,41680,0,0,0,L,1122011218,0,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301515,696542.00
06/30/2016 11:45,2,0.707,ACTIVE,212.61,343.25,59.933,1467301503,"201051344000438","219011344069620",29.36,24.50,0,332.13,358.28,21.1,18.4,0.155,469102.2,469102.2,41691,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301516,696543.00
06/30/2016 11:45,2,0.748,ACTIVE,212.83,342.65,59.975,1467301503,"201051344000417","219011344069620",28.31,25.80,0,332.13,357.38,21.5,18.8,0.159,461191.3,461191.3,41839,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301517,696544.00
06/30/2016 11:45,2,0.658,ACTIVE,212.16,342.05,59.959,1467301503,"274151322000083","219011344069620",27.75,28.50,0,332.73,353.17,18.5,15.9,0.110,726985.5,726985.5,30622,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301518,696545.00
06/30/2016 11:45,2,0.695,ACTIVE,212.61,340.55,59.959,1467301503,"274151322000076","219011344069620",28.45,27.50,0,331.53,354.37,20.0,17.4,0.133,774663.3,774663.3,30627,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301519,696546.00
06/30/2016 11:45,2,0.770,ACTIVE,213.29,344.76,59.912,1467301503,"201051344000868","219011344069620",27.97,23.00,0,333.03,360.38,21.8,19.1,0.155,457062.9,457062.9,36939,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301520,696547.00
06/30/2016 11:45,2,0.691,ACTIVE,212.16,340.25,59.959,1467301503,"274151322000095","219011344069620",27.87,28.00,0,330.33,353.47,19.5,16.9,0.124,766733.1,766733.1,30539,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301521,696548.00
06/30/2016 11:45,2,0.729,ACTIVE,213.06,345.96,59.965,1467301503,"201051344000988","219011344069620",28.51,24.00,0,331.83,361.59,21.1,18.4,0.168,453881.3,453881.3,37231,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301522,696549.00
06/30/2016 11:45,2,0.744,ACTIVE,212.61,342.35,59.954,1467301503,"201051344001025","219011344069620",28.51,24.30,0,331.83,358.58,21.5,18.8,0.155,467682.1,467682.1,41734,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301523,696550.00
06/30/2016 11:45,2,0.740,ACTIVE,213.51,344.15,59.965,1467301503,"201051344000458","219011344069620",28.77,24.30,0,332.73,359.78,21.6,18.9,0.164,464721.9,464721.9,37154,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301524,696551.00
06/30/2016 11:45,2,0.742,ACTIVE,213.96,345.96,60.007,1467301503,"201051344000853","219011344069620",28.55,23.80,0,334.54,361.59,21.5,18.8,0.164,463637.2,463637.2,36759,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301525,696552.00
06/30/2016 11:45,2,0.709,ACTIVE,212.83,343.55,59.954,1467301503,"201051344000685","219011344069620",28.27,24.30,0,332.73,358.58,20.3,17.7,0.164,468460.4,468460.4,41599,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301526,696553.00
06/30/2016 11:45,2,0.725,ACTIVE,212.61,342.95,59.949,1467301503,"201051344000917","219011344069620",28.17,24.30,0,331.83,357.68,20.7,18.1,0.150,465311.3,465311.3,41589,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301526,696554.00
06/30/2016 11:45,2,0.719,ACTIVE,212.83,342.95,59.965,1467301503,"201051344001145","219011344069620",28.51,23.80,0,333.93,358.58,20.8,18.1,0.150,470501.4,470501.4,41446,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301527,696555.00
06/30/2016 11:45,2,0.732,ACTIVE,212.83,343.85,59.954,1467301503,"201051344000651","219011344069620",28.39,23.30,0,332.13,358.58,21.1,18.4,0.159,463122.2,463122.2,41790,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301528,696556.00
06/30/2016 11:45,2,0.639,ACTIVE,211.93,342.35,59.949,1467301503,"274151322000088","219011344069620",27.15,27.30,0,331.83,351.97,17.6,15.0,0.110,701825.5,701825.5,30275,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301529,696557.00
06/30/2016 11:45,2,0.459,ACTIVE,212.83,392.55,59.959,1467301503,"274151322000068","219011344069620",36.78,30.00,0,332.43,425.61,17.1,14.6,0.097,595987.5,595987.5,31874,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301530,696558.00
06/30/2016 11:45,2,0.764,ACTIVE,212.16,342.35,59.954,1467301503,"201051344001135","219011344069620",28.47,24.00,0,330.33,357.68,22.1,19.4,0.155,459122.0,459122.0,41720,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301531,696559.00
06/30/2016 11:45,2,0.762,ACTIVE,213.06,345.06,59.912,1467301503,"201051344000594","219011344069620",28.45,25.00,0,331.53,359.78,22.0,19.3,0.164,468808.8,468808.8,37194,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301532,696560.00
06/30/2016 11:45,2,0.748,ACTIVE,212.61,342.65,59.965,1467301503,"201051344001203","219011344069620",28.27,24.30,0,332.73,359.18,21.4,18.8,0.155,466534.0,466534.0,41767,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301533,696561.00
06/30/2016 11:45,2,0.662,ACTIVE,212.16,344.15,59.959,1467301503,"274151322000054","219011344069620",27.47,27.80,0,331.83,352.87,18.4,15.9,0.115,716678.9,716678.9,30301,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301534,696562.00
06/30/2016 11:45,2,0.756,ACTIVE,213.74,344.76,59.949,1467301503,"201051344000867","219011344069620",28.80,24.50,0,333.03,359.78,22.1,19.4,0.159,456181.5,456181.5,37203,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301535,696563.00
06/30/2016 11:45,2,0.734,ACTIVE,212.83,343.55,59.986,1467301503,"201051344001093","219011344069620",28.69,24.00,0,332.13,357.98,21.4,18.7,0.146,464699.7,464699.7,41651,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301536,696564.00
06/30/2016 11:45,2,0.729,ACTIVE,213.51,345.36,59.986,1467301503,"201051344000900","219011344069620",28.77,23.00,0,333.63,360.08,21.3,18.6,0.164,472113.6,472113.6,36583,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301537,696565.00
06/30/2016 11:45,2,0.758,ACTIVE,213.51,344.45,59.917,1467301503,"201051344000648","219011344069620",28.51,22.80,0,333.33,360.08,21.9,19.2,0.164,463135.6,463135.6,36883,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301538,696566.00
06/30/2016 11:45,2,0.771,ACTIVE,213.51,345.06,60.002,1467301503,"201051344000569","219011344069620",28.61,23.80,0,333.63,360.38,22.4,19.6,0.164,473023.3,473023.3,36511,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301539,696567.00
06/30/2016 11:45,2,0.777,ACTIVE,213.51,345.06,59.959,1467301503,"201051344000983","219011344069620",28.80,24.00,0,332.73,360.08,22.7,20.0,0.168,464704.9,464704.9,37002,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301540,696568.00
06/30/2016 11:45,2,0.766,ACTIVE,213.51,344.76,59.996,1467301503,"201051344001158","219011344069620",28.01,24.00,0,332.73,360.08,21.8,19.1,0.168,458361.8,458361.8,37265,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301541,696569.00
06/30/2016 11:45,2,0.758,ACTIVE,213.96,346.26,59.896,1467301503,"201051344000576","219011344069620",28.33,23.30,0,333.63,360.69,21.8,19.1,0.155,465549.9,465549.9,36667,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301542,696570.00
06/30/2016 11:45,2,0.658,ACTIVE,212.61,344.15,59.965,1467301503,"274151322000087","219011344069620",27.59,34.00,0,330.63,352.27,18.4,15.9,0.102,689860.8,689860.8,30430,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467301543,696571.00
06/30/2016 12:00,2,0.518,ACTIVE,214.41,344.45,59.996,1467302403,"201051344000645","219011344069620",27.97,22.80,0,335.74,357.68,14.7,12.2,0.093,465151.8,465151.8,36797,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302405,696572.00
06/30/2016 12:00,2,0.443,ACTIVE,213.29,340.85,60.002,1467302403,"274151322000085","219011344069620",27.27,26.50,0,333.63,351.07,12.2,9.9,0.071,717929.5,717929.5,30312,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302406,696573.00
