ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2016 12:00,2,0.525,ACTIVE,214.19,345.06,60.044,1467302403,"201051344000633","219011344069620",28.27,23.30,0,335.44,358.28,15.0,12.6,0.097,456325.2,456325.2,37284,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302406,696574.00
06/30/2016 12:00,2,0.537,ACTIVE,214.19,344.45,59.996,1467302403,"201051344000469","219011344069620",27.99,21.30,0,333.93,357.68,15.2,12.8,0.106,458096.0,458096.0,37222,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302407,696575.00
06/30/2016 12:00,2,0.527,ACTIVE,212.83,341.75,60.002,1467302403,"201051344000646","219011344069620",28.13,24.00,0,331.53,355.28,15.1,12.6,0.097,460490.5,460490.5,41771,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302408,696576.00
06/30/2016 12:00,2,0.475,ACTIVE,212.83,341.15,60.034,1467302403,"274151322000052","219011344069620",27.49,27.50,0,333.33,351.67,13.2,10.9,0.080,733605.4,733605.4,30541,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302409,696577.00
06/30/2016 12:00,2,0.541,ACTIVE,213.29,342.35,59.970,1467302403,"201051344000585","219011344069620",28.63,23.50,0,333.63,355.88,15.7,13.3,0.093,468229.4,468229.4,41770,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302410,696578.00
06/30/2016 12:00,2,0.512,ACTIVE,213.06,341.15,60.007,1467302403,"201051344001230","219011344069620",28.05,23.80,0,331.83,353.77,14.5,12.1,0.084,464002.2,464002.2,41584,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302411,696579.00
06/30/2016 12:00,2,0.508,ACTIVE,213.51,341.45,60.007,1467302403,"201051344000582","219011344069620",28.21,22.80,0,333.03,355.58,14.5,12.1,0.093,457178.2,457178.2,41722,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302412,696580.00
06/30/2016 12:00,2,0.525,ACTIVE,212.83,340.85,60.007,1467302403,"201051344000955","219011344069620",28.88,23.50,0,332.43,354.37,15.4,12.9,0.093,470067.2,470067.2,41676,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302413,696581.00
06/30/2016 12:00,2,0.287,ACTIVE,213.29,385.93,59.996,1467302403,"274151322000094","219011344069620",36.26,29.30,0,337.24,422.30,10.6,8.3,0.062,596027.1,596027.1,31666,0,0,0,L,1151911521,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302414,696582.00
06/30/2016 12:00,2,0.551,ACTIVE,214.19,343.55,60.007,1467302403,"201051344000579","219011344069620",28.59,23.80,0,334.54,357.38,16.0,13.5,0.097,472108.3,472108.3,17289,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302415,696583.00
06/30/2016 12:00,2,0.520,ACTIVE,213.06,341.15,60.002,1467302403,"201051344000890","219011344069620",28.67,24.80,0,333.03,355.28,15.1,12.7,0.088,467283.6,467283.6,41681,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302415,696584.00
06/30/2016 12:00,2,0.512,ACTIVE,213.29,342.35,59.996,1467302403,"201051344000438","219011344069620",28.77,23.50,0,333.33,355.88,14.9,12.5,0.097,469107.1,469107.1,41692,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302416,696585.00
06/30/2016 12:00,2,0.547,ACTIVE,213.29,342.05,59.981,1467302403,"201051344000417","219011344069620",27.83,24.80,0,333.33,355.28,15.4,13.0,0.097,461196.3,461196.3,41840,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302417,696586.00
06/30/2016 12:00,2,0.449,ACTIVE,213.06,342.65,59.996,1467302403,"274151322000083","219011344069620",27.29,27.50,0,333.33,351.37,12.4,10.1,0.071,726989.8,726989.8,30623,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302418,696587.00
06/30/2016 12:00,2,0.469,ACTIVE,213.51,342.65,59.996,1467302403,"274151322000076","219011344069620",27.83,26.80,0,333.93,352.27,13.2,10.8,0.084,774667.9,774667.9,30628,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302419,696588.00
06/30/2016 12:00,2,0.535,ACTIVE,213.74,343.25,60.023,1467302403,"201051344000868","219011344069620",28.01,22.00,0,335.14,357.08,15.2,12.8,0.093,457067.9,457067.9,36940,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302420,696589.00
06/30/2016 12:00,2,0.443,ACTIVE,212.83,342.95,59.991,1467302403,"274151322000095","219011344069620",27.87,27.30,0,333.03,351.37,12.5,10.2,0.066,766737.5,766737.5,30540,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302421,696590.00
06/30/2016 12:00,2,0.465,ACTIVE,213.96,344.45,59.996,1467302403,"201051344000988","219011344069620",29.40,22.80,0,333.93,358.58,13.8,11.4,0.097,453886.2,453886.2,37232,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302422,696591.00
06/30/2016 12:00,2,0.525,ACTIVE,213.06,341.15,59.975,1467302403,"201051344001025","219011344069620",27.93,23.30,0,333.33,355.58,14.9,12.4,0.093,467687.0,467687.0,41735,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302423,696592.00
06/30/2016 12:00,2,0.523,ACTIVE,213.96,343.25,59.991,1467302403,"201051344000458","219011344069620",28.23,23.30,0,335.14,357.08,15.0,12.6,0.102,464726.9,464726.9,37155,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302424,696593.00
06/30/2016 12:00,2,0.521,ACTIVE,214.64,345.06,59.986,1467302403,"201051344000853","219011344069620",28.45,22.30,0,336.64,358.58,15.0,12.6,0.097,463642.1,463642.1,36760,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302425,696594.00
06/30/2016 12:00,2,0.494,ACTIVE,213.51,342.95,59.959,1467302403,"201051344000685","219011344069620",28.13,23.30,0,333.33,355.58,14.1,11.7,0.097,468465.0,468465.0,41600,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302426,696595.00
06/30/2016 12:00,2,0.510,ACTIVE,213.29,341.75,59.991,1467302403,"201051344000917","219011344069620",28.03,23.50,0,332.73,355.58,14.5,12.1,0.088,465316.0,465316.0,41590,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302427,696596.00
06/30/2016 12:00,2,0.500,ACTIVE,213.51,341.75,60.018,1467302403,"201051344001145","219011344069620",28.31,22.80,0,334.54,355.58,14.3,11.9,0.088,470506.2,470506.2,41447,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302427,696597.00
06/30/2016 12:00,2,0.516,ACTIVE,213.51,342.65,59.996,1467302403,"201051344000651","219011344069620",27.81,22.50,0,334.54,355.88,14.6,12.1,0.088,463127.0,463127.0,41791,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302428,696598.00
06/30/2016 12:00,2,0.426,ACTIVE,212.83,340.85,59.981,1467302403,"274151322000088","219011344069620",26.64,26.00,0,332.73,350.47,11.5,9.2,0.071,701829.4,701829.4,30276,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302429,696599.00
06/30/2016 12:00,2,0.309,ACTIVE,213.74,389.24,59.965,1467302403,"274151322000068","219011344069620",36.60,29.30,0,338.44,420.20,11.5,9.2,0.057,595991.4,595991.4,31875,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302431,696600.00
06/30/2016 12:00,2,0.539,ACTIVE,213.06,340.55,59.996,1467302403,"201051344001135","219011344069620",28.37,22.80,0,333.33,355.28,15.5,13.0,0.097,459127.0,459127.0,41721,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302432,696601.00
06/30/2016 12:00,2,0.537,ACTIVE,213.74,343.85,59.986,1467302403,"201051344000594","219011344069620",28.21,24.30,0,333.63,357.38,15.3,12.9,0.102,468813.7,468813.7,37195,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302433,696602.00
06/30/2016 12:00,2,0.527,ACTIVE,213.29,341.15,59.986,1467302403,"201051344001203","219011344069620",27.99,23.50,0,333.63,356.48,14.9,12.5,0.097,466538.9,466538.9,41768,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302433,696603.00
06/30/2016 12:00,2,0.445,ACTIVE,213.06,341.15,60.002,1467302403,"274151322000054","219011344069620",27.25,26.50,0,332.73,351.37,12.3,9.9,0.075,716683.0,716683.0,30302,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302434,696604.00
06/30/2016 12:00,2,0.531,ACTIVE,214.19,343.25,60.012,1467302403,"201051344000867","219011344069620",28.37,23.30,0,335.14,356.78,15.3,12.8,0.097,456186.5,456186.5,37204,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302435,696605.00
06/30/2016 12:00,2,0.529,ACTIVE,213.29,342.65,59.996,1467302403,"201051344001093","219011344069620",27.89,23.30,0,333.33,354.97,14.9,12.5,0.088,464704.5,464704.5,41652,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302436,696606.00
06/30/2016 12:00,2,0.504,ACTIVE,213.96,343.85,59.991,1467302403,"201051344000900","219011344069620",27.95,22.00,0,334.84,357.08,14.3,11.9,0.102,472118.4,472118.4,36584,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302437,696607.00
06/30/2016 12:00,2,0.539,ACTIVE,214.19,344.15,59.986,1467302403,"201051344000648","219011344069620",28.09,22.00,0,334.84,357.38,15.4,12.9,0.097,463140.4,463140.4,36884,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302438,696608.00
06/30/2016 12:00,2,0.531,ACTIVE,214.19,343.55,60.002,1467302403,"201051344000569","219011344069620",28.90,22.50,0,334.84,357.38,15.6,13.1,0.102,473028.3,473028.3,36512,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302439,696609.00
06/30/2016 12:00,2,0.549,ACTIVE,214.19,343.25,60.007,1467302403,"201051344000983","219011344069620",28.39,22.50,0,335.44,357.38,15.8,13.3,0.102,464709.9,464709.9,37003,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302441,696610.00
06/30/2016 12:00,2,0.527,ACTIVE,214.19,343.25,60.007,1467302403,"201051344001158","219011344069620",28.13,22.80,0,334.54,357.08,15.0,12.6,0.102,458366.6,458366.6,37266,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302442,696611.00
06/30/2016 12:00,2,0.527,ACTIVE,214.41,344.45,59.986,1467302403,"201051344000576","219011344069620",28.49,22.00,0,336.34,357.98,15.3,12.8,0.097,465554.8,465554.8,36668,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302442,696612.00
06/30/2016 12:00,2,0.447,ACTIVE,213.29,341.75,59.991,1467302403,"274151322000087","219011344069620",27.29,32.60,0,332.13,351.37,12.4,10.0,0.057,689864.9,689864.9,30431,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467302443,696613.00
06/30/2016 12:15,2,0.918,ACTIVE,214.41,347.46,59.922,1467303304,"201051344000645","219011344069620",29.08,22.30,0,337.24,358.58,27.1,24.2,0.203,465156.0,465156.0,36798,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303305,696614.00
06/30/2016 12:15,2,0.850,ACTIVE,212.83,348.36,59.959,1467303304,"274151322000085","219011344069620",28.13,25.50,0,333.93,352.27,24.2,21.4,0.155,717933.1,717933.1,30313,0,0,0,L,1151911521,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303306,696615.00
06/30/2016 12:15,2,0.939,ACTIVE,214.19,348.66,59.965,1467303304,"201051344000633","219011344069620",28.80,22.30,0,336.04,359.18,27.5,24.6,0.225,456329.5,456329.5,37285,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303307,696616.00
06/30/2016 12:15,2,0.941,ACTIVE,214.19,347.46,59.959,1467303304,"201051344000469","219011344069620",29.08,20.30,0,335.14,357.98,27.7,24.8,0.221,458100.4,458100.4,37223,0,0,0,L,1122011218,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303308,696617.00
06/30/2016 12:15,2,0.932,ACTIVE,213.74,347.16,59.928,1467303304,"201051344000646","219011344069620",28.82,23.00,0,333.33,357.68,27.2,24.4,0.212,460494.8,460494.8,41772,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303309,696618.00
06/30/2016 12:15,2,0.889,ACTIVE,212.38,344.76,59.975,1467303304,"274151322000052","219011344069620",28.31,26.80,0,333.63,352.87,25.5,22.7,0.172,733609.3,733609.3,30542,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303310,696619.00
06/30/2016 12:15,2,0.953,ACTIVE,214.19,347.46,59.965,1467303304,"201051344000585","219011344069620",29.20,22.50,0,334.24,358.58,28.2,25.3,0.208,468234.0,468234.0,41771,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303310,696620.00
06/30/2016 12:15,2,0.910,ACTIVE,213.51,345.66,59.970,1467303304,"201051344001230","219011344069620",28.86,22.80,0,332.73,356.78,26.7,23.8,0.199,464006.4,464006.4,41585,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303311,696621.00
06/30/2016 12:15,2,0.910,ACTIVE,214.19,347.76,59.970,1467303304,"201051344000582","219011344069620",28.98,22.00,0,334.24,358.58,26.8,23.9,0.199,457182.3,457182.3,41723,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303312,696622.00
06/30/2016 12:15,2,0.934,ACTIVE,213.06,345.06,59.965,1467303304,"201051344000955","219011344069620",29.34,22.50,0,333.03,357.38,27.8,24.9,0.212,470071.6,470071.6,41677,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303313,696623.00
06/30/2016 12:15,2,0.564,ACTIVE,212.61,411.18,59.959,1467303304,"274151322000094","219011344069620",38.39,28.30,0,339.34,425.31,22.1,19.4,0.146,596030.3,596030.3,31667,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303314,696624.00
06/30/2016 12:15,2,0.957,ACTIVE,213.96,346.56,59.965,1467303304,"201051344000579","219011344069620",29.42,23.00,0,336.04,358.28,28.5,25.6,0.217,472112.9,472112.9,17290,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303315,696625.00
06/30/2016 12:15,2,0.945,ACTIVE,213.29,345.06,59.970,1467303304,"201051344000890","219011344069620",29.14,23.80,0,333.63,357.68,28.0,25.1,0.203,467288.0,467288.0,41682,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303316,696626.00
06/30/2016 12:15,2,0.924,ACTIVE,213.51,345.66,59.975,1467303304,"201051344000438","219011344069620",29.34,22.50,0,334.84,358.28,27.5,24.6,0.217,469111.4,469111.4,41693,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303317,696627.00
06/30/2016 12:15,2,0.953,ACTIVE,213.51,345.66,59.965,1467303304,"201051344000417","219011344069620",28.86,23.80,0,334.54,357.68,27.9,25.0,0.217,461200.7,461200.7,41841,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303318,696628.00
06/30/2016 12:15,2,0.869,ACTIVE,212.38,347.46,59.959,1467303304,"274151322000083","219011344069620",28.29,27.00,0,334.24,352.57,24.9,22.1,0.159,726993.5,726993.5,30624,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303319,696629.00
06/30/2016 12:15,2,0.898,ACTIVE,213.06,348.96,59.986,1467303304,"274151322000076","219011344069620",28.77,26.00,0,334.24,353.77,26.2,23.4,0.186,774671.9,774671.9,30629,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303320,696630.00
06/30/2016 12:15,2,0.955,ACTIVE,213.74,346.56,59.928,1467303304,"201051344000868","219011344069620",29.08,21.50,0,335.44,358.28,28.2,25.3,0.212,457072.4,457072.4,36941,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303321,696631.00
06/30/2016 12:15,2,0.871,ACTIVE,212.38,347.76,59.954,1467303304,"274151322000095","219011344069620",28.82,26.50,0,333.93,352.57,25.5,22.7,0.168,766741.4,766741.4,30541,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303322,696632.00
06/30/2016 12:15,2,0.926,ACTIVE,213.96,348.06,59.944,1467303304,"201051344000988","219011344069620",29.10,22.00,0,335.74,359.48,27.4,24.5,0.217,453890.4,453890.4,37233,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303323,696633.00
06/30/2016 12:15,2,0.949,ACTIVE,213.51,345.36,60.012,1467303304,"201051344001025","219011344069620",28.82,22.50,0,334.24,358.58,27.7,24.8,0.212,467691.4,467691.4,41736,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303323,696634.00
06/30/2016 12:15,2,0.939,ACTIVE,213.74,346.26,59.965,1467303304,"201051344000458","219011344069620",29.04,22.50,0,336.34,357.98,27.6,24.7,0.225,464731.2,464731.2,37156,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303324,696635.00
06/30/2016 12:15,2,0.939,ACTIVE,214.64,348.36,59.944,1467303304,"201051344000853","219011344069620",29.22,21.80,0,337.54,360.69,27.8,24.9,0.212,463646.5,463646.5,36761,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303325,696636.00
06/30/2016 12:15,2,0.895,ACTIVE,213.74,346.56,59.965,1467303304,"201051344000685","219011344069620",29.22,22.30,0,334.84,358.58,26.5,23.7,0.212,468469.1,468469.1,41601,0,0,0,L,1122011218,0,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303326,696637.00
06/30/2016 12:15,2,0.912,ACTIVE,213.74,346.56,59.965,1467303304,"201051344000917","219011344069620",29.10,22.80,0,333.63,357.98,26.9,24.0,0.203,465320.2,465320.2,41591,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303327,696638.00
06/30/2016 12:15,2,0.914,ACTIVE,213.74,345.96,59.959,1467303304,"201051344001145","219011344069620",29.22,22.00,0,335.74,358.58,27.1,24.2,0.208,470510.4,470510.4,41448,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303328,696639.00
06/30/2016 12:15,2,0.926,ACTIVE,213.74,346.56,59.975,1467303304,"201051344000651","219011344069620",29.10,21.80,0,335.44,358.58,27.3,24.4,0.212,463131.3,463131.3,41792,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303329,696640.00
06/30/2016 12:15,2,0.850,ACTIVE,212.16,343.25,59.954,1467303304,"274151322000088","219011344069620",27.87,25.50,0,333.63,352.27,24.0,21.2,0.155,701833.0,701833.0,30277,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303330,696641.00
06/30/2016 12:15,2,0.600,ACTIVE,213.29,403.37,59.949,1467303304,"274151322000068","219011344069620",37.87,28.50,0,339.65,428.61,23.1,20.4,0.150,595994.8,595994.8,31876,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303331,696642.00
06/30/2016 12:15,2,0.959,ACTIVE,213.29,345.06,59.991,1467303304,"201051344001135","219011344069620",28.98,21.80,0,334.24,357.38,28.1,25.2,0.212,459131.5,459131.5,41722,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303332,696643.00
06/30/2016 12:15,2,0.957,ACTIVE,213.51,346.26,59.938,1467303304,"201051344000594","219011344069620",28.92,23.50,0,334.84,357.98,28.0,25.1,0.208,468818.2,468818.2,37196,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303333,696644.00
06/30/2016 12:15,2,0.918,ACTIVE,213.74,345.66,59.959,1467303304,"201051344001203","219011344069620",29.42,22.80,0,334.24,359.18,27.4,24.5,0.212,466543.2,466543.2,41769,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303334,696645.00
06/30/2016 12:15,2,0.854,ACTIVE,212.16,346.26,59.944,1467303304,"274151322000054","219011344069620",28.63,25.80,0,333.63,353.77,24.7,21.9,0.164,716686.7,716686.7,30303,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303334,696646.00
06/30/2016 12:15,2,0.939,ACTIVE,213.96,346.26,59.965,1467303304,"201051344000867","219011344069620",29.40,22.80,0,335.74,357.68,28.0,25.1,0.208,456190.9,456190.9,37205,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303335,696647.00
06/30/2016 12:15,2,0.924,ACTIVE,213.51,346.26,59.954,1467303304,"201051344001093","219011344069620",29.38,22.50,0,334.24,357.98,27.5,24.6,0.194,464708.9,464708.9,41653,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303336,696648.00
06/30/2016 12:15,2,0.922,ACTIVE,213.74,346.86,59.965,1467303304,"201051344000900","219011344069620",28.90,21.50,0,335.44,358.28,27.0,24.1,0.212,472122.6,472122.6,36585,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303337,696649.00
06/30/2016 12:15,2,0.941,ACTIVE,214.19,346.26,59.965,1467303304,"201051344000648","219011344069620",28.98,21.50,0,336.34,358.88,27.7,24.8,0.212,463144.9,463144.9,36885,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303338,696650.00
06/30/2016 12:15,2,0.945,ACTIVE,213.74,346.86,60.002,1467303304,"201051344000569","219011344069620",29.30,21.80,0,336.34,358.28,28.1,25.2,0.217,473032.8,473032.8,36513,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303339,696651.00
06/30/2016 12:15,2,0.955,ACTIVE,213.96,346.56,59.944,1467303304,"201051344000983","219011344069620",29.14,22.00,0,335.74,358.58,28.3,25.4,0.221,464714.5,464714.5,37004,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303340,696652.00
06/30/2016 12:15,2,0.920,ACTIVE,213.96,347.16,59.954,1467303304,"201051344001158","219011344069620",29.44,22.00,0,335.14,358.28,27.5,24.6,0.221,458371.0,458371.0,37267,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303341,696653.00
06/30/2016 12:15,2,0.934,ACTIVE,214.19,348.36,59.959,1467303304,"201051344000576","219011344069620",29.10,21.50,0,336.64,359.18,27.6,24.7,0.217,465559.2,465559.2,36669,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303342,696654.00
06/30/2016 12:15,2,0.861,ACTIVE,212.83,346.86,59.954,1467303304,"274151322000087","219011344069620",28.09,31.50,0,333.33,353.17,24.5,21.8,0.146,689868.6,689868.6,30432,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467303343,696655.00
06/30/2016 12:30,2,0.844,ACTIVE,214.19,346.26,59.944,1467304203,"201051344000645","219011344069620",29.04,21.30,0,336.64,360.38,24.9,22.1,0.186,465161.3,465161.3,36799,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304204,696656.00
06/30/2016 12:30,2,0.773,ACTIVE,212.61,344.45,59.949,1467304203,"274151322000085","219011344069620",27.95,24.80,0,333.03,353.47,21.9,19.2,0.137,717937.6,717937.6,30314,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304205,696657.00
06/30/2016 12:30,2,0.855,ACTIVE,213.96,348.06,59.975,1467304203,"201051344000633","219011344069620",28.92,21.80,0,336.04,361.89,25.1,22.3,0.194,456334.8,456334.8,37286,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304206,696658.00
06/30/2016 12:30,2,0.859,ACTIVE,213.74,345.96,59.922,1467304203,"201051344000469","219011344069620",29.00,19.50,0,335.74,360.08,25.3,22.5,0.190,458105.7,458105.7,37224,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304207,696659.00
06/30/2016 12:30,2,0.854,ACTIVE,212.61,344.76,59.981,1467304203,"201051344000646","219011344069620",28.69,22.00,0,334.54,360.08,24.8,22.0,0.190,460500.0,460500.0,41773,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304208,696660.00
06/30/2016 12:30,2,0.799,ACTIVE,212.16,342.65,59.933,1467304203,"274151322000052","219011344069620",28.45,25.80,0,332.73,353.77,23.0,20.3,0.155,733614.2,733614.2,30543,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304209,696661.00
06/30/2016 12:30,2,0.873,ACTIVE,213.29,345.36,59.922,1467304203,"201051344000585","219011344069620",29.06,22.00,0,336.04,359.18,25.7,22.9,0.190,468239.4,468239.4,41772,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304210,696662.00
06/30/2016 12:30,2,0.828,ACTIVE,212.83,343.85,59.949,1467304203,"201051344001230","219011344069620",28.88,22.00,0,334.24,358.28,24.2,21.5,0.181,464011.5,464011.5,41586,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304210,696663.00
06/30/2016 12:30,2,0.832,ACTIVE,213.51,345.36,59.938,1467304203,"201051344000582","219011344069620",28.90,21.50,0,336.34,360.08,24.4,21.6,0.181,457187.5,457187.5,41724,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304212,696664.00
06/30/2016 12:30,2,0.854,ACTIVE,212.83,344.45,59.944,1467304203,"201051344000955","219011344069620",29.12,22.00,0,333.93,357.38,25.3,22.5,0.186,470076.9,470076.9,41678,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304213,696665.00
06/30/2016 12:30,2,0.510,ACTIVE,212.38,404.27,59.928,1467304203,"274151322000094","219011344069620",37.81,27.50,0,336.64,423.81,19.4,16.8,0.128,596034.3,596034.3,31668,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304214,696666.00
06/30/2016 12:30,2,0.889,ACTIVE,213.74,345.66,59.922,1467304203,"201051344000579","219011344069620",28.84,22.30,0,336.04,360.08,26.0,23.2,0.190,472118.5,472118.5,17291,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304215,696667.00
06/30/2016 12:30,2,0.854,ACTIVE,213.06,344.15,59.938,1467304203,"201051344000890","219011344069620",29.16,23.00,0,332.73,357.98,25.2,22.4,0.186,467293.4,467293.4,41683,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304216,696668.00
06/30/2016 12:30,2,0.846,ACTIVE,213.29,345.36,59.944,1467304203,"201051344000438","219011344069620",29.08,22.00,0,334.24,358.88,24.9,22.1,0.190,469116.7,469116.7,41694,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304217,696669.00
06/30/2016 12:30,2,0.867,ACTIVE,213.06,344.76,59.949,1467304203,"201051344000417","219011344069620",28.67,23.00,0,333.93,358.58,25.2,22.4,0.190,461206.1,461206.1,41842,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304217,696670.00
06/30/2016 12:30,2,0.773,ACTIVE,212.38,341.45,59.959,1467304203,"274151322000083","219011344069620",28.27,26.00,0,333.03,353.17,22.2,19.5,0.146,726998.2,726998.2,30625,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304218,696671.00
06/30/2016 12:30,2,0.791,ACTIVE,212.83,346.56,59.933,1467304203,"274151322000076","219011344069620",29.04,25.50,0,334.84,354.37,23.3,20.5,0.155,774676.8,774676.8,30630,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304219,696672.00
06/30/2016 12:30,2,0.861,ACTIVE,213.74,345.96,59.933,1467304203,"201051344000868","219011344069620",28.98,20.70,0,334.54,359.48,25.4,22.5,0.186,457077.8,457077.8,36942,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304220,696673.00
06/30/2016 12:30,2,0.775,ACTIVE,212.61,342.95,59.975,1467304203,"274151322000095","219011344069620",28.77,25.80,0,333.03,353.17,22.6,19.9,0.146,766746.1,766746.1,30542,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304221,696674.00
06/30/2016 12:30,2,0.844,ACTIVE,213.51,347.16,59.949,1467304203,"201051344000988","219011344069620",28.71,21.30,0,334.54,361.59,24.6,21.8,0.194,453895.6,453895.6,37234,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304222,696675.00
06/30/2016 12:30,2,0.850,ACTIVE,213.06,344.15,59.901,1467304203,"201051344001025","219011344069620",28.98,21.80,0,334.54,358.58,25.0,22.2,0.190,467696.7,467696.7,41737,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304223,696676.00
06/30/2016 12:30,2,0.857,ACTIVE,213.74,345.06,59.933,1467304203,"201051344000458","219011344069620",28.51,21.80,0,335.14,358.88,24.8,22.0,0.190,464736.5,464736.5,37157,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304224,696677.00
06/30/2016 12:30,2,0.852,ACTIVE,214.19,346.56,59.912,1467304203,"201051344000853","219011344069620",28.78,20.70,0,337.24,360.99,24.9,22.1,0.186,463651.8,463651.8,36762,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304225,696678.00
06/30/2016 12:30,2,0.812,ACTIVE,213.29,345.96,59.917,1467304203,"201051344000685","219011344069620",28.80,21.80,0,333.93,359.78,23.7,21.0,0.194,468474.2,468474.2,41602,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304226,696679.00
06/30/2016 12:30,2,0.814,ACTIVE,213.29,345.66,59.949,1467304203,"201051344000917","219011344069620",29.08,22.00,0,334.24,359.48,24.0,21.3,0.177,465325.3,465325.3,41592,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304227,696680.00
06/30/2016 12:30,2,0.830,ACTIVE,213.29,344.76,59.944,1467304203,"201051344001145","219011344069620",28.73,21.30,0,335.44,359.78,24.2,21.4,0.177,470515.6,470515.6,41449,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304228,696681.00
06/30/2016 12:30,2,0.834,ACTIVE,213.51,345.66,59.938,1467304203,"201051344000651","219011344069620",28.86,21.30,0,335.14,359.18,24.4,21.6,0.186,463136.5,463136.5,41793,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304229,696682.00
06/30/2016 12:30,2,0.750,ACTIVE,212.16,341.45,59.944,1467304203,"274151322000088","219011344069620",27.81,24.80,0,332.13,352.57,21.1,18.5,0.137,701837.4,701837.4,30278,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304229,696683.00
06/30/2016 12:30,2,0.525,ACTIVE,213.06,402.16,59.944,1467304203,"274151322000068","219011344069620",37.81,28.00,0,337.54,422.90,20.1,17.5,0.124,595999.0,595999.0,31877,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304230,696684.00
06/30/2016 12:30,2,0.840,ACTIVE,212.83,343.55,59.949,1467304203,"201051344001135","219011344069620",29.42,21.30,0,333.93,358.58,25.1,22.3,0.181,459136.9,459136.9,41723,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304231,696685.00
06/30/2016 12:30,2,0.848,ACTIVE,213.29,344.76,59.949,1467304203,"201051344000594","219011344069620",29.06,22.80,0,333.93,360.38,25.0,22.2,0.190,468823.6,468823.6,37197,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304232,696686.00
06/30/2016 12:30,2,0.826,ACTIVE,213.29,343.55,59.970,1467304203,"201051344001203","219011344069620",29.04,22.00,0,334.54,359.78,24.4,21.6,0.186,466548.4,466548.4,41770,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304233,696687.00
06/30/2016 12:30,2,0.754,ACTIVE,211.93,345.36,59.933,1467304203,"274151322000054","219011344069620",28.47,24.80,0,332.73,353.47,21.7,19.0,0.137,716691.3,716691.3,30304,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304234,696688.00
06/30/2016 12:30,2,0.836,ACTIVE,213.74,344.15,59.938,1467304203,"201051344000867","219011344069620",29.34,22.00,0,335.14,359.78,24.8,22.0,0.181,456196.3,456196.3,37206,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304235,696689.00
06/30/2016 12:30,2,0.838,ACTIVE,213.06,344.45,59.949,1467304203,"201051344001093","219011344069620",28.75,22.00,0,335.14,358.58,24.4,21.7,0.177,464714.2,464714.2,41654,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304236,696690.00
06/30/2016 12:30,2,0.814,ACTIVE,213.51,345.66,59.944,1467304203,"201051344000900","219011344069620",28.77,20.70,0,335.14,359.48,23.8,21.0,0.186,472127.7,472127.7,36586,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304237,696691.00
06/30/2016 12:30,2,0.840,ACTIVE,213.74,345.66,59.938,1467304203,"201051344000648","219011344069620",28.94,20.70,0,335.44,359.78,24.7,21.9,0.186,463150.1,463150.1,36886,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304238,696692.00
06/30/2016 12:30,2,0.848,ACTIVE,213.51,345.06,59.981,1467304203,"201051344000569","219011344069620",29.04,21.00,0,336.04,359.78,25.0,22.2,0.186,473038.2,473038.2,36514,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304239,696693.00
06/30/2016 12:30,2,0.836,ACTIVE,213.51,345.06,59.954,1467304203,"201051344000983","219011344069620",29.48,21.00,0,334.84,360.08,25.0,22.2,0.186,464719.9,464719.9,37005,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304240,696694.00
06/30/2016 12:30,2,0.828,ACTIVE,213.51,345.36,60.002,1467304203,"201051344001158","219011344069620",28.98,21.30,0,335.44,360.08,24.3,21.5,0.190,458376.2,458376.2,37268,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304241,696695.00
06/30/2016 12:30,2,0.830,ACTIVE,213.96,346.26,59.949,1467304203,"201051344000576","219011344069620",28.94,20.70,0,336.04,360.99,24.4,21.6,0.177,465564.4,465564.4,36670,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304242,696696.00
06/30/2016 12:30,2,0.752,ACTIVE,212.38,345.06,59.970,1467304203,"274151322000087","219011344069620",28.07,30.30,0,331.83,353.17,21.4,18.7,0.128,689873.1,689873.1,30433,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467304243,696697.00
06/30/2016 12:45,2,0.443,ACTIVE,213.06,340.55,59.954,1467305103,"201051344000645","219011344069620",27.81,20.70,0,336.34,358.58,12.5,10.1,0.071,465164.9,465164.9,36800,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305104,696698.00
06/30/2016 12:45,2,0.367,ACTIVE,211.70,339.95,59.938,1467305103,"274151322000085","219011344069620",27.43,24.30,0,335.74,351.07,10.2,7.9,0.057,717940.8,717940.8,30315,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305105,696699.00
06/30/2016 12:45,2,0.451,ACTIVE,213.06,342.35,59.959,1467305103,"201051344000633","219011344069620",27.87,21.00,0,335.14,359.18,12.8,10.4,0.075,456338.6,456338.6,37287,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305106,696700.00
06/30/2016 12:45,2,0.455,ACTIVE,212.61,340.55,59.965,1467305103,"201051344000469","219011344069620",27.97,19.00,0,335.14,357.68,12.9,10.5,0.075,458109.5,458109.5,37225,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305107,696701.00
06/30/2016 12:45,2,0.457,ACTIVE,212.16,339.95,59.949,1467305103,"201051344000646","219011344069620",27.29,21.30,0,333.03,356.78,12.6,10.3,0.066,460503.8,460503.8,41774,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305108,696702.00
06/30/2016 12:45,2,0.395,ACTIVE,211.70,340.25,59.954,1467305103,"274151322000052","219011344069620",27.25,25.30,0,332.43,351.07,10.9,8.6,0.062,733617.5,733617.5,30544,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305109,696703.00
06/30/2016 12:45,2,0.461,ACTIVE,212.61,340.25,59.954,1467305103,"201051344000585","219011344069620",28.09,21.30,0,334.24,356.78,13.2,10.8,0.071,468243.3,468243.3,41773,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305110,696704.00
06/30/2016 12:45,2,0.424,ACTIVE,212.38,339.65,59.991,1467305103,"201051344001230","219011344069620",27.79,21.50,0,333.63,355.88,11.9,9.6,0.071,464015.1,464015.1,41587,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305111,696705.00
06/30/2016 12:45,2,0.420,ACTIVE,213.06,340.55,59.959,1467305103,"201051344000582","219011344069620",28.29,21.00,0,333.93,356.78,12.1,9.8,0.075,457191.1,457191.1,41725,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305112,696706.00
06/30/2016 12:45,2,0.457,ACTIVE,211.93,339.34,59.954,1467305103,"201051344000955","219011344069620",27.75,21.30,0,332.73,356.48,12.8,10.5,0.075,470080.7,470080.7,41679,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305112,696707.00
06/30/2016 12:45,2,0.227,ACTIVE,211.93,391.64,59.954,1467305103,"274151322000094","219011344069620",36.80,27.00,0,336.94,425.31,8.5,6.3,0.044,596037.0,596037.0,31669,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305113,696708.00
06/30/2016 12:45,2,0.461,ACTIVE,212.38,339.65,59.954,1467305103,"201051344000579","219011344069620",28.39,21.50,0,335.74,357.98,13.3,10.9,0.071,472122.4,472122.4,17292,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305114,696709.00
06/30/2016 12:45,2,0.445,ACTIVE,212.38,339.65,59.954,1467305103,"201051344000890","219011344069620",28.03,22.30,0,333.93,357.08,12.7,10.3,0.071,467297.1,467297.1,41684,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305115,696710.00
06/30/2016 12:45,2,0.439,ACTIVE,212.61,339.95,59.954,1467305103,"201051344000438","219011344069620",27.79,21.30,0,334.84,357.08,12.4,10.1,0.066,469120.4,469120.4,41695,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305116,696711.00
06/30/2016 12:45,2,0.461,ACTIVE,212.61,339.95,59.959,1467305103,"201051344000417","219011344069620",27.35,22.30,0,333.93,357.38,12.8,10.5,0.075,461209.9,461209.9,41843,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305117,696712.00
06/30/2016 12:45,2,0.365,ACTIVE,211.70,338.14,59.991,1467305103,"274151322000083","219011344069620",26.88,25.50,0,333.63,351.67,9.9,7.7,0.057,727001.3,727001.3,30626,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305118,696713.00
06/30/2016 12:45,2,0.371,ACTIVE,212.16,340.25,59.949,1467305103,"274151322000076","219011344069620",27.79,24.80,0,333.93,351.97,10.5,8.2,0.066,774680.1,774680.1,30631,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305119,696714.00
06/30/2016 12:45,2,0.438,ACTIVE,212.61,339.95,59.944,1467305103,"201051344000868","219011344069620",27.89,20.00,0,335.14,358.28,12.4,10.0,0.066,457081.5,457081.5,36943,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305120,696715.00
06/30/2016 12:45,2,0.357,ACTIVE,211.70,338.74,59.959,1467305103,"274151322000095","219011344069620",27.12,25.00,0,332.43,350.77,9.8,7.6,0.057,766749.2,766749.2,30543,0,0,0,L,1151911521,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305121,696716.00
