ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2016 12:45,2,0.406,ACTIVE,212.38,340.85,59.954,1467305103,"201051344000988","219011344069620",27.81,20.70,0,334.54,359.18,11.5,9.2,0.066,453899.2,453899.2,37235,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305122,696717.00
06/30/2016 12:45,2,0.428,ACTIVE,212.38,339.34,59.959,1467305103,"201051344001025","219011344069620",27.65,21.30,0,334.24,356.18,12.0,9.7,0.075,467700.4,467700.4,41738,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305123,696718.00
06/30/2016 12:45,2,0.432,ACTIVE,212.61,339.04,59.954,1467305103,"201051344000458","219011344069620",27.97,21.00,0,336.34,357.08,12.2,9.9,0.071,464740.2,464740.2,37158,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305123,696719.00
06/30/2016 12:45,2,0.422,ACTIVE,213.06,341.15,59.959,1467305103,"201051344000853","219011344069620",27.73,19.80,0,337.24,358.88,11.9,9.6,0.066,463655.5,463655.5,36763,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305124,696720.00
06/30/2016 12:45,2,0.395,ACTIVE,212.83,341.45,59.996,1467305103,"201051344000685","219011344069620",27.97,21.50,0,333.33,357.68,11.2,8.9,0.062,468477.6,468477.6,41603,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305125,696721.00
06/30/2016 12:45,2,0.398,ACTIVE,212.61,340.25,59.959,1467305103,"201051344000917","219011344069620",28.23,21.80,0,333.93,356.78,11.4,9.1,0.062,465328.8,465328.8,41593,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305126,696722.00
06/30/2016 12:45,2,0.410,ACTIVE,212.61,340.25,59.949,1467305103,"201051344001145","219011344069620",27.47,20.70,0,335.44,357.08,11.5,9.1,0.066,470519.1,470519.1,41450,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305127,696723.00
06/30/2016 12:45,2,0.422,ACTIVE,212.61,340.55,59.954,1467305103,"201051344000651","219011344069620",27.35,20.30,0,335.14,357.68,11.7,9.4,0.066,463140.0,463140.0,41794,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305128,696724.00
06/30/2016 12:45,2,0.332,ACTIVE,211.25,339.65,59.954,1467305103,"274151322000088","219011344069620",26.48,24.00,0,334.54,349.86,8.9,6.7,0.049,701840.3,701840.3,30279,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305129,696725.00
06/30/2016 12:45,2,0.238,ACTIVE,212.16,388.04,59.949,1467305103,"274151322000068","219011344069620",36.54,27.30,0,337.54,420.20,8.8,6.5,0.040,596001.8,596001.8,31878,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305130,696726.00
06/30/2016 12:45,2,0.438,ACTIVE,212.16,338.74,59.949,1467305103,"201051344001135","219011344069620",27.49,20.70,0,333.93,355.88,12.2,9.9,0.071,459140.6,459140.6,41724,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305131,696727.00
06/30/2016 12:45,2,0.428,ACTIVE,212.16,339.95,59.944,1467305103,"201051344000594","219011344069620",27.55,22.30,0,334.24,357.08,12.0,9.6,0.071,468827.3,468827.3,37198,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305132,696728.00
06/30/2016 12:45,2,0.410,ACTIVE,212.38,339.34,59.944,1467305103,"201051344001203","219011344069620",28.07,21.50,0,334.84,357.38,11.7,9.4,0.066,466552.0,466552.0,41771,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305133,696729.00
06/30/2016 12:45,2,0.342,ACTIVE,211.48,339.04,59.975,1467305103,"274151322000054","219011344069620",27.12,24.30,0,334.84,350.47,9.4,7.1,0.053,716694.3,716694.3,30305,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305134,696730.00
06/30/2016 12:45,2,0.430,ACTIVE,212.83,339.65,59.933,1467305103,"201051344000867","219011344069620",27.35,21.30,0,333.63,357.08,11.9,9.6,0.066,456200.0,456200.0,37207,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305135,696731.00
06/30/2016 12:45,2,0.410,ACTIVE,212.61,340.25,59.949,1467305103,"201051344001093","219011344069620",28.45,21.50,0,334.54,355.58,11.8,9.5,0.062,464717.8,464717.8,41655,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305136,696732.00
06/30/2016 12:45,2,0.381,ACTIVE,212.61,340.55,59.949,1467305103,"201051344000900","219011344069620",27.59,20.00,0,334.24,356.48,10.7,8.4,0.066,472131.1,472131.1,36587,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305137,696733.00
06/30/2016 12:45,2,0.422,ACTIVE,212.83,340.55,59.954,1467305103,"201051344000648","219011344069620",28.11,19.80,0,335.74,357.08,12.1,9.7,0.066,463153.8,463153.8,36887,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305138,696734.00
06/30/2016 12:45,2,0.451,ACTIVE,212.61,339.34,59.949,1467305103,"201051344000569","219011344069620",22.90,20.30,0,335.44,357.38,10.5,8.2,0.057,473041.9,473041.9,36515,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305139,696735.00
06/30/2016 12:45,2,0.432,ACTIVE,212.61,340.55,59.949,1467305103,"201051344000983","219011344069620",27.79,20.00,0,334.84,357.08,12.2,9.8,0.071,464723.6,464723.6,37006,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305140,696736.00
06/30/2016 12:45,2,0.404,ACTIVE,212.38,339.65,59.981,1467305103,"201051344001158","219011344069620",27.73,20.30,0,334.54,357.38,11.4,9.1,0.066,458379.8,458379.8,37269,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305141,696737.00
06/30/2016 12:45,2,0.408,ACTIVE,212.83,341.15,59.949,1467305103,"201051344000576","219011344069620",28.07,19.80,0,336.04,357.68,11.6,9.3,0.062,465568.0,465568.0,36671,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305142,696738.00
06/30/2016 12:45,2,0.342,ACTIVE,211.93,339.65,59.933,1467305103,"274151322000087","219011344069620",26.84,29.30,0,335.14,350.47,9.3,7.1,0.049,689876.1,689876.1,30434,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467305143,696739.00
06/30/2016 13:00,2,0.688,ACTIVE,213.51,344.45,59.975,1467306003,"201051344000645","219011344069620",28.67,20.30,0,334.24,358.58,20.0,17.4,0.150,465169.5,465169.5,36801,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306004,696740.00
06/30/2016 13:00,2,0.668,ACTIVE,212.16,340.85,59.970,1467306003,"274151322000085","219011344069620",22.32,23.80,0,332.73,351.97,15.4,13.0,0.093,717944.7,717944.7,30316,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306005,696741.00
06/30/2016 13:00,2,0.697,ACTIVE,213.51,345.06,59.991,1467306003,"201051344000633","219011344069620",28.53,20.70,0,333.63,359.48,20.2,17.6,0.150,456343.2,456343.2,37288,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306006,696742.00
06/30/2016 13:00,2,0.701,ACTIVE,213.29,343.85,59.970,1467306003,"201051344000469","219011344069620",28.77,19.00,0,332.73,358.28,20.4,17.8,0.150,458114.2,458114.2,37226,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306006,696743.00
06/30/2016 13:00,2,0.699,ACTIVE,212.16,342.35,59.970,1467306003,"201051344000646","219011344069620",28.47,21.00,0,332.13,357.38,20.2,17.6,0.150,460508.4,460508.4,41775,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306007,696744.00
06/30/2016 13:00,2,0.652,ACTIVE,211.48,338.74,59.965,1467306003,"274151322000052","219011344069620",28.09,25.00,0,332.43,352.57,18.6,16.0,0.106,733621.7,733621.7,30545,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306008,696745.00
06/30/2016 13:00,2,0.705,ACTIVE,212.83,343.25,59.975,1467306003,"201051344000585","219011344069620",29.06,21.00,0,332.73,357.68,20.8,18.1,0.146,468248.1,468248.1,41774,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306009,696746.00
06/30/2016 13:00,2,0.666,ACTIVE,212.38,342.35,59.981,1467306003,"201051344001230","219011344069620",28.88,21.00,0,331.53,355.28,19.5,16.9,0.141,464019.6,464019.6,41588,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306010,696747.00
06/30/2016 13:00,2,0.666,ACTIVE,213.06,343.25,60.018,1467306003,"201051344000582","219011344069620",28.84,20.70,0,333.33,357.38,19.5,16.9,0.141,457195.6,457195.6,41726,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306011,696748.00
06/30/2016 13:00,2,0.699,ACTIVE,212.16,342.05,59.996,1467306003,"201051344000955","219011344069620",28.92,21.30,0,331.83,356.18,20.5,17.9,0.146,470085.5,470085.5,41680,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306012,696749.00
06/30/2016 13:00,2,0.398,ACTIVE,212.16,403.97,59.965,1467306003,"274151322000094","219011344069620",38.13,26.50,0,336.64,425.61,15.4,13.0,0.097,596040.4,596040.4,31670,0,0,0,L,1151911521,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306013,696750.00
06/30/2016 13:00,2,0.707,ACTIVE,212.61,342.05,59.975,1467306003,"201051344000579","219011344069620",29.08,21.30,0,333.63,358.58,20.9,18.2,0.141,472127.3,472127.3,17293,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306014,696751.00
06/30/2016 13:00,2,0.701,ACTIVE,212.16,341.45,59.970,1467306003,"201051344000890","219011344069620",28.55,22.00,0,332.73,357.08,20.3,17.7,0.146,467301.9,467301.9,41685,0,0,0,L,1122011218,0,122.01,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306015,696752.00
06/30/2016 13:00,2,0.676,ACTIVE,212.38,342.05,60.023,1467306003,"201051344000438","219011344069620",29.02,21.00,0,333.33,357.68,19.9,17.3,0.137,469125.1,469125.1,41696,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306016,696753.00
06/30/2016 13:00,2,0.701,ACTIVE,212.16,342.65,59.975,1467306003,"201051344000417","219011344069620",28.57,22.00,0,332.73,357.38,20.3,17.7,0.141,461214.7,461214.7,41844,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306017,696754.00
06/30/2016 13:00,2,0.615,ACTIVE,211.70,340.25,59.965,1467306003,"274151322000083","219011344069620",27.87,25.00,0,333.03,351.97,17.4,14.8,0.115,727005.3,727005.3,30627,0,0,0,L,1151911521,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306018,696755.00
06/30/2016 13:00,2,0.627,ACTIVE,212.38,342.65,59.970,1467306003,"274151322000076","219011344069620",28.82,24.30,0,333.63,353.47,18.3,15.7,0.119,774684.4,774684.4,30632,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306018,696756.00
06/30/2016 13:00,2,0.678,ACTIVE,212.83,342.95,59.981,1467306003,"201051344000868","219011344069620",28.73,19.80,0,332.73,358.58,19.8,17.2,0.137,457086.3,457086.3,36944,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306019,696757.00
06/30/2016 13:00,2,0.611,ACTIVE,211.93,341.15,59.965,1467306003,"274151322000095","219011344069620",28.33,24.50,0,333.03,351.97,17.6,15.0,0.110,766753.3,766753.3,30544,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306020,696758.00
06/30/2016 13:00,2,0.656,ACTIVE,213.06,345.06,60.002,1467306003,"201051344000988","219011344069620",28.55,20.30,0,332.43,359.78,19.0,16.4,0.150,453903.8,453903.8,37236,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306021,696759.00
06/30/2016 13:00,2,0.670,ACTIVE,212.38,341.75,59.975,1467306003,"201051344001025","219011344069620",28.77,21.00,0,332.73,357.38,19.5,16.9,0.141,467705.1,467705.1,41739,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306022,696760.00
06/30/2016 13:00,2,0.672,ACTIVE,213.06,342.65,59.954,1467306003,"201051344000458","219011344069620",28.51,20.70,0,332.73,357.98,19.5,16.9,0.141,464744.9,464744.9,37159,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306023,696761.00
06/30/2016 13:00,2,0.654,ACTIVE,213.74,344.45,59.970,1467306003,"201051344000853","219011344069620",28.98,19.80,0,334.84,359.48,19.2,16.6,0.137,463660.1,463660.1,36764,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306024,696762.00
06/30/2016 13:00,2,0.637,ACTIVE,212.38,342.95,59.981,1467306003,"201051344000685","219011344069620",28.77,21.00,0,332.73,357.68,18.6,16.0,0.141,468482.0,468482.0,41604,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306025,696763.00
06/30/2016 13:00,2,0.635,ACTIVE,212.38,342.35,59.970,1467306003,"201051344000917","219011344069620",29.00,21.50,0,332.43,357.08,18.6,16.1,0.133,465333.3,465333.3,41594,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306026,696764.00
06/30/2016 13:00,2,0.648,ACTIVE,212.61,342.05,59.954,1467306003,"201051344001145","219011344069620",28.51,20.30,0,334.24,357.68,18.8,16.2,0.128,470523.6,470523.6,41451,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306027,696765.00
06/30/2016 13:00,2,0.660,ACTIVE,212.61,342.35,59.981,1467306003,"201051344000651","219011344069620",28.27,20.30,0,333.93,357.68,18.9,16.3,0.133,463144.6,463144.6,41795,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306027,696766.00
06/30/2016 13:00,2,0.570,ACTIVE,211.70,342.65,59.975,1467306003,"274151322000088","219011344069620",27.67,23.80,0,333.63,351.67,16.0,13.5,0.102,701844.1,701844.1,30280,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306028,696767.00
06/30/2016 13:00,2,0.408,ACTIVE,212.61,405.47,59.965,1467306003,"274151322000068","219011344069620",37.93,27.00,0,337.24,423.81,15.8,13.3,0.088,596005.5,596005.5,31879,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306029,696768.00
06/30/2016 13:00,2,0.666,ACTIVE,212.16,341.45,59.986,1467306003,"201051344001135","219011344069620",28.88,20.30,0,332.73,356.78,19.6,16.9,0.133,459145.4,459145.4,41725,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306030,696769.00
06/30/2016 13:00,2,0.648,ACTIVE,212.83,342.65,59.981,1467306003,"201051344000594","219011344069620",29.26,21.80,0,331.53,358.28,19.3,16.7,0.137,468832.0,468832.0,37199,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306031,696770.00
06/30/2016 13:00,2,0.650,ACTIVE,212.38,341.75,59.981,1467306003,"201051344001203","219011344069620",28.53,21.30,0,333.33,358.58,18.8,16.2,0.133,466556.7,466556.7,41772,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306032,696771.00
06/30/2016 13:00,2,0.590,ACTIVE,211.70,341.45,59.986,1467306003,"274151322000054","219011344069620",27.71,23.80,0,332.43,351.97,16.6,14.1,0.106,716698.3,716698.3,30306,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306033,696772.00
06/30/2016 13:00,2,0.660,ACTIVE,213.06,342.35,59.981,1467306003,"201051344000867","219011344069620",28.55,21.00,0,332.73,357.98,19.1,16.6,0.128,456204.7,456204.7,37208,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306034,696773.00
06/30/2016 13:00,2,0.654,ACTIVE,212.38,342.35,59.981,1467306003,"201051344001093","219011344069620",28.65,21.30,0,332.43,357.38,19.0,16.4,0.128,464722.5,464722.5,41656,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306035,696774.00
06/30/2016 13:00,2,0.619,ACTIVE,212.83,343.25,59.991,1467306003,"201051344000900","219011344069620",28.41,19.80,0,333.33,357.98,17.8,15.3,0.128,472135.6,472135.6,36588,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306036,696775.00
06/30/2016 13:00,2,0.656,ACTIVE,213.29,342.65,59.986,1467306003,"201051344000648","219011344069620",28.31,19.50,0,334.24,358.28,18.8,16.3,0.128,463158.5,463158.5,36888,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306037,696776.00
06/30/2016 13:00,2,0.658,ACTIVE,213.06,343.25,59.981,1467306003,"201051344000569","219011344069620",28.69,20.00,0,333.03,359.18,19.1,16.5,0.137,473046.6,473046.6,36516,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306038,696777.00
06/30/2016 13:00,2,0.654,ACTIVE,213.06,342.65,59.986,1467306003,"201051344000983","219011344069620",28.90,19.80,0,333.03,358.28,19.2,16.6,0.137,464728.4,464728.4,37007,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306039,696778.00
06/30/2016 13:00,2,0.631,ACTIVE,213.06,342.35,60.007,1467306003,"201051344001158","219011344069620",28.71,20.00,0,333.33,358.58,18.4,15.8,0.137,458384.4,458384.4,37270,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306040,696779.00
06/30/2016 13:00,2,0.633,ACTIVE,213.51,343.85,60.028,1467306003,"201051344000576","219011344069620",28.71,19.50,0,333.03,359.18,18.4,15.9,0.128,465572.7,465572.7,36672,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306041,696780.00
06/30/2016 13:00,2,0.582,ACTIVE,212.16,340.55,59.986,1467306003,"274151322000087","219011344069620",27.43,28.80,0,331.23,351.97,16.1,13.6,0.088,689880.1,689880.1,30435,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306042,696781.00
06/30/2016 13:15,2,0.916,ACTIVE,213.96,346.56,59.965,1467306903,"201051344000645","219011344069620",28.86,20.30,0,335.44,359.78,26.8,24.0,0.203,465175.1,465175.1,36802,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306904,696782.00
06/30/2016 13:15,2,0.838,ACTIVE,212.38,344.15,59.954,1467306903,"274151322000085","219011344069620",28.35,23.80,0,333.33,353.17,24.1,21.3,0.150,717949.6,717949.6,30317,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306905,696783.00
06/30/2016 13:15,2,0.922,ACTIVE,213.74,347.76,59.912,1467306903,"201051344000633","219011344069620",29.08,20.30,0,333.93,360.38,27.2,24.3,0.212,456348.9,456348.9,37289,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306906,696784.00
06/30/2016 13:15,2,0.926,ACTIVE,213.51,346.56,60.007,1467306903,"201051344000469","219011344069620",29.16,19.00,0,333.33,360.08,27.4,24.5,0.212,458120.0,458120.0,37227,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306907,696785.00
06/30/2016 13:15,2,0.873,ACTIVE,211.93,345.66,59.954,1467306903,"274151322000052","219011344069620",28.71,24.80,0,332.13,354.37,25.4,22.6,0.172,733626.9,733626.9,30546,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306909,696786.00
06/30/2016 13:15,2,0.951,ACTIVE,213.29,347.16,59.922,1467306903,"201051344000585","219011344069620",28.96,20.70,0,333.63,359.18,28.0,25.1,0.208,468254.0,468254.0,41775,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306910,696787.00
06/30/2016 13:15,2,0.893,ACTIVE,213.06,345.36,59.959,1467306903,"201051344001230","219011344069620",29.30,21.00,0,332.73,359.78,26.5,23.7,0.199,464025.2,464025.2,41589,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306911,696788.00
06/30/2016 13:15,2,0.902,ACTIVE,213.51,345.66,59.991,1467306903,"201051344000582","219011344069620",29.10,20.30,0,333.93,359.48,26.6,23.8,0.199,457201.1,457201.1,41727,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306912,696789.00
06/30/2016 13:15,2,0.932,ACTIVE,212.83,345.36,59.954,1467306903,"201051344000955","219011344069620",29.28,21.00,0,332.13,362.19,27.6,24.7,0.217,470091.3,470091.3,41681,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306913,696790.00
06/30/2016 13:15,2,0.572,ACTIVE,212.38,405.17,59.959,1467306903,"274151322000094","219011344069620",37.91,26.00,0,338.14,427.41,21.9,19.2,0.141,596044.8,596044.8,31671,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306914,696791.00
06/30/2016 13:15,2,0.953,ACTIVE,213.51,345.96,59.959,1467306903,"201051344000579","219011344069620",29.30,21.30,0,333.93,360.08,28.3,25.4,0.208,472133.3,472133.3,17294,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306915,696792.00
06/30/2016 13:15,2,0.943,ACTIVE,212.83,345.06,59.975,1467306903,"201051344000890","219011344069620",29.04,21.50,0,332.73,362.79,27.8,24.9,0.199,467307.7,467307.7,41686,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306916,696793.00
06/30/2016 13:15,2,0.918,ACTIVE,213.29,345.96,59.954,1467306903,"201051344000438","219011344069620",29.50,21.00,0,333.33,359.48,27.5,24.6,0.208,469130.8,469130.8,41697,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306917,696794.00
06/30/2016 13:15,2,0.941,ACTIVE,213.29,346.26,59.954,1467306903,"201051344000417","219011344069620",29.14,21.50,0,332.73,358.88,27.9,25.0,0.212,461220.5,461220.5,41845,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306918,696795.00
06/30/2016 13:15,2,0.859,ACTIVE,211.93,343.25,59.954,1467306903,"274151322000083","219011344069620",28.59,24.80,0,333.33,353.47,24.9,22.1,0.168,727010.4,727010.4,30628,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306919,696796.00
06/30/2016 13:15,2,0.881,ACTIVE,212.61,343.85,59.944,1467306903,"274151322000076","219011344069620",29.38,24.30,0,334.54,354.67,26.2,23.3,0.172,774689.7,774689.7,30633,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306919,696797.00
06/30/2016 13:15,2,0.943,ACTIVE,213.29,345.36,59.949,1467306903,"201051344000868","219011344069620",29.14,19.80,0,333.93,359.48,27.9,25.0,0.212,457092.1,457092.1,36945,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306920,696798.00
06/30/2016 13:15,2,0.871,ACTIVE,211.93,347.16,59.959,1467306903,"274151322000095","219011344069620",28.90,24.00,0,333.03,353.17,25.6,22.7,0.168,766758.5,766758.5,30545,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306921,696799.00
06/30/2016 13:15,2,0.932,ACTIVE,213.29,346.86,59.965,1467306903,"201051344000988","219011344069620",28.84,20.70,0,333.63,361.29,27.2,24.4,0.212,453909.5,453909.5,37237,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306922,696800.00
06/30/2016 13:15,2,0.951,ACTIVE,213.06,345.06,59.986,1467306903,"201051344001025","219011344069620",28.84,20.70,0,333.03,359.18,27.8,24.9,0.208,467710.8,467710.8,41740,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306923,696801.00
06/30/2016 13:15,2,0.934,ACTIVE,213.29,345.36,59.959,1467306903,"201051344000458","219011344069620",29.16,20.70,0,333.63,359.48,27.6,24.7,0.225,464750.7,464750.7,37160,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306924,696802.00
06/30/2016 13:15,2,0.932,ACTIVE,213.96,346.86,60.002,1467306903,"201051344000853","219011344069620",29.26,19.80,0,335.44,360.99,27.6,24.7,0.217,463665.9,463665.9,36765,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306925,696803.00
06/30/2016 13:15,2,0.912,ACTIVE,213.51,346.56,60.002,1467306903,"201051344000685","219011344069620",28.84,21.00,0,332.73,362.19,26.7,23.8,0.221,468487.5,468487.5,41605,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306926,696804.00
06/30/2016 13:15,2,0.928,ACTIVE,213.29,345.96,59.981,1467306903,"201051344000917","219011344069620",28.59,21.30,0,332.73,358.88,26.9,24.0,0.208,465338.9,465338.9,41595,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306927,696805.00
06/30/2016 13:15,2,0.934,ACTIVE,213.29,345.96,59.970,1467306903,"201051344001145","219011344069620",28.61,20.30,0,333.33,359.48,27.1,24.2,0.208,470529.2,470529.2,41452,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306928,696806.00
06/30/2016 13:15,2,0.938,ACTIVE,213.51,346.26,59.928,1467306903,"201051344000651","219011344069620",28.94,20.00,0,333.93,360.38,27.5,24.6,0.212,463150.3,463150.3,41796,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306928,696807.00
06/30/2016 13:15,2,0.859,ACTIVE,211.70,343.55,59.970,1467306903,"274151322000088","219011344069620",27.81,23.50,0,332.43,352.57,24.2,21.4,0.159,701848.9,701848.9,30281,0,0,0,L,1151911521,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306929,696808.00
06/30/2016 13:15,2,0.590,ACTIVE,212.61,410.58,59.928,1467306903,"274151322000068","219011344069620",38.72,26.50,0,338.14,428.31,23.3,20.6,0.141,596010.1,596010.1,31880,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306930,696809.00
06/30/2016 13:15,2,0.957,ACTIVE,212.83,344.76,59.981,1467306903,"201051344001135","219011344069620",29.18,20.30,0,332.73,360.38,28.4,25.5,0.212,459151.3,459151.3,41726,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306931,696810.00
06/30/2016 13:15,2,0.957,ACTIVE,213.06,345.66,60.002,1467306903,"201051344000594","219011344069620",29.20,21.50,0,332.43,359.18,28.4,25.4,0.212,468837.9,468837.9,37200,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306932,696811.00
06/30/2016 13:15,2,0.938,ACTIVE,213.29,345.66,59.938,1467306903,"201051344001203","219011344069620",29.22,21.00,0,333.03,360.08,27.8,24.9,0.212,466562.4,466562.4,41773,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306933,696812.00
06/30/2016 13:15,2,0.873,ACTIVE,211.70,345.36,59.954,1467306903,"274151322000054","219011344069620",28.39,23.80,0,332.73,353.47,25.1,22.3,0.168,716703.4,716703.4,30307,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306934,696813.00
06/30/2016 13:15,2,0.959,ACTIVE,213.51,345.66,59.959,1467306903,"201051344000867","219011344069620",29.14,21.00,0,333.63,358.88,28.4,25.4,0.217,456210.5,456210.5,37209,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306935,696814.00
06/30/2016 13:15,2,0.939,ACTIVE,213.29,346.56,59.917,1467306903,"201051344001093","219011344069620",29.32,21.00,0,332.43,362.49,27.9,25.0,0.212,464728.2,464728.2,41657,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306936,696815.00
06/30/2016 13:15,2,0.924,ACTIVE,213.29,346.56,59.959,1467306903,"201051344000900","219011344069620",29.06,19.80,0,334.24,359.18,27.2,24.3,0.212,472141.1,472141.1,36589,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306937,696816.00
06/30/2016 13:15,2,0.959,ACTIVE,213.74,346.56,59.954,1467306903,"201051344000648","219011344069620",28.86,19.50,0,334.54,359.78,28.1,25.2,0.212,463164.3,463164.3,36889,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306938,696817.00
06/30/2016 13:15,2,0.979,ACTIVE,213.51,346.26,59.949,1467306903,"201051344000569","219011344069620",28.65,20.00,0,333.93,359.78,28.4,25.5,0.221,473052.5,473052.5,36517,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306939,696818.00
06/30/2016 13:15,2,0.971,ACTIVE,213.29,345.66,59.970,1467306903,"201051344000983","219011344069620",29.02,20.00,0,333.93,359.78,28.6,25.7,0.225,464734.3,464734.3,37008,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306940,696819.00
06/30/2016 13:15,2,0.957,ACTIVE,213.29,346.26,59.954,1467306903,"201051344001158","219011344069620",28.96,20.30,0,333.93,359.78,28.1,25.2,0.225,458390.2,458390.2,37271,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306941,696820.00
06/30/2016 13:15,2,0.947,ACTIVE,213.74,347.46,59.954,1467306903,"201051344000576","219011344069620",29.24,19.80,0,334.24,360.38,28.1,25.2,0.212,465578.4,465578.4,36673,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306942,696821.00
06/30/2016 13:15,2,0.877,ACTIVE,212.16,342.65,59.959,1467306903,"274151322000087","219011344069620",28.41,28.00,0,332.13,353.17,25.2,22.4,0.146,689885.1,689885.1,30436,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306943,696822.00
06/30/2016 13:15,2,0.959,ACTIVE,212.83,345.96,59.954,1467306903,"201051344000646","219011344069620",29.04,21.00,0,332.43,359.78,28.2,25.3,0.217,460514.3,460514.3,41776,0,0,0,L,1122011218,1,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467306944,696823.00
06/30/2016 13:30,2,1.191,ACTIVE,213.74,348.06,59.901,1467307803,"201051344000645","219011344069620",29.00,20.70,0,335.14,362.79,35.0,31.9,0.278,465181.7,465181.7,36803,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307804,696824.00
06/30/2016 13:30,2,1.082,ACTIVE,212.16,344.15,59.917,1467307803,"274151322000085","219011344069620",28.57,24.00,0,332.13,354.67,31.4,28.3,0.212,717955.4,717955.4,30318,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307805,696825.00
06/30/2016 13:30,2,1.197,ACTIVE,213.74,349.26,59.901,1467307803,"201051344000633","219011344069620",29.26,20.70,0,334.84,363.69,35.5,32.3,0.283,456355.7,456355.7,37290,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307806,696826.00
06/30/2016 13:30,2,1.211,ACTIVE,213.51,348.06,59.944,1467307803,"201051344000469","219011344069620",29.08,19.50,0,334.54,362.79,35.7,32.5,0.287,458126.7,458126.7,37228,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307807,696827.00
06/30/2016 13:30,2,1.166,ACTIVE,212.61,348.06,59.954,1467307803,"201051344000646","219011344069620",29.62,21.30,0,333.33,361.89,35.0,31.9,0.283,460520.7,460520.7,41777,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307807,696828.00
06/30/2016 13:30,2,1.133,ACTIVE,211.93,342.35,59.954,1467307803,"274151322000052","219011344069620",28.65,25.00,0,334.24,355.58,32.9,29.8,0.225,733633.0,733633.0,30547,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307808,696829.00
06/30/2016 13:30,2,1.229,ACTIVE,213.29,348.66,59.954,1467307803,"201051344000585","219011344069620",28.92,21.50,0,334.54,362.49,36.0,32.8,0.278,468260.9,468260.9,41776,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307809,696830.00
06/30/2016 13:30,2,1.166,ACTIVE,212.61,346.86,59.949,1467307803,"201051344001230","219011344069620",29.38,21.30,0,333.33,360.38,34.7,31.6,0.270,464031.6,464031.6,41590,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307810,696831.00
06/30/2016 13:30,2,1.180,ACTIVE,213.51,348.66,59.986,1467307803,"201051344000582","219011344069620",28.98,20.70,0,334.54,362.49,34.7,31.6,0.270,457207.7,457207.7,41728,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307811,696832.00
06/30/2016 13:30,2,1.205,ACTIVE,212.38,347.46,59.912,1467307803,"201051344000955","219011344069620",29.16,21.30,0,333.33,361.59,35.6,32.4,0.287,470098.0,470098.0,41682,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307812,696833.00
06/30/2016 13:30,2,0.725,ACTIVE,211.93,415.39,59.954,1467307803,"274151322000094","219011344069620",39.12,26.30,0,333.03,434.93,28.6,25.6,0.194,596050.1,596050.1,31672,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307813,696834.00
06/30/2016 13:30,2,1.223,ACTIVE,213.51,348.36,59.949,1467307803,"201051344000579","219011344069620",29.52,21.50,0,335.14,363.09,36.6,33.4,0.287,472140.2,472140.2,17295,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307814,696835.00
06/30/2016 13:30,2,1.213,ACTIVE,212.61,347.46,59.949,1467307803,"201051344000890","219011344069620",29.18,22.00,0,333.93,362.19,35.9,32.7,0.270,467314.5,467314.5,41687,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307815,696836.00
06/30/2016 13:30,2,1.191,ACTIVE,212.83,347.76,59.944,1467307803,"201051344000438","219011344069620",29.44,21.30,0,334.84,362.79,35.5,32.4,0.287,469137.5,469137.5,41698,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307816,696837.00
06/30/2016 13:30,2,1.213,ACTIVE,213.06,348.66,59.944,1467307803,"201051344000417","219011344069620",29.06,22.00,0,333.93,361.89,35.7,32.6,0.287,461227.3,461227.3,41846,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307816,696838.00
06/30/2016 13:30,2,1.115,ACTIVE,211.93,343.25,59.949,1467307803,"274151322000083","219011344069620",28.65,25.00,0,332.13,354.97,32.3,29.3,0.225,727016.3,727016.3,30629,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307817,696839.00
06/30/2016 13:30,2,1.141,ACTIVE,212.38,348.96,59.949,1467307803,"274151322000076","219011344069620",29.54,24.50,0,336.04,356.48,34.2,31.1,0.239,774696.0,774696.0,30634,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307818,696840.00
06/30/2016 13:30,2,1.238,ACTIVE,213.29,348.06,59.928,1467307803,"201051344000868","219011344069620",28.75,19.80,0,333.03,362.49,36.1,32.9,0.283,457098.9,457098.9,36946,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307819,696841.00
06/30/2016 13:30,2,1.125,ACTIVE,211.70,348.66,59.933,1467307803,"274151322000095","219011344069620",29.26,24.50,0,334.84,355.28,33.4,30.3,0.208,766764.6,766764.6,30546,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307820,696842.00
06/30/2016 13:30,2,1.199,ACTIVE,213.51,349.56,59.938,1467307803,"201051344000988","219011344069620",29.18,21.30,0,334.54,364.29,35.5,32.3,0.296,453916.1,453916.1,37238,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307821,696843.00
06/30/2016 13:30,2,1.209,ACTIVE,213.06,347.46,59.907,1467307803,"201051344001025","219011344069620",29.24,21.00,0,335.14,362.79,35.9,32.7,0.278,467717.6,467717.6,41741,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307822,696844.00
06/30/2016 13:30,2,1.201,ACTIVE,213.51,348.06,59.907,1467307803,"201051344000458","219011344069620",29.22,21.30,0,334.24,362.79,35.6,32.4,0.287,464757.4,464757.4,37161,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307823,696845.00
06/30/2016 13:30,2,1.207,ACTIVE,213.96,349.86,59.944,1467307803,"201051344000853","219011344069620",29.24,20.30,0,336.34,364.29,35.8,32.6,0.287,463672.7,463672.7,36766,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307824,696846.00
06/30/2016 13:30,2,1.176,ACTIVE,213.06,348.06,59.938,1467307803,"201051344000685","219011344069620",28.96,21.30,0,334.24,362.49,34.5,31.4,0.287,468494.0,468494.0,41606,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307825,696847.00
06/30/2016 13:30,2,1.172,ACTIVE,213.06,348.96,59.954,1467307803,"201051344000917","219011344069620",29.20,21.50,0,333.93,362.79,34.7,31.6,0.274,465345.4,465345.4,41596,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307826,696848.00
06/30/2016 13:30,2,1.162,ACTIVE,212.83,347.76,59.954,1467307803,"201051344001145","219011344069620",29.66,20.70,0,335.44,363.09,34.9,31.8,0.283,470535.8,470535.8,41453,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307827,696849.00
06/30/2016 13:30,2,1.197,ACTIVE,213.06,348.96,59.975,1467307803,"201051344000651","219011344069620",28.90,20.30,0,335.14,363.09,35.1,32.0,0.270,463156.9,463156.9,41797,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307828,696850.00
06/30/2016 13:30,2,1.092,ACTIVE,211.25,343.85,59.944,1467307803,"274151322000088","219011344069620",28.11,23.80,0,331.83,354.37,31.1,28.1,0.194,701854.6,701854.6,30282,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307828,696851.00
06/30/2016 13:30,2,0.770,ACTIVE,212.61,407.27,59.944,1467307803,"274151322000068","219011344069620",37.87,27.00,0,333.63,427.71,29.3,26.3,0.186,596015.5,596015.5,31881,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307829,696852.00
06/30/2016 13:30,2,1.213,ACTIVE,212.83,347.46,59.944,1467307803,"201051344001135","219011344069620",29.14,21.00,0,334.24,362.19,35.8,32.6,0.278,459158.1,459158.1,41727,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307830,696853.00
06/30/2016 13:30,2,1.211,ACTIVE,213.06,347.76,59.954,1467307803,"201051344000594","219011344069620",29.36,21.80,0,333.33,362.49,36.0,32.9,0.287,468844.7,468844.7,37201,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307831,696854.00
06/30/2016 13:30,2,1.178,ACTIVE,213.06,348.06,59.944,1467307803,"201051344001203","219011344069620",29.50,21.30,0,334.84,363.69,35.2,32.0,0.278,466569.1,466569.1,41774,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307832,696855.00
06/30/2016 13:30,2,1.104,ACTIVE,211.93,347.16,59.944,1467307803,"274151322000054","219011344069620",28.59,24.30,0,332.13,354.97,31.9,28.9,0.221,716709.3,716709.3,30308,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307833,696856.00
06/30/2016 13:30,2,1.213,ACTIVE,213.74,347.16,59.949,1467307803,"201051344000867","219011344069620",29.12,21.30,0,334.54,362.19,35.8,32.6,0.283,456217.4,456217.4,37210,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307834,696857.00
06/30/2016 13:30,2,1.205,ACTIVE,213.06,348.36,59.907,1467307803,"201051344001093","219011344069620",28.80,21.30,0,334.24,362.49,35.2,32.0,0.270,464734.9,464734.9,41658,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307835,696858.00
06/30/2016 13:30,2,1.168,ACTIVE,213.29,348.36,59.891,1467307803,"201051344000900","219011344069620",29.14,20.00,0,334.24,362.49,34.5,31.4,0.274,472147.7,472147.7,36590,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307836,696859.00
