ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2016 13:30,2,1.188,ACTIVE,213.96,348.36,59.944,1467307803,"201051344000648","219011344069620",29.18,19.80,0,335.74,363.09,35.1,32.0,0.274,463171.0,463171.0,36890,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307837,696860.00
06/30/2016 13:30,2,1.193,ACTIVE,213.74,348.96,59.907,1467307803,"201051344000569","219011344069620",29.40,20.70,0,334.54,363.69,35.5,32.4,0.283,473059.3,473059.3,36518,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307838,696861.00
06/30/2016 13:30,2,1.189,ACTIVE,213.74,348.36,60.012,1467307803,"201051344000983","219011344069620",29.48,20.70,0,334.84,363.09,35.6,32.4,0.287,464741.2,464741.2,37009,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307839,696862.00
06/30/2016 13:30,2,1.203,ACTIVE,213.96,348.36,59.949,1467307803,"201051344001158","219011344069620",28.80,20.70,0,334.54,363.09,35.1,32.0,0.283,458396.9,458396.9,37272,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307840,696863.00
06/30/2016 13:30,2,1.166,ACTIVE,214.19,349.56,59.954,1467307803,"201051344000576","219011344069620",29.54,20.00,0,335.44,363.69,34.9,31.8,0.278,465585.1,465585.1,36674,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307841,696864.00
06/30/2016 13:30,2,1.094,ACTIVE,212.38,348.66,59.938,1467307803,"274151322000087","219011344069620",28.25,28.80,0,331.53,354.97,31.3,28.3,0.186,689891.0,689891.0,30437,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467307842,696865.00
06/30/2016 13:45,2,1.076,ACTIVE,214.19,348.96,59.959,1467308703,"201051344000645","219011344069620",28.69,21.00,0,335.14,373.61,31.3,28.3,0.243,465190.4,465190.4,36804,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308704,696866.00
06/30/2016 13:45,2,0.969,ACTIVE,212.61,347.46,59.938,1467308703,"274151322000085","219011344069620",27.87,24.50,0,335.74,361.59,27.3,24.5,0.181,717963.1,717963.1,30319,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308705,696867.00
06/30/2016 13:45,2,1.078,ACTIVE,213.96,349.56,59.996,1467308703,"201051344000633","219011344069620",28.94,21.30,0,334.54,373.91,31.6,28.6,0.252,456364.5,456364.5,37291,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308706,696868.00
06/30/2016 13:45,2,1.072,ACTIVE,213.96,348.36,59.944,1467308703,"201051344000469","219011344069620",29.20,19.80,0,333.93,373.01,31.7,28.7,0.252,458135.6,458135.6,37229,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308707,696869.00
06/30/2016 13:45,2,1.062,ACTIVE,212.83,347.76,59.954,1467308703,"201051344000646","219011344069620",28.90,21.80,0,333.33,371.21,31.1,28.1,0.247,460529.4,460529.4,41778,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308708,696870.00
06/30/2016 13:45,2,1.002,ACTIVE,212.16,346.86,59.949,1467308703,"274151322000052","219011344069620",28.25,25.50,0,334.24,361.89,28.7,25.7,0.194,733641.1,733641.1,30548,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308709,696871.00
06/30/2016 13:45,2,1.104,ACTIVE,213.51,348.06,59.928,1467308703,"201051344000585","219011344069620",28.69,21.80,0,334.54,372.11,32.1,29.0,0.252,468269.9,468269.9,41777,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308710,696872.00
06/30/2016 13:45,2,1.031,ACTIVE,213.06,345.66,59.954,1467308703,"201051344001230","219011344069620",29.14,21.80,0,333.63,369.40,30.4,27.5,0.239,464040.3,464040.3,41591,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308711,696873.00
06/30/2016 13:45,2,1.037,ACTIVE,213.51,348.36,59.954,1467308703,"201051344000582","219011344069620",28.78,21.00,0,334.54,371.81,30.2,27.3,0.239,457216.2,457216.2,41729,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308712,696874.00
06/30/2016 13:45,2,1.059,ACTIVE,212.61,346.56,59.954,1467308703,"201051344000955","219011344069620",29.28,21.80,0,333.03,370.30,31.4,28.4,0.243,470106.8,470106.8,41683,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308713,696875.00
06/30/2016 13:45,2,0.615,ACTIVE,212.61,414.49,59.922,1467308703,"274151322000094","219011344069620",38.90,26.80,0,336.04,439.13,24.3,21.5,0.164,596057.0,596057.0,31673,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308713,696876.00
06/30/2016 13:45,2,1.090,ACTIVE,213.74,347.76,59.954,1467308703,"201051344000579","219011344069620",28.86,22.00,0,334.54,373.01,31.9,28.8,0.252,472149.3,472149.3,17296,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308714,696877.00
06/30/2016 13:45,2,1.051,ACTIVE,212.83,345.36,59.949,1467308703,"201051344000890","219011344069620",29.38,22.50,0,333.63,371.21,31.3,28.3,0.239,467323.3,467323.3,41688,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308715,696878.00
06/30/2016 13:45,2,1.035,ACTIVE,213.29,346.86,59.954,1467308703,"201051344000438","219011344069620",29.34,21.80,0,335.44,371.81,30.8,27.8,0.239,469146.3,469146.3,41699,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308716,696879.00
06/30/2016 13:45,2,1.059,ACTIVE,213.29,346.26,59.981,1467308703,"201051344000417","219011344069620",28.73,22.50,0,333.93,370.90,30.8,27.8,0.239,461236.1,461236.1,41847,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308717,696880.00
06/30/2016 13:45,2,0.953,ACTIVE,212.38,348.06,59.949,1467308703,"274151322000083","219011344069620",28.29,25.30,0,335.44,361.59,27.3,24.4,0.186,727024.2,727024.2,30630,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308718,696881.00
06/30/2016 13:45,2,1.002,ACTIVE,213.06,347.76,59.954,1467308703,"274151322000076","219011344069620",29.06,25.00,0,336.04,363.69,29.6,26.6,0.199,774704.5,774704.5,30635,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308719,696882.00
06/30/2016 13:45,2,1.041,ACTIVE,213.51,347.16,59.959,1467308703,"201051344000868","219011344069620",29.16,20.30,0,333.93,372.11,30.8,27.8,0.239,457107.9,457107.9,36947,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308720,696883.00
06/30/2016 13:45,2,0.990,ACTIVE,211.93,343.25,59.917,1467308703,"274151322000095","219011344069620",28.65,25.00,0,335.14,362.19,28.8,25.8,0.186,766772.9,766772.9,30547,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308721,696884.00
06/30/2016 13:45,2,1.035,ACTIVE,213.51,348.96,59.954,1467308703,"201051344000988","219011344069620",28.80,21.30,0,334.24,374.81,30.3,27.3,0.247,453924.9,453924.9,37239,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308722,696885.00
06/30/2016 13:45,2,1.037,ACTIVE,213.06,346.26,59.954,1467308703,"201051344001025","219011344069620",29.10,21.50,0,334.54,371.51,30.6,27.6,0.230,467726.5,467726.5,41742,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308723,696886.00
06/30/2016 13:45,2,1.033,ACTIVE,213.51,346.86,59.949,1467308703,"201051344000458","219011344069620",28.77,21.50,0,335.44,372.41,30.2,27.2,0.243,464766.2,464766.2,37162,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308724,696887.00
06/30/2016 13:45,2,1.020,ACTIVE,214.19,348.96,59.907,1467308703,"201051344000853","219011344069620",29.30,20.70,0,336.04,376.62,30.3,27.3,0.230,463681.5,463681.5,36767,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308725,696888.00
06/30/2016 13:45,2,1.000,ACTIVE,213.29,346.86,59.949,1467308703,"201051344000685","219011344069620",28.78,21.50,0,333.33,371.21,29.2,26.2,0.243,468502.5,468502.5,41607,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308725,696889.00
06/30/2016 13:45,2,0.988,ACTIVE,213.06,346.56,59.954,1467308703,"201051344000917","219011344069620",29.20,22.00,0,334.24,371.51,29.2,26.3,0.225,465353.9,465353.9,41597,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308726,696890.00
06/30/2016 13:45,2,1.004,ACTIVE,213.29,346.86,59.944,1467308703,"201051344001145","219011344069620",28.94,21.30,0,335.14,371.21,29.5,26.5,0.230,470544.4,470544.4,41454,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308727,696891.00
06/30/2016 13:45,2,1.016,ACTIVE,213.29,347.16,59.954,1467308703,"201051344000651","219011344069620",28.90,21.00,0,335.74,371.81,29.8,26.8,0.230,463165.6,463165.6,41798,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308728,696892.00
06/30/2016 13:45,2,0.902,ACTIVE,211.93,345.06,59.938,1467308703,"274151322000088","219011344069620",27.77,24.50,0,334.84,360.69,25.4,22.6,0.164,701862.2,701862.2,30283,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308729,696893.00
06/30/2016 13:45,2,0.629,ACTIVE,213.06,405.17,59.959,1467308703,"274151322000068","219011344069620",38.13,27.50,0,336.94,443.94,24.4,21.6,0.155,596022.7,596022.7,31882,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308730,696894.00
06/30/2016 13:45,2,1.023,ACTIVE,212.83,345.36,59.965,1467308703,"201051344001135","219011344069620",29.18,21.30,0,334.24,371.21,30.3,27.3,0.234,459166.9,459166.9,41728,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308731,696895.00
06/30/2016 13:45,2,1.020,ACTIVE,213.29,347.16,59.959,1467308703,"201051344000594","219011344069620",29.30,22.00,0,333.03,372.11,30.3,27.3,0.234,468853.6,468853.6,37202,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308732,696896.00
06/30/2016 13:45,2,1.006,ACTIVE,213.06,345.66,59.959,1467308703,"201051344001203","219011344069620",29.08,21.80,0,335.44,372.71,29.6,26.6,0.234,466577.8,466577.8,41775,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308733,696897.00
06/30/2016 13:45,2,0.922,ACTIVE,212.38,347.16,59.949,1467308703,"274151322000054","219011344069620",27.81,24.50,0,335.14,361.59,26.0,23.2,0.155,716717.0,716717.0,30309,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308734,696898.00
06/30/2016 13:45,2,1.020,ACTIVE,213.74,346.86,59.954,1467308703,"201051344000867","219011344069620",29.10,21.50,0,334.24,371.81,30.1,27.1,0.230,456226.2,456226.2,37211,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308734,696899.00
06/30/2016 13:45,2,1.002,ACTIVE,213.06,346.56,59.954,1467308703,"201051344001093","219011344069620",29.04,21.80,0,334.84,370.90,29.5,26.6,0.221,464743.6,464743.6,41659,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308735,696900.00
06/30/2016 13:45,2,0.996,ACTIVE,213.51,347.46,59.959,1467308703,"201051344000900","219011344069620",28.78,20.30,0,335.44,372.71,29.0,26.1,0.230,472156.3,472156.3,36591,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308736,696901.00
06/30/2016 13:45,2,1.010,ACTIVE,213.74,347.46,59.975,1467308703,"201051344000648","219011344069620",28.86,20.00,0,335.44,372.41,29.5,26.6,0.234,463179.7,463179.7,36891,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308737,696902.00
06/30/2016 13:45,2,1.023,ACTIVE,213.51,347.76,59.965,1467308703,"201051344000569","219011344069620",28.84,21.00,0,335.14,373.31,29.9,27.0,0.234,473068.2,473068.2,36519,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308738,696903.00
06/30/2016 13:45,2,1.016,ACTIVE,213.74,347.46,59.949,1467308703,"201051344000983","219011344069620",29.28,21.00,0,334.84,373.01,30.1,27.2,0.234,464750.0,464750.0,37010,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308739,696904.00
06/30/2016 13:45,2,1.010,ACTIVE,213.74,347.46,59.959,1467308703,"201051344001158","219011344069620",28.84,21.00,0,335.44,372.71,29.5,26.5,0.234,458405.7,458405.7,37273,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308740,696905.00
06/30/2016 13:45,2,1.002,ACTIVE,214.19,348.66,59.933,1467308703,"201051344000576","219011344069620",28.84,20.30,0,336.04,375.11,29.3,26.3,0.221,465593.8,465593.8,36675,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308741,696906.00
06/30/2016 13:45,2,0.902,ACTIVE,212.38,343.55,59.949,1467308703,"274151322000087","219011344069620",27.71,29.80,0,335.44,360.08,25.3,22.5,0.150,689898.6,689898.6,30438,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467308742,696907.00
06/30/2016 14:00,2,1.076,ACTIVE,213.96,348.06,59.986,1467309603,"201051344000645","219011344069620",29.12,21.00,0,337.24,365.80,31.8,28.8,0.247,465197.5,465197.5,36805,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309604,696908.00
06/30/2016 14:00,2,0.973,ACTIVE,212.38,346.86,59.991,1467309603,"274151322000085","219011344069620",28.19,24.00,0,333.33,356.78,27.8,24.9,0.181,717969.1,717969.1,30320,0,0,0,L,1151911521,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309605,696909.00
06/30/2016 14:00,2,1.078,ACTIVE,213.74,348.96,60.007,1467309603,"201051344000633","219011344069620",29.24,21.30,0,335.74,366.70,32.0,28.9,0.256,456371.6,456371.6,37292,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309606,696910.00
06/30/2016 14:00,2,1.092,ACTIVE,213.74,348.66,59.949,1467309603,"201051344000469","219011344069620",29.04,19.50,0,335.14,365.80,32.1,29.1,0.261,458142.8,458142.8,37230,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309607,696911.00
06/30/2016 14:00,2,1.080,ACTIVE,212.61,346.56,59.954,1467309603,"201051344000646","219011344069620",28.80,21.80,0,333.93,363.69,31.5,28.5,0.247,460536.4,460536.4,41779,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309608,696912.00
06/30/2016 14:00,2,1.010,ACTIVE,211.93,348.36,59.949,1467309603,"274151322000052","219011344069620",28.45,25.50,0,333.03,357.68,29.1,26.2,0.186,733647.5,733647.5,30549,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309609,696913.00
06/30/2016 14:00,2,1.109,ACTIVE,213.29,346.86,59.996,1467309603,"201051344000585","219011344069620",28.96,21.80,0,335.44,365.19,32.6,29.5,0.261,468277.1,468277.1,41778,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309610,696914.00
06/30/2016 14:00,2,1.051,ACTIVE,212.83,345.36,59.959,1467309603,"201051344001230","219011344069620",28.86,21.80,0,333.63,362.79,30.8,27.8,0.239,464047.1,464047.1,41592,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309610,696915.00
06/30/2016 14:00,2,1.053,ACTIVE,213.74,347.46,59.938,1467309603,"201051344000582","219011344069620",28.86,21.00,0,334.54,364.59,30.8,27.8,0.239,457223.1,457223.1,41730,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309611,696916.00
06/30/2016 14:00,2,1.078,ACTIVE,212.38,345.66,59.954,1467309603,"201051344000955","219011344069620",29.16,21.80,0,333.33,363.39,31.9,28.8,0.252,470114.0,470114.0,41684,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309612,696917.00
06/30/2016 14:00,2,0.652,ACTIVE,212.16,409.98,59.944,1467309603,"274151322000094","219011344069620",38.33,26.50,0,337.84,430.72,25.1,22.3,0.172,596062.5,596062.5,31674,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309613,696918.00
06/30/2016 14:00,2,1.105,ACTIVE,213.51,347.76,59.917,1467309603,"201051344000579","219011344069620",29.06,22.30,0,335.14,365.80,32.6,29.5,0.252,472156.6,472156.6,17297,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309614,696919.00
06/30/2016 14:00,2,1.076,ACTIVE,212.83,345.66,59.965,1467309603,"201051344000890","219011344069620",29.20,22.50,0,333.63,363.99,31.9,28.8,0.239,467330.5,467330.5,41689,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309615,696920.00
06/30/2016 14:00,2,1.062,ACTIVE,213.29,346.86,59.954,1467309603,"201051344000438","219011344069620",29.26,21.80,0,334.84,364.89,31.5,28.4,0.247,469153.3,469153.3,41700,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309616,696921.00
06/30/2016 14:00,2,1.076,ACTIVE,213.06,346.26,59.954,1467309603,"201051344000417","219011344069620",28.88,22.50,0,334.54,363.69,31.6,28.5,0.247,461243.2,461243.2,41848,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309617,696922.00
06/30/2016 14:00,2,0.959,ACTIVE,212.16,347.46,59.949,1467309603,"274151322000083","219011344069620",28.78,25.30,0,333.33,357.38,27.9,25.1,0.181,727030.4,727030.4,30631,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309618,696923.00
06/30/2016 14:00,2,1.029,ACTIVE,212.83,348.36,59.991,1467309603,"274151322000076","219011344069620",29.00,24.80,0,336.64,358.88,30.3,27.3,0.208,774711.3,774711.3,30636,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309619,696924.00
06/30/2016 14:00,2,1.084,ACTIVE,213.29,347.46,59.970,1467309603,"201051344000868","219011344069620",28.82,20.00,0,335.14,365.49,31.6,28.6,0.243,457115.0,457115.0,36948,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309620,696925.00
06/30/2016 14:00,2,0.998,ACTIVE,212.16,341.75,59.959,1467309603,"274151322000095","219011344069620",29.14,24.80,0,335.44,357.68,29.5,26.5,0.194,766779.5,766779.5,30548,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309621,696926.00
06/30/2016 14:00,2,1.061,ACTIVE,213.51,348.66,59.965,1467309603,"201051344000988","219011344069620",28.96,21.30,0,335.44,366.70,31.1,28.1,0.247,453932.0,453932.0,37240,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309622,696927.00
06/30/2016 14:00,2,1.070,ACTIVE,212.83,345.66,59.970,1467309603,"201051344001025","219011344069620",29.04,21.30,0,333.93,364.89,31.5,28.5,0.243,467733.6,467733.6,41743,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309623,696928.00
06/30/2016 14:00,2,1.051,ACTIVE,213.51,347.16,59.954,1467309603,"201051344000458","219011344069620",29.24,21.30,0,335.44,365.19,31.2,28.2,0.256,464773.3,464773.3,37163,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309624,696929.00
06/30/2016 14:00,2,1.057,ACTIVE,214.19,349.26,59.965,1467309603,"201051344000853","219011344069620",29.24,20.30,0,337.84,367.90,31.4,28.4,0.243,463688.6,463688.6,36768,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309625,696930.00
06/30/2016 14:00,2,1.035,ACTIVE,213.29,347.16,59.970,1467309603,"201051344000685","219011344069620",28.71,21.50,0,334.24,364.59,30.1,27.1,0.247,468509.4,468509.4,41608,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309626,696931.00
06/30/2016 14:00,2,1.020,ACTIVE,213.29,347.16,59.959,1467309603,"201051344000917","219011344069620",29.14,22.00,0,334.24,363.69,30.1,27.2,0.234,465360.8,465360.8,41598,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309626,696932.00
06/30/2016 14:00,2,1.021,ACTIVE,213.51,346.86,60.018,1467309603,"201051344001145","219011344069620",29.18,21.30,0,335.14,364.29,30.2,27.3,0.234,470551.3,470551.3,41455,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309627,696933.00
06/30/2016 14:00,2,1.049,ACTIVE,213.51,347.46,59.970,1467309603,"201051344000651","219011344069620",28.96,21.00,0,335.74,364.89,30.8,27.8,0.234,463172.6,463172.6,41799,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309628,696934.00
06/30/2016 14:00,2,0.932,ACTIVE,212.16,345.66,59.996,1467309603,"274151322000088","219011344069620",27.85,24.30,0,333.03,356.48,26.4,23.5,0.172,701868.1,701868.1,30284,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309629,696935.00
06/30/2016 14:00,2,0.658,ACTIVE,212.83,411.78,59.959,1467309603,"274151322000068","219011344069620",38.41,27.50,0,338.14,430.72,25.5,22.7,0.159,596028.3,596028.3,31883,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309630,696936.00
06/30/2016 14:00,2,1.062,ACTIVE,212.83,345.96,59.944,1467309603,"201051344001135","219011344069620",29.10,21.00,0,334.54,363.69,31.3,28.3,0.243,459174.1,459174.1,41729,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309631,696937.00
06/30/2016 14:00,2,1.068,ACTIVE,213.06,346.86,59.981,1467309603,"201051344000594","219011344069620",29.14,22.00,0,334.24,365.19,31.6,28.5,0.247,468860.9,468860.9,37203,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309632,696938.00
06/30/2016 14:00,2,1.049,ACTIVE,213.29,346.26,59.965,1467309603,"201051344001203","219011344069620",28.92,21.80,0,335.14,365.19,30.7,27.7,0.252,466584.8,466584.8,41776,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309633,696939.00
06/30/2016 14:00,2,0.943,ACTIVE,212.16,348.66,59.954,1467309603,"274151322000054","219011344069620",28.25,24.30,0,332.43,356.78,27.0,24.1,0.181,716723.1,716723.1,30310,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309634,696940.00
06/30/2016 14:00,2,1.062,ACTIVE,213.51,346.86,59.928,1467309603,"201051344000867","219011344069620",29.06,21.50,0,335.44,364.59,31.4,28.3,0.234,456233.4,456233.4,37212,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309635,696941.00
06/30/2016 14:00,2,1.035,ACTIVE,213.29,347.16,59.954,1467309603,"201051344001093","219011344069620",29.08,21.80,0,335.14,364.29,30.6,27.6,0.230,464750.6,464750.6,41660,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309636,696942.00
06/30/2016 14:00,2,1.033,ACTIVE,213.51,347.76,59.965,1467309603,"201051344000900","219011344069620",28.90,19.80,0,335.44,365.49,30.3,27.3,0.239,472163.2,472163.2,36592,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309637,696943.00
06/30/2016 14:00,2,1.053,ACTIVE,213.74,347.16,59.965,1467309603,"201051344000648","219011344069620",28.82,20.00,0,336.64,365.49,30.8,27.8,0.239,463186.8,463186.8,36892,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309638,696944.00
06/30/2016 14:00,2,1.062,ACTIVE,213.74,347.76,59.965,1467309603,"201051344000569","219011344069620",29.02,20.70,0,335.74,366.10,31.2,28.2,0.247,473075.3,473075.3,36520,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309639,696945.00
06/30/2016 14:00,2,1.049,ACTIVE,213.74,346.86,59.991,1467309603,"201051344000983","219011344069620",29.56,20.70,0,335.74,366.10,31.4,28.4,0.247,464757.2,464757.2,37011,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309640,696946.00
06/30/2016 14:00,2,1.059,ACTIVE,213.74,347.16,59.965,1467309603,"201051344001158","219011344069620",28.71,21.00,0,336.04,365.49,30.9,27.9,0.243,458412.7,458412.7,37274,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309640,696947.00
06/30/2016 14:00,2,1.045,ACTIVE,213.96,348.36,59.981,1467309603,"201051344000576","219011344069620",28.92,20.00,0,336.34,365.80,30.6,27.6,0.234,465600.8,465600.8,36676,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309641,696948.00
06/30/2016 14:00,2,0.941,ACTIVE,212.38,346.56,59.954,1467309603,"274151322000087","219011344069620",27.83,29.50,0,332.43,356.48,26.6,23.7,0.159,689904.6,689904.6,30439,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467309642,696949.00
06/30/2016 14:15,2,0.816,ACTIVE,213.51,345.36,59.970,1467310503,"201051344000645","219011344069620",29.12,20.30,0,335.74,367.60,24.1,21.4,0.177,465204.3,465204.3,36806,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310505,696950.00
06/30/2016 14:15,2,0.727,ACTIVE,212.38,345.06,59.944,1467310503,"274151322000085","219011344069620",28.15,23.80,0,332.43,357.68,20.7,18.0,0.128,717975.0,717975.0,30321,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310506,696951.00
06/30/2016 14:15,2,0.830,ACTIVE,213.74,346.26,59.996,1467310503,"201051344000633","219011344069620",29.12,20.70,0,334.54,367.90,24.5,21.7,0.186,456378.4,456378.4,37293,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310507,696952.00
06/30/2016 14:15,2,0.832,ACTIVE,213.29,345.06,59.949,1467310503,"201051344000469","219011344069620",29.22,18.70,0,333.93,367.30,24.6,21.8,0.190,458149.7,458149.7,37231,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310507,696953.00
06/30/2016 14:15,2,0.820,ACTIVE,212.16,344.45,59.896,1467310503,"201051344000646","219011344069620",29.02,21.30,0,333.93,365.80,24.1,21.4,0.181,460543.2,460543.2,41780,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310508,696954.00
06/30/2016 14:15,2,0.768,ACTIVE,212.16,345.66,59.954,1467310503,"274151322000052","219011344069620",28.15,25.00,0,333.03,358.88,21.9,19.2,0.150,733653.6,733653.6,30550,0,0,0,L,1151911521,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310509,696955.00
06/30/2016 14:15,2,0.861,ACTIVE,212.83,345.06,59.954,1467310503,"201051344000585","219011344069620",28.82,21.30,0,333.33,366.40,25.1,22.3,0.186,468284.2,468284.2,41779,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310510,696956.00
06/30/2016 14:15,2,0.791,ACTIVE,212.38,343.55,59.970,1467310503,"201051344001230","219011344069620",29.14,21.30,0,333.63,364.59,23.4,20.7,0.168,464053.7,464053.7,41593,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310511,696957.00
06/30/2016 14:15,2,0.816,ACTIVE,213.29,345.06,59.954,1467310503,"201051344000582","219011344069620",28.61,20.70,0,334.24,366.10,23.7,21.0,0.177,457229.7,457229.7,41731,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310512,696958.00
06/30/2016 14:15,2,0.848,ACTIVE,212.16,344.45,59.917,1467310503,"201051344000955","219011344069620",28.69,21.30,0,333.33,364.89,24.7,21.9,0.190,470120.9,470120.9,41685,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310513,696959.00
06/30/2016 14:15,2,0.486,ACTIVE,212.38,405.77,59.949,1467310503,"274151322000094","219011344069620",38.13,26.30,0,333.63,433.12,18.8,16.2,0.128,596067.8,596067.8,31675,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310514,696960.00
06/30/2016 14:15,2,0.857,ACTIVE,213.29,344.76,59.965,1467310503,"201051344000579","219011344069620",29.10,21.50,0,336.04,367.30,25.3,22.5,0.186,472163.7,472163.7,17298,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310515,696961.00
06/30/2016 14:15,2,0.842,ACTIVE,212.38,343.55,59.949,1467310503,"201051344000890","219011344069620",28.92,22.30,0,333.93,365.80,24.7,21.9,0.177,467337.4,467337.4,41690,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310516,696962.00
06/30/2016 14:15,2,0.830,ACTIVE,212.61,344.76,59.954,1467310503,"201051344000438","219011344069620",28.82,21.30,0,334.84,366.40,24.3,21.5,0.181,469160.2,469160.2,41701,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310516,696963.00
06/30/2016 14:15,2,0.846,ACTIVE,212.61,344.76,59.922,1467310503,"201051344000417","219011344069620",28.63,22.30,0,333.33,365.49,24.5,21.8,0.181,461250.1,461250.1,41849,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310517,696964.00
06/30/2016 14:15,2,0.744,ACTIVE,212.38,340.85,59.949,1467310503,"274151322000083","219011344069620",28.07,25.00,0,332.43,357.68,21.1,18.5,0.137,727036.4,727036.4,30632,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310518,696965.00
06/30/2016 14:15,2,0.789,ACTIVE,212.61,345.66,59.949,1467310503,"274151322000076","219011344069620",28.75,24.50,0,333.93,359.78,23.0,20.3,0.150,774717.8,774717.8,30637,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310519,696966.00
06/30/2016 14:15,2,0.834,ACTIVE,213.06,344.15,59.959,1467310503,"201051344000868","219011344069620",29.00,19.50,0,334.84,366.70,24.5,21.7,0.177,457121.9,457121.9,36949,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310520,696967.00
06/30/2016 14:15,2,0.764,ACTIVE,212.38,342.95,59.954,1467310503,"274151322000095","219011344069620",28.82,24.30,0,332.43,358.88,22.3,19.6,0.141,766785.9,766785.9,30549,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310521,696968.00
06/30/2016 14:15,2,0.834,ACTIVE,213.06,345.66,59.991,1467310503,"201051344000988","219011344069620",28.57,20.30,0,335.14,368.50,24.1,21.4,0.190,453938.8,453938.8,37241,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310522,696969.00
06/30/2016 14:15,2,0.836,ACTIVE,212.16,342.95,59.959,1467310503,"201051344001025","219011344069620",28.94,21.00,0,334.24,366.70,24.5,21.7,0.181,467740.5,467740.5,41744,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310523,696970.00
06/30/2016 14:15,2,0.844,ACTIVE,212.83,343.85,59.959,1467310503,"201051344000458","219011344069620",28.61,21.00,0,335.44,367.30,24.4,21.7,0.190,464780.1,464780.1,37164,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310524,696971.00
06/30/2016 14:15,2,0.832,ACTIVE,213.29,345.96,60.002,1467310503,"201051344000853","219011344069620",29.04,19.80,0,336.94,368.50,24.5,21.7,0.186,463695.5,463695.5,36769,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310525,696972.00
06/30/2016 14:15,2,0.799,ACTIVE,212.61,344.15,59.949,1467310503,"201051344000685","219011344069620",28.86,21.00,0,334.24,366.10,23.4,20.6,0.186,468515.9,468515.9,41609,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310526,696973.00
06/30/2016 14:15,2,0.805,ACTIVE,212.61,344.45,59.965,1467310503,"201051344000917","219011344069620",28.90,21.30,0,333.93,365.80,23.6,20.9,0.172,465367.4,465367.4,41599,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310527,696974.00
06/30/2016 14:15,2,0.803,ACTIVE,212.38,343.85,59.954,1467310503,"201051344001145","219011344069620",29.14,20.70,0,335.74,365.80,23.7,21.0,0.177,470557.9,470557.9,41456,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310528,696975.00
06/30/2016 14:15,2,0.820,ACTIVE,212.61,344.76,59.949,1467310503,"201051344000651","219011344069620",29.12,20.00,0,334.84,366.40,24.2,21.4,0.181,463179.3,463179.3,41800,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310529,696976.00
06/30/2016 14:15,2,0.711,ACTIVE,211.48,342.35,59.944,1467310503,"274151322000088","219011344069620",27.95,23.80,0,331.83,357.08,20.1,17.5,0.124,701873.7,701873.7,30285,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310529,696977.00
06/30/2016 14:15,2,0.518,ACTIVE,212.83,403.07,59.938,1467310503,"274151322000068","219011344069620",37.69,26.80,0,333.63,435.53,19.7,17.1,0.119,596033.7,596033.7,31884,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310530,696978.00
06/30/2016 14:15,2,0.852,ACTIVE,211.93,342.95,59.949,1467310503,"201051344001135","219011344069620",28.84,20.30,0,334.54,365.49,24.9,22.2,0.181,459181.0,459181.0,41730,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310531,696979.00
06/30/2016 14:15,2,0.844,ACTIVE,212.61,344.15,59.954,1467310503,"201051344000594","219011344069620",29.34,21.80,0,333.93,366.70,25.1,22.3,0.186,468867.8,468867.8,37204,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310532,696980.00
06/30/2016 14:15,2,0.832,ACTIVE,212.38,344.15,59.954,1467310503,"201051344001203","219011344069620",28.88,21.30,0,335.44,367.00,24.4,21.6,0.190,466591.5,466591.5,41777,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310533,696981.00
06/30/2016 14:15,2,0.748,ACTIVE,211.93,341.45,59.944,1467310503,"274151322000054","219011344069620",27.87,23.80,0,331.53,357.68,21.1,18.5,0.141,716728.9,716728.9,30311,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310534,696982.00
06/30/2016 14:15,2,0.840,ACTIVE,213.06,343.85,59.991,1467310503,"201051344000867","219011344069620",29.36,21.00,0,334.84,366.40,25.0,22.2,0.186,456240.3,456240.3,37213,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310535,696983.00
06/30/2016 14:15,2,0.836,ACTIVE,212.38,344.45,59.959,1467310503,"201051344001093","219011344069620",28.90,21.30,0,335.44,365.80,24.5,21.7,0.172,464757.3,464757.3,41661,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310536,696984.00
06/30/2016 14:15,2,0.812,ACTIVE,212.83,344.76,59.922,1467310503,"201051344000900","219011344069620",29.14,19.50,0,334.84,367.30,24.0,21.3,0.181,472169.8,472169.8,36593,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310537,696985.00
06/30/2016 14:15,2,0.832,ACTIVE,213.29,344.15,59.970,1467310503,"201051344000648","219011344069620",29.38,19.50,0,334.84,366.70,24.8,22.0,0.186,463193.5,463193.5,36893,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310538,696986.00
06/30/2016 14:15,2,0.857,ACTIVE,213.06,344.15,59.912,1467310503,"201051344000569","219011344069620",29.08,20.00,0,335.44,367.30,25.3,22.5,0.190,473082.2,473082.2,36521,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310540,696987.00
06/30/2016 14:15,2,0.848,ACTIVE,212.83,343.55,59.959,1467310503,"201051344000983","219011344069620",29.60,20.00,0,334.24,367.30,25.4,22.6,0.190,464764.2,464764.2,37012,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310541,696988.00
06/30/2016 14:15,2,0.844,ACTIVE,212.83,344.15,59.954,1467310503,"201051344001158","219011344069620",29.02,20.30,0,335.74,367.00,24.9,22.1,0.194,458419.5,458419.5,37275,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310542,696989.00
06/30/2016 14:15,2,0.842,ACTIVE,213.29,345.96,59.954,1467310503,"201051344000576","219011344069620",29.06,19.50,0,336.04,367.60,24.8,22.0,0.186,465607.6,465607.6,36677,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310543,696990.00
06/30/2016 14:15,2,0.754,ACTIVE,212.16,340.55,59.954,1467310503,"274151322000087","219011344069620",27.69,29.00,0,331.23,357.08,21.2,18.5,0.119,689910.3,689910.3,30440,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467310543,696991.00
06/30/2016 14:30,2,1.447,ACTIVE,214.19,351.07,59.965,1467311403,"201051344000645","219011344069620",29.00,20.00,0,334.84,372.71,42.5,39.1,0.340,465211.4,465211.4,36807,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311404,696992.00
06/30/2016 14:30,2,1.275,ACTIVE,212.61,342.95,59.944,1467311403,"274151322000085","219011344069620",28.71,23.50,0,332.73,361.29,37.1,33.9,0.247,717981.0,717981.0,30322,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311405,696993.00
06/30/2016 14:30,2,1.430,ACTIVE,214.19,352.87,59.959,1467311403,"201051344000633","219011344069620",29.52,20.70,0,334.84,373.01,42.8,39.3,0.354,456385.6,456385.6,37294,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311406,696994.00
06/30/2016 14:30,2,1.445,ACTIVE,214.19,351.97,59.933,1467311403,"201051344000469","219011344069620",29.40,18.70,0,333.33,372.41,43.0,39.6,0.358,458157.0,458157.0,37232,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311407,696995.00
06/30/2016 14:30,2,1.414,ACTIVE,212.83,350.77,59.959,1467311403,"201051344000646","219011344069620",29.32,21.30,0,333.63,370.90,42.0,38.6,0.345,460550.3,460550.3,41781,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311408,696996.00
06/30/2016 14:30,2,1.330,ACTIVE,212.16,344.45,59.959,1467311403,"274151322000052","219011344069620",28.78,25.00,0,332.13,361.59,38.8,35.5,0.256,733660.1,733660.1,30551,0,0,0,L,1151911521,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311409,696997.00
06/30/2016 14:30,2,1.457,ACTIVE,213.51,351.37,59.965,1467311403,"201051344000585","219011344069620",29.36,20.70,0,333.33,372.11,43.4,39.9,0.345,468291.6,468291.6,41780,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311410,696998.00
06/30/2016 14:30,2,1.377,ACTIVE,212.83,349.26,59.970,1467311403,"201051344001230","219011344069620",29.30,21.00,0,332.73,369.10,40.9,37.5,0.323,464060.6,464060.6,41594,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311410,696999.00
06/30/2016 14:30,2,1.371,ACTIVE,213.74,350.77,59.959,1467311403,"201051344000582","219011344069620",29.58,20.30,0,334.24,371.81,41.1,37.8,0.327,457236.7,457236.7,41732,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311411,697000.00
06/30/2016 14:30,2,1.426,ACTIVE,212.83,349.86,59.954,1467311403,"201051344000955","219011344069620",29.44,21.30,0,333.03,370.60,42.5,39.1,0.354,470128.2,470128.2,41686,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311412,697001.00
06/30/2016 14:30,2,0.854,ACTIVE,212.38,418.70,59.959,1467311403,"274151322000094","219011344069620",39.30,26.00,0,336.64,443.34,33.8,30.7,0.239,596073.3,596073.3,31676,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311413,697002.00
