ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2016 14:30,2,1.439,ACTIVE,214.19,351.07,59.954,1467311403,"201051344000579","219011344069620",29.80,21.30,0,334.24,372.71,43.5,40.1,0.354,472171.2,472171.2,17299,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311414,697003.00
06/30/2016 14:30,2,1.434,ACTIVE,212.83,349.86,59.954,1467311403,"201051344000890","219011344069620",29.10,22.00,0,333.93,370.90,42.3,38.9,0.331,467344.7,467344.7,41691,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311415,697004.00
06/30/2016 14:30,2,1.396,ACTIVE,213.29,351.07,59.975,1467311403,"201051344000438","219011344069620",29.76,21.00,0,334.24,371.81,42.2,38.8,0.349,469167.4,469167.4,41702,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311416,697005.00
06/30/2016 14:30,2,1.393,ACTIVE,213.29,350.77,59.970,1467311403,"201051344000417","219011344069620",29.72,22.00,0,333.63,370.60,42.0,38.6,0.340,461257.3,461257.3,41850,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311417,697006.00
06/30/2016 14:30,2,1.293,ACTIVE,212.16,350.47,59.954,1467311403,"274151322000083","219011344069620",28.82,24.80,0,332.73,361.29,37.8,34.5,0.270,727042.7,727042.7,30633,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311418,697007.00
06/30/2016 14:30,2,1.359,ACTIVE,212.83,350.77,59.954,1467311403,"274151322000076","219011344069620",29.74,24.00,0,336.04,363.39,41.0,37.6,0.274,774724.7,774724.7,30638,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311419,697008.00
06/30/2016 14:30,2,1.426,ACTIVE,213.74,350.77,59.959,1467311403,"201051344000868","219011344069620",29.44,19.50,0,333.33,371.81,42.6,39.2,0.336,457129.2,457129.2,36950,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311420,697009.00
06/30/2016 14:30,2,1.352,ACTIVE,212.38,349.26,59.959,1467311403,"274151322000095","219011344069620",29.36,24.00,0,334.54,362.19,40.2,36.9,0.270,766792.6,766792.6,30550,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311420,697010.00
06/30/2016 14:30,2,1.404,ACTIVE,214.19,352.57,59.954,1467311403,"201051344000988","219011344069620",29.72,20.00,0,333.93,373.61,42.2,38.9,0.354,453946.0,453946.0,37242,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311421,697011.00
06/30/2016 14:30,2,1.430,ACTIVE,213.06,349.86,59.965,1467311403,"201051344001025","219011344069620",29.36,20.70,0,333.33,372.11,42.5,39.1,0.336,467747.8,467747.8,41745,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311422,697012.00
06/30/2016 14:30,2,1.416,ACTIVE,213.96,350.77,59.965,1467311403,"201051344000458","219011344069620",29.46,20.30,0,334.54,372.11,42.3,38.9,0.354,464787.3,464787.3,37165,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311423,697013.00
06/30/2016 14:30,2,1.434,ACTIVE,214.64,351.97,59.959,1467311403,"201051344000853","219011344069620",29.28,19.50,0,335.14,374.81,42.6,39.2,0.345,463702.8,463702.8,36770,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311424,697014.00
06/30/2016 14:30,2,1.377,ACTIVE,213.29,351.07,59.975,1467311403,"201051344000685","219011344069620",29.32,20.70,0,333.03,370.90,41.0,37.6,0.349,468522.9,468522.9,41610,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311425,697015.00
06/30/2016 14:30,2,1.373,ACTIVE,213.29,350.77,59.959,1467311403,"201051344000917","219011344069620",29.34,21.30,0,333.03,370.90,40.8,37.5,0.323,465374.3,465374.3,41600,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311426,697016.00
06/30/2016 14:30,2,1.375,ACTIVE,213.29,350.77,59.986,1467311403,"201051344001145","219011344069620",29.40,20.30,0,334.24,370.90,40.9,37.6,0.331,470564.9,470564.9,41457,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311427,697017.00
06/30/2016 14:30,2,1.395,ACTIVE,213.51,351.07,59.959,1467311403,"201051344000651","219011344069620",29.66,20.00,0,333.93,371.81,41.9,38.5,0.336,463186.6,463186.6,41801,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311428,697018.00
06/30/2016 14:30,2,1.260,ACTIVE,212.16,351.07,59.954,1467311403,"274151322000088","219011344069620",28.33,23.50,0,332.13,360.38,36.2,33.0,0.247,701879.8,701879.8,30286,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311428,697019.00
06/30/2016 14:30,2,0.875,ACTIVE,213.06,419.30,59.986,1467311403,"274151322000068","219011344069620",39.46,26.80,0,336.94,442.14,34.8,31.7,0.225,596039.6,596039.6,31885,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311429,697020.00
06/30/2016 14:30,2,1.414,ACTIVE,212.83,349.86,59.954,1467311403,"201051344001135","219011344069620",29.58,20.30,0,333.33,370.90,42.4,39.0,0.340,459188.3,459188.3,41731,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311430,697021.00
06/30/2016 14:30,2,1.420,ACTIVE,213.51,350.47,59.965,1467311403,"201051344000594","219011344069620",29.86,21.50,0,332.43,371.51,43.0,39.5,0.345,468875.2,468875.2,37205,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311431,697022.00
06/30/2016 14:30,2,1.424,ACTIVE,213.29,349.86,59.959,1467311403,"201051344001203","219011344069620",29.10,21.30,0,333.93,372.71,42.0,38.6,0.340,466598.7,466598.7,41778,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311432,697023.00
06/30/2016 14:30,2,1.281,ACTIVE,212.38,342.95,59.954,1467311403,"274151322000054","219011344069620",28.67,23.50,0,332.13,361.29,37.2,34.0,0.247,716735.2,716735.2,30312,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311433,697024.00
06/30/2016 14:30,2,1.449,ACTIVE,213.96,350.47,59.965,1467311403,"201051344000867","219011344069620",29.16,20.30,0,333.63,371.21,42.9,39.4,0.336,456247.7,456247.7,37214,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311434,697025.00
06/30/2016 14:30,2,1.391,ACTIVE,213.29,351.07,59.922,1467311403,"201051344001093","219011344069620",29.56,21.30,0,333.93,371.21,41.6,38.3,0.323,464764.5,464764.5,41662,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311435,697026.00
06/30/2016 14:30,2,1.402,ACTIVE,213.96,351.67,59.954,1467311403,"201051344000900","219011344069620",29.60,19.30,0,333.63,372.11,42.1,38.7,0.340,472177.0,472177.0,36594,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311436,697027.00
06/30/2016 14:30,2,1.412,ACTIVE,214.19,350.77,59.970,1467311403,"201051344000648","219011344069620",29.60,19.30,0,333.93,372.41,42.4,39.0,0.340,463200.8,463200.8,36894,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311437,697028.00
06/30/2016 14:30,2,1.455,ACTIVE,214.19,351.37,59.944,1467311403,"201051344000569","219011344069620",29.34,19.80,0,333.63,372.41,43.3,39.8,0.349,473089.6,473089.6,36522,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311438,697029.00
06/30/2016 14:30,2,1.455,ACTIVE,213.96,351.37,59.991,1467311403,"201051344000983","219011344069620",29.38,19.80,0,333.93,372.41,43.4,39.9,0.354,464771.6,464771.6,37013,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311439,697030.00
06/30/2016 14:30,2,1.432,ACTIVE,214.19,351.67,59.965,1467311403,"201051344001158","219011344069620",29.52,19.80,0,333.63,372.41,42.8,39.4,0.354,458426.8,458426.8,37276,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311440,697031.00
06/30/2016 14:30,2,1.428,ACTIVE,214.64,352.27,59.965,1467311403,"201051344000576","219011344069620",29.48,19.30,0,334.84,372.71,42.6,39.2,0.345,465614.8,465614.8,36678,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311441,697032.00
06/30/2016 14:30,2,1.275,ACTIVE,212.61,344.76,59.959,1467311403,"274151322000087","219011344069620",28.61,29.00,0,331.53,359.78,37.0,33.7,0.230,689916.5,689916.5,30441,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467311442,697033.00
06/30/2016 14:45,2,1.174,ACTIVE,214.41,349.26,59.949,1467312303,"201051344000645","219011344069620",28.92,20.00,0,326.12,383.83,34.4,31.3,0.265,465221.1,465221.1,36808,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312304,697034.00
06/30/2016 14:45,2,1.041,ACTIVE,212.61,348.66,59.954,1467312303,"274151322000085","219011344069620",28.39,24.00,0,323.72,365.80,30.0,27.0,0.194,717989.5,717989.5,30323,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312305,697035.00
06/30/2016 14:45,2,1.174,ACTIVE,214.19,349.86,59.965,1467312303,"201051344000633","219011344069620",29.22,20.70,0,325.52,383.53,34.8,31.7,0.278,456395.4,456395.4,37295,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312306,697036.00
06/30/2016 14:45,2,1.191,ACTIVE,214.19,349.26,59.944,1467312303,"201051344000469","219011344069620",29.14,19.00,0,325.52,382.33,35.1,32.0,0.278,458166.9,458166.9,37233,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312307,697037.00
06/30/2016 14:45,2,1.170,ACTIVE,213.06,348.36,59.901,1467312303,"201051344000646","219011344069620",28.96,21.50,0,324.02,378.72,34.3,31.2,0.278,460559.9,460559.9,41782,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312308,697038.00
06/30/2016 14:45,2,1.102,ACTIVE,212.38,343.55,59.928,1467312303,"274151322000052","219011344069620",28.43,25.00,0,321.91,366.70,31.8,28.7,0.212,733669.0,733669.0,30552,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312309,697039.00
06/30/2016 14:45,2,1.213,ACTIVE,213.74,348.36,59.949,1467312303,"201051344000585","219011344069620",29.00,21.30,0,325.22,379.32,35.7,32.5,0.274,468301.5,468301.5,41781,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312310,697040.00
06/30/2016 14:45,2,1.133,ACTIVE,213.29,346.86,59.938,1467312303,"201051344001230","219011344069620",29.40,21.30,0,322.81,376.62,33.8,30.7,0.265,464070.0,464070.0,41595,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312311,697041.00
06/30/2016 14:45,2,1.154,ACTIVE,213.96,348.96,59.944,1467312303,"201051344000582","219011344069620",28.96,20.30,0,324.92,379.32,33.9,30.8,0.265,457246.2,457246.2,41733,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312311,697042.00
06/30/2016 14:45,2,1.182,ACTIVE,213.06,347.76,59.949,1467312303,"201051344000955","219011344069620",29.32,21.50,0,324.62,378.12,35.1,32.0,0.278,470137.9,470137.9,41687,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312312,697043.00
06/30/2016 14:45,2,0.711,ACTIVE,212.61,414.79,59.944,1467312303,"274151322000094","219011344069620",38.59,26.30,0,333.63,448.15,27.8,24.9,0.190,596081.0,596081.0,31677,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312313,697044.00
06/30/2016 14:45,2,1.213,ACTIVE,213.96,349.26,59.933,1467312303,"201051344000579","219011344069620",29.26,21.50,0,326.42,382.33,36.0,32.8,0.287,472181.2,472181.2,17300,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312314,697045.00
06/30/2016 14:45,2,1.184,ACTIVE,213.06,347.46,59.912,1467312303,"201051344000890","219011344069620",29.30,22.30,0,323.72,378.72,35.2,32.0,0.270,467354.5,467354.5,41692,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312315,697046.00
06/30/2016 14:45,2,1.172,ACTIVE,213.51,348.06,59.922,1467312303,"201051344000438","219011344069620",29.38,21.50,0,324.32,379.92,34.9,31.7,0.274,469177.1,469177.1,41703,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312316,697047.00
06/30/2016 14:45,2,1.195,ACTIVE,213.51,348.06,59.949,1467312303,"201051344000417","219011344069620",28.84,22.30,0,324.62,378.12,35.0,31.8,0.283,461267.0,461267.0,41851,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312317,697048.00
06/30/2016 14:45,2,1.074,ACTIVE,212.38,343.25,59.933,1467312303,"274151322000083","219011344069620",28.61,25.00,0,323.41,366.10,31.1,28.1,0.208,727051.4,727051.4,30634,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312318,697049.00
06/30/2016 14:45,2,1.135,ACTIVE,213.06,347.76,59.933,1467312303,"274151322000076","219011344069620",29.42,24.50,0,325.52,368.80,33.8,30.7,0.225,774734.2,774734.2,30639,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312319,697050.00
06/30/2016 14:45,2,1.191,ACTIVE,213.74,348.36,59.896,1467312303,"201051344000868","219011344069620",29.08,19.50,0,325.52,379.92,35.1,32.0,0.274,457139.1,457139.1,36951,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312320,697051.00
06/30/2016 14:45,2,1.127,ACTIVE,212.38,344.15,59.954,1467312303,"274151322000095","219011344069620",28.94,24.30,0,322.51,367.60,33.0,29.9,0.221,766801.9,766801.9,30551,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312321,697052.00
06/30/2016 14:45,2,1.184,ACTIVE,213.96,350.17,59.944,1467312303,"201051344000988","219011344069620",29.12,20.00,0,325.82,384.73,35.0,31.8,0.278,453955.8,453955.8,37243,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312322,697053.00
06/30/2016 14:45,2,1.193,ACTIVE,213.29,347.76,59.944,1467312303,"201051344001025","219011344069620",29.16,21.30,0,324.02,379.92,35.2,32.1,0.278,467757.6,467757.6,41746,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312323,697054.00
06/30/2016 14:45,2,1.199,ACTIVE,213.96,348.66,59.928,1467312303,"201051344000458","219011344069620",29.02,20.70,0,326.42,380.82,35.3,32.1,0.287,464797.1,464797.1,37166,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312324,697055.00
06/30/2016 14:45,2,1.207,ACTIVE,214.64,350.47,59.954,1467312303,"201051344000853","219011344069620",29.06,19.80,0,326.72,385.03,35.5,32.4,0.283,463712.6,463712.6,36771,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312324,697056.00
06/30/2016 14:45,2,1.148,ACTIVE,213.74,348.96,59.949,1467312303,"201051344000685","219011344069620",29.14,21.00,0,326.12,378.42,34.0,30.8,0.283,468532.4,468532.4,41611,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312325,697057.00
06/30/2016 14:45,2,1.162,ACTIVE,213.51,348.06,59.938,1467312303,"201051344000917","219011344069620",28.92,21.50,0,324.92,378.12,34.1,31.0,0.261,465383.7,465383.7,41601,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312326,697058.00
06/30/2016 14:45,2,1.158,ACTIVE,213.51,348.66,59.933,1467312303,"201051344001145","219011344069620",29.24,20.70,0,325.22,379.02,34.4,31.2,0.270,470574.3,470574.3,41458,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312327,697059.00
06/30/2016 14:45,2,1.188,ACTIVE,213.74,348.66,59.949,1467312303,"201051344000651","219011344069620",29.08,20.30,0,325.82,379.32,35.0,31.9,0.278,463196.2,463196.2,41802,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312328,697060.00
06/30/2016 14:45,2,1.068,ACTIVE,211.70,345.66,59.922,1467312303,"274151322000088","219011344069620",27.79,23.80,0,323.11,364.89,30.1,27.1,0.203,701888.0,701888.0,30287,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312329,697061.00
06/30/2016 14:45,2,0.762,ACTIVE,213.06,405.77,59.944,1467312303,"274151322000068","219011344069620",37.65,27.00,0,333.93,441.84,29.1,26.1,0.186,596047.4,596047.4,31886,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312330,697062.00
06/30/2016 14:45,2,1.195,ACTIVE,213.06,347.16,59.954,1467312303,"201051344001135","219011344069620",29.26,20.70,0,324.62,378.72,35.4,32.2,0.274,459198.0,459198.0,41732,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312331,697063.00
06/30/2016 14:45,2,1.213,ACTIVE,213.51,348.36,59.886,1467312303,"201051344000594","219011344069620",29.00,21.80,0,324.62,379.32,35.7,32.5,0.283,468885.1,468885.1,37206,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312332,697064.00
06/30/2016 14:45,2,1.191,ACTIVE,213.74,348.06,59.922,1467312303,"201051344001203","219011344069620",28.78,21.50,0,325.52,379.92,34.8,31.7,0.274,466608.4,466608.4,41779,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312333,697065.00
06/30/2016 14:45,2,1.078,ACTIVE,212.38,347.76,59.933,1467312303,"274151322000054","219011344069620",28.13,24.00,0,323.11,366.10,30.8,27.8,0.208,716743.7,716743.7,30313,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312333,697066.00
06/30/2016 14:45,2,1.189,ACTIVE,213.96,348.36,59.922,1467312303,"201051344000867","219011344069620",29.24,20.70,0,325.22,379.32,35.3,32.1,0.274,456257.5,456257.5,37215,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312334,697067.00
06/30/2016 14:45,2,1.160,ACTIVE,213.51,349.26,59.938,1467312303,"201051344001093","219011344069620",29.30,21.50,0,324.62,378.12,34.5,31.3,0.261,464774.0,464774.0,41663,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312335,697068.00
06/30/2016 14:45,2,1.152,ACTIVE,213.96,349.26,59.938,1467312303,"201051344000900","219011344069620",29.30,19.30,0,325.82,382.33,34.2,31.1,0.270,472186.5,472186.5,36595,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312336,697069.00
06/30/2016 14:45,2,1.166,ACTIVE,214.19,348.66,59.944,1467312303,"201051344000648","219011344069620",29.40,19.50,0,325.82,382.33,34.7,31.6,0.274,463210.4,463210.4,36895,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312337,697070.00
06/30/2016 14:45,2,1.203,ACTIVE,213.96,348.96,59.938,1467312303,"201051344000569","219011344069620",29.02,20.00,0,325.52,383.23,35.4,32.3,0.283,473099.4,473099.4,36523,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312338,697071.00
06/30/2016 14:45,2,1.201,ACTIVE,213.96,348.66,59.944,1467312303,"201051344000983","219011344069620",29.30,20.00,0,325.22,380.82,35.7,32.5,0.283,464781.4,464781.4,37014,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312339,697072.00
06/30/2016 14:45,2,1.201,ACTIVE,214.19,348.66,59.933,1467312303,"201051344001158","219011344069620",28.86,20.00,0,326.42,382.63,35.1,32.0,0.283,458436.5,458436.5,37277,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312340,697073.00
06/30/2016 14:45,2,1.191,ACTIVE,214.41,349.86,59.928,1467312303,"201051344000576","219011344069620",29.00,19.50,0,327.02,384.13,35.0,31.9,0.274,465624.4,465624.4,36679,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312341,697074.00
06/30/2016 14:45,2,1.072,ACTIVE,212.38,348.66,59.928,1467312303,"274151322000087","219011344069620",27.81,30.00,0,321.61,364.29,30.2,27.2,0.177,689924.9,689924.9,30442,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467312342,697075.00
06/30/2016 15:00,2,0.893,ACTIVE,213.96,346.26,59.944,1467313204,"201051344000645","219011344069620",29.16,19.50,0,335.44,371.51,26.4,23.5,0.199,465229.1,465229.1,36809,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313205,697076.00
06/30/2016 15:00,2,0.814,ACTIVE,212.16,341.15,59.928,1467313204,"274151322000085","219011344069620",27.77,23.80,0,332.73,359.78,22.9,20.2,0.146,717996.4,717996.4,30324,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313206,697077.00
06/30/2016 15:00,2,0.902,ACTIVE,213.74,347.46,59.965,1467313204,"201051344000633","219011344069620",29.14,20.30,0,336.04,372.11,26.6,23.8,0.203,456403.5,456403.5,37296,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313207,697078.00
06/30/2016 15:00,2,0.908,ACTIVE,213.51,346.26,59.928,1467313204,"201051344000469","219011344069620",29.20,18.30,0,334.84,371.51,26.9,24.1,0.208,458175.0,458175.0,37234,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313208,697079.00
06/30/2016 15:00,2,0.887,ACTIVE,212.16,344.76,59.949,1467313204,"201051344000646","219011344069620",29.34,21.30,0,333.33,369.40,26.4,23.6,0.199,460567.9,460567.9,41783,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313209,697080.00
06/30/2016 15:00,2,0.859,ACTIVE,211.93,345.96,59.938,1467313204,"274151322000052","219011344069620",27.71,25.00,0,332.13,360.69,24.1,21.4,0.159,733676.3,733676.3,30553,0,0,0,L,1151911521,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313210,697081.00
06/30/2016 15:00,2,0.932,ACTIVE,212.61,345.66,59.938,1467313204,"201051344000585","219011344069620",28.98,21.00,0,333.63,370.30,27.4,24.5,0.203,468309.8,468309.8,41782,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313211,697082.00
06/30/2016 15:00,2,0.857,ACTIVE,212.38,344.15,59.949,1467313204,"201051344001230","219011344069620",29.28,21.00,0,333.33,367.60,25.5,22.7,0.199,464077.8,464077.8,41596,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313211,697083.00
06/30/2016 15:00,2,0.881,ACTIVE,212.83,345.66,59.975,1467313204,"201051344000582","219011344069620",28.86,20.00,0,335.74,369.70,25.8,22.9,0.194,457254.0,457254.0,41734,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313212,697084.00
06/30/2016 15:00,2,0.908,ACTIVE,212.16,344.15,59.949,1467313204,"201051344000955","219011344069620",29.04,21.30,0,334.24,368.50,26.8,23.9,0.203,470146.1,470146.1,41688,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313213,697085.00
06/30/2016 15:00,2,0.533,ACTIVE,211.93,408.48,59.944,1467313204,"274151322000094","219011344069620",38.31,26.00,0,334.24,441.84,20.6,18.0,0.137,596087.3,596087.3,31678,0,0,0,L,1151911521,0,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313214,697086.00
06/30/2016 15:00,2,0.932,ACTIVE,213.29,345.96,59.949,1467313204,"201051344000579","219011344069620",29.16,21.30,0,334.84,371.81,27.5,24.6,0.199,472189.5,472189.5,17301,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313215,697087.00
06/30/2016 15:00,2,0.910,ACTIVE,212.16,343.85,59.944,1467313204,"201051344000890","219011344069620",28.96,22.00,0,334.24,369.40,26.7,23.9,0.194,467362.6,467362.6,41693,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313216,697088.00
06/30/2016 15:00,2,0.893,ACTIVE,212.61,345.06,59.965,1467313204,"201051344000438","219011344069620",29.12,21.30,0,335.14,370.60,26.4,23.6,0.194,469185.1,469185.1,41704,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313217,697089.00
06/30/2016 15:00,2,0.906,ACTIVE,212.61,345.06,59.944,1467313204,"201051344000417","219011344069620",28.80,22.00,0,334.24,368.80,26.5,23.7,0.199,461275.0,461275.0,41852,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313218,697090.00
06/30/2016 15:00,2,0.807,ACTIVE,212.16,344.76,59.954,1467313204,"274151322000083","219011344069620",28.17,25.00,0,333.33,360.69,23.0,20.3,0.155,727058.5,727058.5,30635,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313219,697091.00
06/30/2016 15:00,2,0.852,ACTIVE,212.61,341.75,59.949,1467313204,"274151322000076","219011344069620",28.94,24.30,0,334.24,362.79,25.0,22.2,0.172,774741.9,774741.9,30640,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313220,697092.00
06/30/2016 15:00,2,0.906,ACTIVE,213.29,345.36,59.981,1467313204,"201051344000868","219011344069620",28.75,19.00,0,335.44,370.30,26.4,23.6,0.199,457147.2,457147.2,36952,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313221,697093.00
06/30/2016 15:00,2,0.832,ACTIVE,211.93,342.05,59.949,1467313204,"274151322000095","219011344069620",28.75,24.30,0,332.73,361.29,24.2,21.4,0.159,766809.4,766809.4,30552,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313222,697094.00
06/30/2016 15:00,2,0.883,ACTIVE,213.29,347.46,60.002,1467313204,"201051344000988","219011344069620",28.92,19.80,0,335.44,373.01,25.9,23.1,0.208,453963.8,453963.8,37244,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313223,697095.00
06/30/2016 15:00,2,0.898,ACTIVE,212.38,343.85,59.949,1467313204,"201051344001025","219011344069620",28.84,21.00,0,335.14,370.30,26.3,23.5,0.194,467765.8,467765.8,41747,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313224,697096.00
06/30/2016 15:00,2,0.887,ACTIVE,213.29,345.06,59.954,1467313204,"201051344000458","219011344069620",29.20,20.30,0,335.74,370.60,26.2,23.4,0.208,464805.2,464805.2,37167,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313224,697097.00
06/30/2016 15:00,2,0.889,ACTIVE,213.96,346.56,59.975,1467313204,"201051344000853","219011344069620",29.10,19.50,0,337.54,374.21,26.2,23.4,0.203,463720.7,463720.7,36772,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313225,697098.00
06/30/2016 15:00,2,0.852,ACTIVE,212.61,345.36,59.959,1467313204,"201051344000685","219011344069620",29.02,21.00,0,334.24,369.40,25.0,22.2,0.199,468540.1,468540.1,41612,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313226,697099.00
06/30/2016 15:00,2,0.844,ACTIVE,212.38,345.36,59.986,1467313204,"201051344000917","219011344069620",29.28,21.00,0,334.24,369.40,25.1,22.3,0.190,465391.5,465391.5,41602,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313227,697100.00
06/30/2016 15:00,2,0.869,ACTIVE,212.61,344.45,59.949,1467313204,"201051344001145","219011344069620",28.65,20.30,0,335.44,369.40,25.2,22.4,0.194,470582.1,470582.1,41459,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313228,697101.00
06/30/2016 15:00,2,0.869,ACTIVE,212.61,345.66,59.959,1467313204,"201051344000651","219011344069620",29.06,20.00,0,336.04,370.30,25.7,22.8,0.199,463204.2,463204.2,41803,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313229,697102.00
06/30/2016 15:00,2,0.777,ACTIVE,211.70,342.95,59.944,1467313204,"274151322000088","219011344069620",27.41,24.00,0,331.83,359.48,21.6,18.9,0.133,701894.8,701894.8,30288,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313230,697103.00
06/30/2016 15:00,2,0.537,ACTIVE,212.61,412.08,59.959,1467313204,"274151322000068","219011344069620",38.53,26.80,0,334.54,441.84,21.0,18.4,0.137,596053.9,596053.9,31887,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313231,697104.00
06/30/2016 15:00,2,0.885,ACTIVE,212.16,343.85,59.922,1467313204,"201051344001135","219011344069620",29.26,20.70,0,333.93,369.10,26.2,23.4,0.194,459206.1,459206.1,41733,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313232,697105.00
06/30/2016 15:00,2,0.902,ACTIVE,213.06,345.66,59.954,1467313204,"201051344000594","219011344069620",28.80,21.50,0,334.54,370.60,26.4,23.6,0.199,468893.2,468893.2,37207,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313233,697106.00
06/30/2016 15:00,2,0.883,ACTIVE,212.38,343.85,59.981,1467313204,"201051344001203","219011344069620",28.63,21.00,0,335.74,370.90,25.6,22.8,0.199,466616.3,466616.3,41780,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313234,697107.00
06/30/2016 15:00,2,0.797,ACTIVE,211.93,345.36,59.959,1467313204,"274151322000054","219011344069620",27.81,23.80,0,331.23,360.08,22.4,19.7,0.150,716750.7,716750.7,30314,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313235,697108.00
06/30/2016 15:00,2,0.887,ACTIVE,213.51,345.06,59.959,1467313204,"201051344000867","219011344069620",29.14,20.00,0,334.54,370.00,26.2,23.4,0.194,456265.6,456265.6,37216,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313236,697109.00
06/30/2016 15:00,2,0.867,ACTIVE,212.61,344.15,59.965,1467313204,"201051344001093","219011344069620",29.22,21.00,0,335.44,369.10,25.7,22.9,0.190,464781.9,464781.9,41664,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313236,697110.00
06/30/2016 15:00,2,0.861,ACTIVE,213.29,345.96,59.959,1467313204,"201051344000900","219011344069620",28.73,19.00,0,335.44,370.90,25.1,22.3,0.199,472194.4,472194.4,36596,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313237,697111.00
06/30/2016 15:00,2,0.887,ACTIVE,213.74,345.66,59.959,1467313204,"201051344000648","219011344069620",28.92,19.00,0,336.34,371.21,26.0,23.2,0.199,463218.4,463218.4,36896,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313238,697112.00
06/30/2016 15:00,2,0.898,ACTIVE,213.29,345.66,59.996,1467313204,"201051344000569","219011344069620",29.04,19.80,0,336.04,371.21,26.5,23.7,0.203,473107.5,473107.5,36524,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313240,697113.00
06/30/2016 15:00,2,0.898,ACTIVE,213.51,345.36,59.970,1467313204,"201051344000983","219011344069620",29.28,19.80,0,335.74,371.81,26.7,23.8,0.203,464789.6,464789.6,37015,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313241,697114.00
06/30/2016 15:00,2,0.881,ACTIVE,213.29,345.66,59.965,1467313204,"201051344001158","219011344069620",29.14,19.80,0,335.74,371.21,26.0,23.2,0.208,458444.5,458444.5,37278,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313242,697115.00
06/30/2016 15:00,2,0.867,ACTIVE,213.74,346.56,59.970,1467313204,"201051344000576","219011344069620",29.52,19.00,0,336.34,372.41,26.0,23.1,0.199,465632.4,465632.4,36680,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313243,697116.00
06/30/2016 15:00,2,0.791,ACTIVE,211.93,342.35,59.944,1467313204,"274151322000087","219011344069620",27.85,30.00,0,330.93,359.18,22.3,19.6,0.124,689931.7,689931.7,30443,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467313244,697117.00
06/30/2016 15:15,2,0.809,ACTIVE,213.51,344.45,59.959,1467314103,"201051344000645","219011344069620",28.80,19.50,0,335.74,358.88,23.6,20.9,0.172,465234.9,465234.9,36810,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314104,697118.00
06/30/2016 15:15,2,0.719,ACTIVE,211.93,344.15,59.965,1467314103,"274151322000085","219011344069620",27.67,23.30,0,332.43,352.27,20.2,17.5,0.124,718001.4,718001.4,30325,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314105,697119.00
06/30/2016 15:15,2,0.822,ACTIVE,213.29,346.26,59.949,1467314103,"201051344000633","219011344069620",28.80,20.00,0,335.14,360.08,24.1,21.3,0.181,456409.4,456409.4,37297,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314106,697120.00
06/30/2016 15:15,2,0.838,ACTIVE,213.29,344.76,60.002,1467314103,"201051344000469","219011344069620",28.69,18.00,0,333.93,359.18,24.4,21.6,0.186,458181.0,458181.0,37235,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314107,697121.00
06/30/2016 15:15,2,0.811,ACTIVE,212.16,343.55,59.959,1467314103,"201051344000646","219011344069620",29.02,20.70,0,332.13,357.98,23.8,21.1,0.181,460573.8,460573.8,41784,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314108,697122.00
06/30/2016 15:15,2,0.760,ACTIVE,211.70,342.35,59.965,1467314103,"274151322000052","219011344069620",28.05,24.80,0,334.24,353.17,21.6,18.9,0.141,733681.6,733681.6,30554,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314109,697123.00
06/30/2016 15:15,2,0.836,ACTIVE,212.61,345.06,59.965,1467314103,"201051344000585","219011344069620",29.46,20.70,0,333.63,358.28,25.0,22.2,0.177,468315.9,468315.9,41783,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314110,697124.00
06/30/2016 15:15,2,0.801,ACTIVE,212.16,343.55,59.933,1467314103,"201051344001230","219011344069620",28.94,20.70,0,332.43,356.48,23.5,20.8,0.177,464083.5,464083.5,41597,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314111,697125.00
06/30/2016 15:15,2,0.812,ACTIVE,212.83,344.76,59.970,1467314103,"201051344000582","219011344069620",28.96,19.80,0,334.24,358.28,23.9,21.1,0.177,457259.7,457259.7,41735,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314112,697126.00
06/30/2016 15:15,2,0.846,ACTIVE,211.93,343.85,59.975,1467314103,"201051344000955","219011344069620",29.08,21.00,0,333.03,357.08,24.9,22.2,0.186,470152.1,470152.1,41689,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314113,697127.00
06/30/2016 15:15,2,0.502,ACTIVE,211.93,400.66,59.954,1467314103,"274151322000094","219011344069620",37.33,25.80,0,333.33,426.81,18.9,16.4,0.124,596091.8,596091.8,31679,0,0,0,L,1151911521,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314114,697128.00
06/30/2016 15:15,2,0.877,ACTIVE,213.06,345.66,59.959,1467314103,"201051344000579","219011344069620",29.14,20.70,0,334.84,359.18,25.9,23.1,0.190,472195.7,472195.7,17302,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314115,697129.00
06/30/2016 15:15,2,0.855,ACTIVE,212.16,343.85,59.959,1467314103,"201051344000890","219011344069620",29.10,21.50,0,333.93,357.98,25.3,22.5,0.181,467368.6,467368.6,41694,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314115,697130.00
06/30/2016 15:15,2,0.838,ACTIVE,212.38,344.76,59.959,1467314103,"201051344000438","219011344069620",29.38,21.00,0,334.24,358.58,25.0,22.2,0.186,469191.0,469191.0,41705,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314116,697131.00
06/30/2016 15:15,2,0.852,ACTIVE,212.38,344.76,59.965,1467314103,"201051344000417","219011344069620",29.28,21.50,0,333.93,357.68,25.3,22.5,0.186,461281.0,461281.0,41853,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314117,697132.00
06/30/2016 15:15,2,0.770,ACTIVE,211.48,339.34,59.954,1467314103,"274151322000083","219011344069620",27.95,24.50,0,332.73,352.87,21.8,19.1,0.141,727063.7,727063.7,30636,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314118,697133.00
06/30/2016 15:15,2,0.812,ACTIVE,212.38,345.66,59.965,1467314103,"274151322000076","219011344069620",28.90,24.00,0,335.74,353.77,23.8,21.0,0.168,774747.5,774747.5,30641,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314119,697134.00
06/30/2016 15:15,2,0.871,ACTIVE,213.06,344.76,59.970,1467314103,"201051344000868","219011344069620",28.92,19.00,0,334.54,359.18,25.6,22.8,0.194,457153.2,457153.2,36953,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314120,697135.00
06/30/2016 15:15,2,0.801,ACTIVE,211.70,339.95,59.959,1467314103,"274151322000095","219011344069620",28.65,24.00,0,334.84,352.87,23.2,20.5,0.146,766814.9,766814.9,30553,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314121,697136.00
06/30/2016 15:15,2,0.859,ACTIVE,213.06,346.56,59.959,1467314103,"201051344000988","219011344069620",28.71,19.30,0,334.84,360.38,25.1,22.3,0.194,453969.7,453969.7,37245,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314122,697137.00
06/30/2016 15:15,2,0.850,ACTIVE,212.16,343.85,60.012,1467314103,"201051344001025","219011344069620",29.60,20.30,0,334.54,358.58,25.5,22.7,0.190,467771.7,467771.7,41748,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314123,697138.00
06/30/2016 15:15,2,0.879,ACTIVE,213.06,344.76,59.959,1467314103,"201051344000458","219011344069620",28.55,20.00,0,335.14,358.58,25.4,22.6,0.199,464811.1,464811.1,37168,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314124,697139.00
06/30/2016 15:15,2,0.863,ACTIVE,213.74,346.26,59.965,1467314103,"201051344000853","219011344069620",29.16,19.30,0,336.04,360.38,25.5,22.7,0.199,463726.6,463726.6,36773,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314124,697140.00
06/30/2016 15:15,2,0.832,ACTIVE,212.61,345.66,59.959,1467314103,"201051344000685","219011344069620",29.14,20.30,0,333.63,358.28,24.6,21.8,0.194,468545.8,468545.8,41613,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314125,697141.00
06/30/2016 15:15,2,0.840,ACTIVE,212.38,345.06,59.965,1467314103,"201051344000917","219011344069620",29.02,20.70,0,333.63,357.98,24.7,21.9,0.181,465397.2,465397.2,41603,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314126,697142.00
06/30/2016 15:15,2,0.840,ACTIVE,212.61,345.06,59.965,1467314103,"201051344001145","219011344069620",29.18,19.80,0,334.24,358.58,24.9,22.1,0.186,470587.8,470587.8,41460,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314127,697143.00
06/30/2016 15:15,2,0.846,ACTIVE,212.61,345.66,59.944,1467314103,"201051344000651","219011344069620",29.42,19.80,0,334.84,358.58,25.3,22.5,0.190,463210.0,463210.0,41804,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314128,697144.00
06/30/2016 15:15,2,0.758,ACTIVE,211.48,341.75,59.954,1467314103,"274151322000088","219011344069620",27.77,23.50,0,331.83,351.97,21.3,18.6,0.124,701899.6,701899.6,30289,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314129,697145.00
