ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2016 15:15,2,0.545,ACTIVE,212.38,399.76,59.959,1467314103,"274151322000068","219011344069620",37.45,26.50,0,332.73,427.41,20.6,18.0,0.128,596058.6,596058.6,31888,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314130,697146.00
06/30/2016 15:15,2,0.885,ACTIVE,212.16,343.85,59.965,1467314103,"201051344001135","219011344069620",28.98,20.00,0,333.63,357.68,26.0,23.2,0.190,459212.1,459212.1,41734,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314131,697147.00
06/30/2016 15:15,2,0.893,ACTIVE,212.61,345.06,59.970,1467314103,"201051344000594","219011344069620",29.02,21.30,0,333.63,358.58,26.3,23.4,0.203,468899.3,468899.3,37208,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314132,697148.00
06/30/2016 15:15,2,0.875,ACTIVE,212.38,344.15,59.965,1467314103,"201051344001203","219011344069620",28.90,20.70,0,333.93,359.18,25.6,22.8,0.203,466622.1,466622.1,41781,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314133,697149.00
06/30/2016 15:15,2,0.781,ACTIVE,211.70,342.35,59.965,1467314103,"274151322000054","219011344069620",28.17,23.50,0,331.53,352.57,22.2,19.6,0.146,716755.7,716755.7,30315,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314134,697150.00
06/30/2016 15:15,2,0.891,ACTIVE,213.29,344.15,59.991,1467314103,"201051344000867","219011344069620",29.08,19.80,0,334.24,358.58,26.3,23.5,0.194,456271.5,456271.5,37217,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314135,697151.00
06/30/2016 15:15,2,0.877,ACTIVE,212.38,345.36,59.975,1467314103,"201051344001093","219011344069620",29.02,20.70,0,333.63,357.68,25.8,23.0,0.186,464787.8,464787.8,41665,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314136,697152.00
06/30/2016 15:15,2,0.855,ACTIVE,213.06,345.36,59.975,1467314103,"201051344000900","219011344069620",29.00,18.70,0,335.14,358.58,25.2,22.4,0.194,472200.0,472200.0,36597,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314137,697153.00
06/30/2016 15:15,2,0.877,ACTIVE,213.29,345.36,59.965,1467314103,"201051344000648","219011344069620",29.20,18.70,0,334.84,359.18,26.0,23.2,0.199,463224.2,463224.2,36897,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314137,697154.00
06/30/2016 15:15,2,0.891,ACTIVE,213.06,344.76,59.970,1467314103,"201051344000569","219011344069620",29.14,19.80,0,335.44,359.18,26.3,23.5,0.203,473113.4,473113.4,36525,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314138,697155.00
06/30/2016 15:15,2,0.895,ACTIVE,213.06,345.06,59.922,1467314103,"201051344000983","219011344069620",29.18,19.50,0,334.84,359.48,26.5,23.6,0.203,464795.6,464795.6,37016,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314140,697156.00
06/30/2016 15:15,2,0.883,ACTIVE,213.06,344.76,59.965,1467314103,"201051344001158","219011344069620",28.90,19.30,0,335.14,359.18,25.9,23.1,0.199,458450.3,458450.3,37279,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314141,697157.00
06/30/2016 15:15,2,0.883,ACTIVE,213.51,346.26,59.959,1467314103,"201051344000576","219011344069620",28.82,18.70,0,334.84,359.48,25.8,23.0,0.194,465638.2,465638.2,36681,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314141,697158.00
06/30/2016 15:15,2,0.795,ACTIVE,211.93,344.76,59.965,1467314103,"274151322000087","219011344069620",27.71,29.30,0,331.23,352.27,22.4,19.7,0.133,689936.6,689936.6,30444,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467314142,697159.00
06/30/2016 15:30,2,0.512,ACTIVE,213.51,342.35,59.965,1467315003,"201051344000645","219011344069620",28.03,19.30,0,335.14,358.58,14.5,12.1,0.097,465239.5,465239.5,36811,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315004,697160.00
06/30/2016 15:30,2,0.430,ACTIVE,212.16,340.85,59.986,1467315003,"274151322000085","219011344069620",27.17,23.30,0,333.33,351.67,11.9,9.5,0.066,718005.2,718005.2,30326,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315005,697161.00
06/30/2016 15:30,2,0.521,ACTIVE,213.29,343.85,59.965,1467315003,"201051344000633","219011344069620",28.21,19.80,0,334.24,359.48,14.9,12.5,0.093,456414.0,456414.0,37298,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315006,697162.00
06/30/2016 15:30,2,0.539,ACTIVE,213.06,342.65,59.975,1467315003,"201051344000469","219011344069620",27.75,18.00,0,333.03,358.58,15.2,12.7,0.097,458185.7,458185.7,37236,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315007,697163.00
06/30/2016 15:30,2,0.518,ACTIVE,212.38,341.15,59.991,1467315003,"201051344000646","219011344069620",28.27,20.70,0,332.13,356.48,14.9,12.4,0.093,460578.3,460578.3,41785,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315008,697164.00
06/30/2016 15:30,2,0.463,ACTIVE,211.93,340.25,59.949,1467315003,"274151322000052","219011344069620",27.29,24.00,0,333.03,352.27,12.8,10.4,0.080,733685.6,733685.6,30555,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315009,697165.00
06/30/2016 15:30,2,0.539,ACTIVE,212.83,341.45,59.970,1467315003,"201051344000585","219011344069620",28.31,20.30,0,334.24,357.38,15.5,13.0,0.097,468320.6,468320.6,41784,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315010,697166.00
06/30/2016 15:30,2,0.537,ACTIVE,212.61,339.95,59.944,1467315003,"201051344001230","219011344069620",24.11,20.30,0,332.73,354.97,13.1,10.8,0.080,464087.9,464087.9,41598,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315011,697167.00
06/30/2016 15:30,2,0.512,ACTIVE,213.06,341.75,59.986,1467315003,"201051344000582","219011344069620",27.87,19.50,0,334.54,357.08,14.5,12.0,0.084,457264.2,457264.2,41736,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315011,697168.00
06/30/2016 15:30,2,0.525,ACTIVE,212.38,340.85,59.959,1467315003,"201051344000955","219011344069620",28.80,20.70,0,332.43,355.88,15.3,12.9,0.093,470156.7,470156.7,41690,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315012,697169.00
06/30/2016 15:30,2,0.281,ACTIVE,212.16,387.44,59.954,1467315003,"274151322000094","219011344069620",36.22,25.30,0,336.64,422.30,10.4,8.2,0.066,596095.2,596095.2,31680,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315013,697170.00
06/30/2016 15:30,2,0.543,ACTIVE,212.83,341.15,59.965,1467315003,"201051344000579","219011344069620",28.63,20.30,0,335.44,358.58,15.8,13.3,0.093,472200.5,472200.5,17303,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315014,697171.00
06/30/2016 15:30,2,0.529,ACTIVE,212.61,340.85,60.007,1467315003,"201051344000890","219011344069620",28.17,21.30,0,333.03,356.78,15.1,12.7,0.088,467373.3,467373.3,41695,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315015,697172.00
06/30/2016 15:30,2,0.518,ACTIVE,212.83,341.75,59.938,1467315003,"201051344000438","219011344069620",28.33,20.70,0,334.24,357.38,14.8,12.4,0.088,469195.7,469195.7,41706,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315016,697173.00
06/30/2016 15:30,2,0.520,ACTIVE,212.83,341.15,59.965,1467315003,"201051344000417","219011344069620",29.02,21.30,0,333.63,356.78,15.2,12.8,0.088,461285.7,461285.7,41854,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315017,697174.00
06/30/2016 15:30,2,0.426,ACTIVE,211.93,339.95,59.959,1467315003,"274151322000083","219011344069620",27.73,24.00,0,332.43,351.67,12.0,9.6,0.080,727067.5,727067.5,30637,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315018,697175.00
06/30/2016 15:30,2,0.459,ACTIVE,212.61,339.95,59.954,1467315003,"274151322000076","219011344069620",27.81,23.80,0,334.24,353.17,12.9,10.6,0.075,774751.8,774751.8,30642,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315019,697176.00
06/30/2016 15:30,2,0.514,ACTIVE,212.83,341.45,59.959,1467315003,"201051344000868","219011344069620",28.15,18.70,0,334.54,357.98,14.7,12.2,0.093,457157.8,457157.8,36954,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315020,697177.00
06/30/2016 15:30,2,0.441,ACTIVE,212.16,339.65,59.954,1467315003,"274151322000095","219011344069620",27.77,23.50,0,332.73,352.57,12.4,10.0,0.075,766819.0,766819.0,30554,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315021,697178.00
06/30/2016 15:30,2,0.486,ACTIVE,212.83,343.25,59.970,1467315003,"201051344000988","219011344069620",28.17,19.30,0,334.24,359.78,13.9,11.5,0.093,453974.1,453974.1,37246,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315022,697179.00
06/30/2016 15:30,2,0.500,ACTIVE,212.61,339.95,59.970,1467315003,"201051344001025","219011344069620",28.55,20.00,0,334.24,357.38,14.5,12.1,0.097,467776.3,467776.3,41749,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315022,697180.00
06/30/2016 15:30,2,0.514,ACTIVE,212.83,341.15,60.012,1467315003,"201051344000458","219011344069620",28.09,19.80,0,333.93,357.98,14.6,12.2,0.093,464815.6,464815.6,37169,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315023,697181.00
06/30/2016 15:30,2,0.504,ACTIVE,213.51,343.25,59.965,1467315003,"201051344000853","219011344069620",28.55,19.00,0,335.14,359.78,14.6,12.2,0.093,463731.2,463731.2,36774,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315024,697182.00
06/30/2016 15:30,2,0.502,ACTIVE,212.83,342.05,59.959,1467315003,"201051344000685","219011344069620",26.88,20.00,0,334.54,357.98,13.7,11.3,0.093,468550.2,468550.2,41614,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315025,697183.00
06/30/2016 15:30,2,0.496,ACTIVE,212.83,341.45,59.991,1467315003,"201051344000917","219011344069620",28.13,20.30,0,333.93,357.08,14.2,11.7,0.088,465401.6,465401.6,41604,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315026,697184.00
06/30/2016 15:30,2,0.463,ACTIVE,213.06,340.85,59.970,1467315003,"201051344001145","219011344069620",29.32,19.80,0,334.84,356.78,13.7,11.3,0.080,470592.2,470592.2,41461,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315027,697185.00
06/30/2016 15:30,2,0.514,ACTIVE,212.83,342.05,59.965,1467315003,"201051344000651","219011344069620",27.27,19.50,0,334.24,357.98,14.2,11.8,0.088,463214.5,463214.5,41805,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315028,697186.00
06/30/2016 15:30,2,0.398,ACTIVE,211.70,339.95,59.954,1467315003,"274151322000088","219011344069620",26.90,23.30,0,331.83,351.07,10.9,8.6,0.066,701903.2,701903.2,30290,0,0,0,L,1151911521,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315029,697187.00
06/30/2016 15:30,2,0.291,ACTIVE,212.83,393.75,59.959,1467315003,"274151322000068","219011344069620",37.00,26.00,0,336.94,423.20,10.8,8.5,0.057,596062.1,596062.1,31889,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315030,697188.00
06/30/2016 15:30,2,0.518,ACTIVE,212.38,339.95,59.975,1467315003,"201051344001135","219011344069620",28.05,19.80,0,334.54,356.48,14.7,12.3,0.088,459216.7,459216.7,41735,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315031,697189.00
06/30/2016 15:30,2,0.539,ACTIVE,212.61,344.15,59.954,1467315003,"201051344000594","219011344069620",19.08,21.00,0,333.33,357.98,10.4,8.2,0.080,468903.9,468903.9,37209,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315032,697190.00
06/30/2016 15:30,2,0.512,ACTIVE,212.83,339.34,59.959,1467315003,"201051344001203","219011344069620",27.41,20.30,0,333.33,357.98,14.2,11.8,0.088,466626.6,466626.6,41782,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315033,697191.00
06/30/2016 15:30,2,0.418,ACTIVE,211.93,341.15,59.959,1467315003,"274151322000054","219011344069620",27.25,23.00,0,332.43,351.97,11.5,9.2,0.066,716759.4,716759.4,30316,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315034,697192.00
06/30/2016 15:30,2,0.508,ACTIVE,213.06,340.55,59.922,1467315003,"201051344000867","219011344069620",28.09,19.80,0,333.93,357.98,14.4,12.0,0.084,456276.1,456276.1,37218,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315035,697193.00
06/30/2016 15:30,2,0.502,ACTIVE,212.83,341.45,59.938,1467315003,"201051344001093","219011344069620",28.55,20.30,0,334.54,357.68,14.5,12.1,0.080,464792.3,464792.3,41666,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315036,697194.00
06/30/2016 15:30,2,0.473,ACTIVE,212.83,341.75,59.975,1467315003,"201051344000900","219011344069620",27.57,18.70,0,334.24,357.98,13.2,10.8,0.088,472204.3,472204.3,36598,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315037,697195.00
06/30/2016 15:30,2,0.500,ACTIVE,213.29,341.75,59.959,1467315003,"201051344000648","219011344069620",28.71,18.70,0,335.44,358.28,14.6,12.2,0.088,463228.7,463228.7,36898,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315038,697196.00
06/30/2016 15:30,2,0.510,ACTIVE,213.06,342.05,59.954,1467315003,"201051344000569","219011344069620",28.39,19.30,0,334.24,358.58,14.7,12.3,0.093,473118.0,473118.0,36526,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315039,697197.00
06/30/2016 15:30,2,0.518,ACTIVE,213.06,341.75,59.949,1467315003,"201051344000983","219011344069620",28.35,19.30,0,334.24,358.58,14.9,12.4,0.093,464800.2,464800.2,37017,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315040,697198.00
06/30/2016 15:30,2,0.514,ACTIVE,213.06,342.05,59.933,1467315003,"201051344001158","219011344069620",26.92,19.30,0,333.63,357.98,14.0,11.6,0.088,458454.8,458454.8,37280,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315041,697199.00
06/30/2016 15:30,2,0.516,ACTIVE,213.51,342.95,59.959,1467315003,"201051344000576","219011344069620",27.69,18.70,0,334.84,358.88,14.4,12.0,0.084,465642.7,465642.7,36682,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315042,697200.00
06/30/2016 15:30,2,0.416,ACTIVE,212.16,340.85,59.944,1467315003,"274151322000087","219011344069620",27.25,28.30,0,331.83,351.67,11.5,9.2,0.057,689940.3,689940.3,30445,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315043,697201.00
06/30/2016 15:45,2,0.463,ACTIVE,213.74,342.35,59.959,1467315903,"201051344000645","219011344069620",28.27,19.00,0,335.74,349.86,13.3,10.9,0.080,465242.1,465242.1,36812,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315904,697202.00
06/30/2016 15:45,2,0.381,ACTIVE,212.61,341.15,59.949,1467315903,"274151322000085","219011344069620",27.55,22.80,0,336.34,346.26,10.7,8.4,0.062,718007.2,718007.2,30327,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315905,697203.00
06/30/2016 15:45,2,0.484,ACTIVE,213.96,344.15,59.959,1467315903,"201051344000633","219011344069620",28.03,19.50,0,333.93,352.27,13.8,11.4,0.084,456416.8,456416.8,37299,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315906,697204.00
06/30/2016 15:45,2,0.484,ACTIVE,213.51,342.05,59.954,1467315903,"201051344000469","219011344069620",28.61,17.80,0,332.73,349.26,14.0,11.6,0.088,458188.5,458188.5,37237,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315907,697205.00
06/30/2016 15:45,2,0.475,ACTIVE,212.83,341.45,59.949,1467315903,"201051344000646","219011344069620",28.51,20.00,0,333.63,348.66,13.7,11.3,0.080,460581.0,460581.0,41786,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315907,697206.00
06/30/2016 15:45,2,0.414,ACTIVE,212.16,341.15,59.954,1467315903,"274151322000052","219011344069620",27.77,23.80,0,335.44,346.56,11.7,9.3,0.057,733687.9,733687.9,30556,0,0,0,L,1151911521,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315908,697207.00
06/30/2016 15:45,2,0.480,ACTIVE,213.06,341.75,59.954,1467315903,"201051344000585","219011344069620",29.06,20.00,0,334.54,349.26,14.2,11.7,0.080,468323.5,468323.5,41785,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315909,697208.00
06/30/2016 15:45,2,0.471,ACTIVE,212.83,340.85,59.959,1467315903,"201051344001230","219011344069620",27.21,20.00,0,333.03,346.86,13.0,10.6,0.080,464090.4,464090.4,41599,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315910,697209.00
06/30/2016 15:45,2,0.471,ACTIVE,213.51,342.05,59.954,1467315903,"201051344000582","219011344069620",27.99,19.50,0,334.24,348.66,13.3,10.9,0.075,457266.8,457266.8,41737,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315911,697210.00
06/30/2016 15:45,2,0.504,ACTIVE,212.61,340.85,59.949,1467315903,"201051344000955","219011344069620",27.69,20.30,0,332.43,347.76,14.2,11.7,0.084,470159.6,470159.6,41691,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315912,697211.00
06/30/2016 15:45,2,0.244,ACTIVE,212.38,397.05,59.944,1467315903,"274151322000094","219011344069620",37.31,24.80,0,337.84,410.28,9.3,7.0,0.053,596096.8,596096.8,31681,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315913,697212.00
06/30/2016 15:45,2,0.498,ACTIVE,213.51,341.75,59.959,1467315903,"201051344000579","219011344069620",28.94,20.00,0,333.63,350.47,14.6,12.2,0.080,472203.5,472203.5,17304,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315914,697213.00
06/30/2016 15:45,2,0.479,ACTIVE,212.83,341.15,59.965,1467315903,"201051344000890","219011344069620",28.78,20.70,0,332.73,348.96,13.9,11.5,0.075,467376.1,467376.1,41696,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315915,697214.00
06/30/2016 15:45,2,0.465,ACTIVE,213.06,341.75,59.959,1467315903,"201051344000438","219011344069620",29.14,20.00,0,334.54,349.26,13.8,11.3,0.080,469198.4,469198.4,41707,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315916,697215.00
06/30/2016 15:45,2,0.500,ACTIVE,213.06,341.75,59.965,1467315903,"201051344000417","219011344069620",28.25,21.00,0,333.03,349.26,14.3,11.9,0.080,461288.5,461288.5,41855,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315917,697216.00
06/30/2016 15:45,2,0.387,ACTIVE,212.38,341.45,59.959,1467315903,"274151322000083","219011344069620",27.79,23.50,0,335.74,346.26,10.9,8.6,0.066,727069.6,727069.6,30638,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315918,697217.00
06/30/2016 15:45,2,0.418,ACTIVE,213.06,342.95,59.949,1467315903,"274151322000076","219011344069620",27.75,23.00,0,336.64,346.86,11.8,9.4,0.066,774754.0,774754.0,30643,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315919,697218.00
06/30/2016 15:45,2,0.480,ACTIVE,213.29,341.75,59.949,1467315903,"201051344000868","219011344069620",28.33,18.00,0,334.24,348.96,13.8,11.4,0.084,457160.5,457160.5,36955,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315919,697219.00
06/30/2016 15:45,2,0.395,ACTIVE,212.61,342.65,59.970,1467315903,"274151322000095","219011344069620",27.91,23.00,0,336.04,346.26,11.2,8.9,0.062,766821.1,766821.1,30555,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315920,697220.00
06/30/2016 15:45,2,0.457,ACTIVE,213.29,342.95,59.996,1467315903,"201051344000988","219011344069620",28.17,19.00,0,333.33,351.37,13.1,10.7,0.084,453976.7,453976.7,37247,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315921,697221.00
06/30/2016 15:45,2,0.453,ACTIVE,212.83,340.85,59.954,1467315903,"201051344001025","219011344069620",29.26,19.80,0,333.63,348.36,13.4,11.1,0.075,467779.0,467779.0,41750,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315922,697222.00
06/30/2016 15:45,2,0.475,ACTIVE,213.29,341.15,59.954,1467315903,"201051344000458","219011344069620",28.67,19.50,0,334.54,348.06,13.8,11.4,0.080,464818.4,464818.4,37170,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315923,697223.00
06/30/2016 15:45,2,0.477,ACTIVE,213.96,343.55,59.949,1467315903,"201051344000853","219011344069620",28.37,18.70,0,335.14,351.67,13.7,11.3,0.084,463733.9,463733.9,36775,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315924,697224.00
06/30/2016 15:45,2,0.439,ACTIVE,213.29,342.05,59.949,1467315903,"201051344000685","219011344069620",28.77,19.80,0,333.93,349.56,12.8,10.5,0.080,468552.7,468552.7,41615,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315925,697225.00
06/30/2016 15:45,2,0.475,ACTIVE,213.29,342.05,59.965,1467315903,"201051344000917","219011344069620",27.23,20.00,0,332.73,348.66,13.1,10.7,0.080,465404.2,465404.2,41605,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315926,697226.00
06/30/2016 15:45,2,0.457,ACTIVE,213.29,341.75,59.949,1467315903,"201051344001145","219011344069620",28.25,19.50,0,334.24,350.17,13.1,10.7,0.080,470594.8,470594.8,41462,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315927,697227.00
06/30/2016 15:45,2,0.482,ACTIVE,213.29,342.35,59.954,1467315903,"201051344000651","219011344069620",27.19,19.30,0,334.84,348.96,13.3,11.0,0.075,463217.1,463217.1,41806,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315928,697228.00
06/30/2016 15:45,2,0.369,ACTIVE,212.16,339.65,59.912,1467315903,"274151322000088","219011344069620",26.98,22.80,0,335.74,345.36,10.1,7.8,0.049,701905.0,701905.0,30291,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315928,697229.00
06/30/2016 15:45,2,0.268,ACTIVE,213.06,395.85,59.954,1467315903,"274151322000068","219011344069620",37.23,25.50,0,337.84,410.28,10.1,7.8,0.049,596063.9,596063.9,31890,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315929,697230.00
06/30/2016 15:45,2,0.480,ACTIVE,212.83,340.25,59.981,1467315903,"201051344001135","219011344069620",28.61,19.80,0,333.63,347.76,13.9,11.5,0.084,459219.4,459219.4,41736,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315930,697231.00
06/30/2016 15:45,2,0.486,ACTIVE,213.06,342.05,59.949,1467315903,"201051344000594","219011344069620",28.45,20.30,0,332.13,348.36,14.0,11.6,0.080,468906.7,468906.7,37210,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315931,697232.00
06/30/2016 15:45,2,0.475,ACTIVE,213.06,341.15,59.949,1467315903,"201051344001203","219011344069620",28.07,20.00,0,333.33,349.56,13.5,11.1,0.080,466629.3,466629.3,41783,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315932,697233.00
06/30/2016 15:45,2,0.393,ACTIVE,212.38,340.85,59.944,1467315903,"274151322000054","219011344069620",27.02,22.80,0,335.74,346.26,10.7,8.4,0.062,716761.4,716761.4,30317,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315933,697234.00
06/30/2016 15:45,2,0.482,ACTIVE,213.74,341.75,59.959,1467315903,"201051344000867","219011344069620",27.89,19.30,0,334.24,350.17,13.6,11.2,0.084,456278.8,456278.8,37219,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315934,697235.00
06/30/2016 15:45,2,0.492,ACTIVE,213.06,341.45,59.954,1467315903,"201051344001093","219011344069620",27.35,20.00,0,333.93,349.26,13.6,11.2,0.075,464795.0,464795.0,41667,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315935,697236.00
06/30/2016 15:45,2,0.438,ACTIVE,213.29,342.35,59.965,1467315903,"201051344000900","219011344069620",28.19,18.00,0,334.54,349.26,12.5,10.2,0.080,472206.7,472206.7,36599,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315936,697237.00
06/30/2016 15:45,2,0.492,ACTIVE,213.51,342.05,59.949,1467315903,"201051344000648","219011344069620",27.57,18.00,0,335.14,348.96,13.7,11.3,0.080,463231.5,463231.5,36899,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315937,697238.00
06/30/2016 15:45,2,0.480,ACTIVE,213.51,342.05,59.949,1467315903,"201051344000569","219011344069620",28.35,19.00,0,335.14,349.86,13.8,11.4,0.084,473120.8,473120.8,36527,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315938,697239.00
06/30/2016 15:45,2,0.514,ACTIVE,213.29,341.45,59.954,1467315903,"201051344000983","219011344069620",24.11,18.70,0,333.63,349.86,12.6,10.2,0.075,464803.0,464803.0,37018,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315939,697240.00
06/30/2016 15:45,2,0.459,ACTIVE,213.29,341.75,59.975,1467315903,"201051344001158","219011344069620",28.59,18.70,0,334.24,349.56,13.3,10.9,0.084,458457.4,458457.4,37281,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315940,697241.00
06/30/2016 15:45,2,0.486,ACTIVE,213.96,343.25,59.954,1467315903,"201051344000576","219011344069620",27.51,18.30,0,334.84,351.07,13.6,11.2,0.084,465645.3,465645.3,36683,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315941,697242.00
06/30/2016 15:45,2,0.381,ACTIVE,212.61,341.45,59.954,1467315903,"274151322000087","219011344069620",27.49,27.30,0,336.04,346.26,10.6,8.3,0.049,689942.3,689942.3,30446,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467315942,697243.00
06/30/2016 16:00,2,1.373,ACTIVE,214.64,351.97,59.981,1467316804,"201051344000645","219011344069620",29.86,18.30,0,335.74,368.50,41.6,38.2,0.331,465246.2,465246.2,36813,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316805,697244.00
06/30/2016 16:00,2,1.258,ACTIVE,212.38,348.06,59.959,1467316804,"274151322000085","219011344069620",29.22,22.50,0,334.24,358.88,37.3,34.0,0.252,718010.6,718010.6,30328,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316806,697245.00
06/30/2016 16:00,2,1.395,ACTIVE,214.41,353.47,59.965,1467316804,"201051344000633","219011344069620",29.82,19.00,0,334.84,370.90,42.1,38.7,0.340,456420.8,456420.8,37300,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316807,697246.00
06/30/2016 16:00,2,1.406,ACTIVE,214.41,352.57,59.970,1467316804,"201051344000469","219011344069620",29.76,17.00,0,333.93,369.10,42.4,39.0,0.349,458192.8,458192.8,37238,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316808,697247.00
06/30/2016 16:00,2,1.385,ACTIVE,213.29,351.07,59.907,1467316804,"201051344000646","219011344069620",29.72,19.80,0,333.33,367.30,41.7,38.3,0.340,460585.2,460585.2,41787,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316809,697248.00
06/30/2016 16:00,2,1.326,ACTIVE,212.38,351.37,59.970,1467316804,"274151322000052","219011344069620",29.34,23.00,0,333.93,359.48,39.4,36.1,0.265,733691.6,733691.6,30557,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316810,697249.00
06/30/2016 16:00,2,1.430,ACTIVE,213.74,351.37,59.970,1467316804,"201051344000585","219011344069620",29.66,19.50,0,333.93,368.50,43.0,39.5,0.349,468327.8,468327.8,41786,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316811,697250.00
06/30/2016 16:00,2,1.352,ACTIVE,213.51,350.47,60.007,1467316804,"201051344001230","219011344069620",30.04,19.50,0,333.93,366.10,41.2,37.8,0.331,464094.4,464094.4,41600,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316812,697251.00
06/30/2016 16:00,2,1.373,ACTIVE,214.19,351.37,59.970,1467316804,"201051344000582","219011344069620",29.88,19.30,0,335.14,369.10,41.6,38.2,0.327,457270.9,457270.9,41738,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316812,697252.00
06/30/2016 16:00,2,1.396,ACTIVE,213.06,350.77,60.012,1467316804,"201051344000955","219011344069620",30.16,19.80,0,332.73,367.00,42.7,39.3,0.336,470163.9,470163.9,41692,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316814,697253.00
06/30/2016 16:00,2,0.873,ACTIVE,212.61,423.50,59.975,1467316804,"274151322000094","219011344069620",39.72,24.50,0,337.24,442.74,34.9,31.7,0.234,596099.9,596099.9,31682,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316815,697254.00
06/30/2016 16:00,2,1.451,ACTIVE,214.41,353.17,59.975,1467316804,"201051344000579","219011344069620",29.90,19.50,0,334.54,370.00,44.0,40.5,0.358,472207.9,472207.9,17305,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316816,697255.00
06/30/2016 16:00,2,1.441,ACTIVE,213.29,350.77,59.965,1467316804,"201051344000890","219011344069620",29.68,20.30,0,333.63,367.90,43.4,39.9,0.340,467380.4,467380.4,41697,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316817,697256.00
06/30/2016 16:00,2,1.420,ACTIVE,213.74,352.27,59.970,1467316804,"201051344000438","219011344069620",30.02,19.80,0,334.24,369.10,43.2,39.8,0.349,469202.6,469202.6,41708,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316817,697257.00
06/30/2016 16:00,2,1.441,ACTIVE,213.74,351.67,59.949,1467316804,"201051344000417","219011344069620",29.76,20.30,0,333.93,368.50,43.5,40.1,0.354,461292.9,461292.9,41856,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316818,697258.00
06/30/2016 16:00,2,1.338,ACTIVE,212.16,343.25,59.938,1467316804,"274151322000083","219011344069620",29.42,23.30,0,334.24,360.08,39.9,36.6,0.261,727073.1,727073.1,30639,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316819,697259.00
06/30/2016 16:00,2,1.398,ACTIVE,212.83,354.07,59.954,1467316804,"274151322000076","219011344069620",29.86,22.80,0,335.14,361.59,42.2,38.9,0.301,774757.9,774757.9,30644,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316820,697260.00
06/30/2016 16:00,2,1.465,ACTIVE,214.19,352.87,60.012,1467316804,"201051344000868","219011344069620",30.02,17.50,0,333.93,370.30,44.6,41.1,0.354,457164.8,457164.8,36956,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316821,697261.00
06/30/2016 16:00,2,1.369,ACTIVE,212.16,345.96,59.959,1467316804,"274151322000095","219011344069620",30.00,22.80,0,334.24,360.38,41.6,38.2,0.270,766824.8,766824.8,30556,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316822,697262.00
06/30/2016 16:00,2,1.494,ACTIVE,214.41,354.67,59.965,1467316804,"201051344000988","219011344069620",29.42,18.30,0,333.63,374.21,44.6,41.1,0.362,453980.9,453980.9,37248,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316823,697263.00
06/30/2016 16:00,2,1.469,ACTIVE,213.74,351.97,60.007,1467316804,"201051344001025","219011344069620",30.00,19.50,0,333.93,369.70,44.7,41.2,0.354,467783.3,467783.3,41751,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316824,697264.00
06/30/2016 16:00,2,1.477,ACTIVE,214.41,352.87,59.975,1467316804,"201051344000458","219011344069620",30.02,18.70,0,334.24,370.60,45.0,41.5,0.376,464822.7,464822.7,37171,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316825,697265.00
06/30/2016 16:00,2,1.488,ACTIVE,214.87,354.07,60.012,1467316804,"201051344000853","219011344069620",30.18,17.80,0,336.04,375.11,45.5,42.0,0.362,463738.2,463738.2,36776,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316826,697266.00
06/30/2016 16:00,2,1.447,ACTIVE,213.96,352.57,59.959,1467316804,"201051344000685","219011344069620",29.86,19.50,0,334.24,370.30,43.8,40.4,0.380,468556.8,468556.8,41616,0,0,0,L,1122011218,0,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316826,697267.00
06/30/2016 16:00,2,1.455,ACTIVE,213.96,352.87,59.975,1467316804,"201051344000917","219011344069620",29.70,19.80,0,333.93,370.30,43.8,40.4,0.354,465408.3,465408.3,41606,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316827,697268.00
06/30/2016 16:00,2,1.467,ACTIVE,213.74,352.27,59.975,1467316804,"201051344001145","219011344069620",29.82,19.00,0,335.74,370.60,44.3,40.8,0.358,470598.9,470598.9,41463,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316828,697269.00
06/30/2016 16:00,2,1.496,ACTIVE,213.96,353.17,59.965,1467316804,"201051344000651","219011344069620",29.90,19.00,0,335.14,373.31,45.3,41.8,0.367,463221.4,463221.4,41807,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316829,697270.00
06/30/2016 16:00,2,1.375,ACTIVE,211.93,349.56,59.970,1467316804,"274151322000088","219011344069620",28.94,22.50,0,333.63,360.38,40.3,37.0,0.265,701908.5,701908.5,30292,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316830,697271.00
06/30/2016 16:00,2,0.959,ACTIVE,212.83,426.51,59.954,1467316804,"274151322000068","219011344069620",39.76,25.30,0,338.14,436.13,38.2,34.9,0.256,596067.3,596067.3,31891,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316831,697272.00
06/30/2016 16:00,2,1.545,ACTIVE,213.51,351.67,59.959,1467316804,"201051344001135","219011344069620",29.56,19.50,0,333.93,370.90,46.3,42.8,0.376,459223.8,459223.8,41737,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316832,697273.00
06/30/2016 16:00,2,1.559,ACTIVE,213.96,353.17,59.965,1467316804,"201051344000594","219011344069620",29.90,20.00,0,333.63,371.81,47.2,43.6,0.376,468911.1,468911.1,37211,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316833,697274.00
06/30/2016 16:00,2,1.516,ACTIVE,213.96,352.57,59.959,1467316804,"201051344001203","219011344069620",30.04,19.50,0,333.93,372.11,46.1,42.6,0.376,466633.6,466633.6,41784,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316834,697275.00
06/30/2016 16:00,2,1.422,ACTIVE,212.38,354.37,59.959,1467316804,"274151322000054","219011344069620",29.22,22.80,0,333.93,361.59,42.1,38.7,0.278,716765.1,716765.1,30318,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316835,697276.00
06/30/2016 16:00,2,1.555,ACTIVE,214.41,352.57,59.959,1467316804,"201051344000867","219011344069620",29.98,19.00,0,335.14,371.81,47.2,43.6,0.380,456283.2,456283.2,37220,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316836,697277.00
06/30/2016 16:00,2,1.518,ACTIVE,213.74,353.77,59.965,1467316804,"201051344001093","219011344069620",29.90,19.50,0,334.24,370.90,46.0,42.5,0.354,464799.3,464799.3,41668,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316836,697278.00
06/30/2016 16:00,2,1.518,ACTIVE,214.64,354.37,59.965,1467316804,"201051344000900","219011344069620",30.06,17.50,0,334.54,374.21,46.2,42.7,0.362,472210.9,472210.9,36600,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316837,697279.00
06/30/2016 16:00,2,1.541,ACTIVE,214.64,355.28,59.959,1467316804,"201051344000648","219011344069620",30.02,17.50,0,334.54,374.81,46.8,43.3,0.376,463235.9,463235.9,36900,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316838,697280.00
06/30/2016 16:00,2,1.561,ACTIVE,214.64,354.37,59.965,1467316804,"201051344000569","219011344069620",29.96,18.00,0,334.84,373.91,47.4,43.8,0.384,473125.3,473125.3,36528,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316839,697281.00
06/30/2016 16:00,2,1.557,ACTIVE,214.64,354.07,59.959,1467316804,"201051344000983","219011344069620",30.04,17.80,0,334.24,373.31,47.4,43.8,0.393,464807.4,464807.4,37019,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316840,697282.00
06/30/2016 16:00,2,1.557,ACTIVE,214.87,353.77,59.965,1467316804,"201051344001158","219011344069620",29.86,18.30,0,334.54,375.11,47.0,43.5,0.389,458461.8,458461.8,37282,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316841,697283.00
06/30/2016 16:00,2,1.547,ACTIVE,214.87,355.58,59.986,1467316804,"201051344000576","219011344069620",30.02,17.80,0,335.74,375.41,47.0,43.4,0.376,465649.8,465649.8,36684,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316842,697284.00
06/30/2016 16:00,2,1.436,ACTIVE,212.38,346.86,59.944,1467316804,"274151322000087","219011344069620",28.84,27.00,0,332.43,360.99,41.9,38.5,0.265,689946.0,689946.0,30447,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467316843,697285.00
06/30/2016 16:15,2,1.859,ACTIVE,215.09,356.78,59.938,1467317703,"201051344000645","219011344069620",29.38,18.70,0,335.74,393.45,55.4,51.5,0.442,465259.1,465259.1,36814,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317704,697286.00
06/30/2016 16:15,2,1.668,ACTIVE,212.61,350.77,59.949,1467317703,"274151322000085","219011344069620",28.94,23.30,0,336.94,376.62,48.9,45.3,0.331,718022.1,718022.1,30329,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317705,697287.00
06/30/2016 16:15,2,1.838,ACTIVE,214.87,358.28,59.938,1467317703,"201051344000633","219011344069620",29.96,19.30,0,334.84,394.35,55.8,51.9,0.468,456433.8,456433.8,37301,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317706,697288.00
