ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2016 16:15,2,1.852,ACTIVE,214.87,357.08,59.996,1467317703,"201051344000469","219011344069620",30.10,17.50,0,334.84,394.65,56.5,52.6,0.477,458205.9,458205.9,37239,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317707,697289.00
06/30/2016 16:15,2,1.828,ACTIVE,213.51,355.28,59.944,1467317703,"201051344000646","219011344069620",29.60,20.30,0,334.54,396.15,54.9,51.1,0.455,460598.1,460598.1,41788,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317708,697290.00
06/30/2016 16:15,2,1.740,ACTIVE,212.38,345.06,59.928,1467317703,"274151322000052","219011344069620",29.24,24.00,0,335.44,377.82,51.5,47.8,0.354,733703.7,733703.7,30558,0,0,0,L,1151911521,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317708,697291.00
06/30/2016 16:15,2,1.865,ACTIVE,214.19,356.18,59.949,1467317703,"201051344000585","219011344069620",29.94,20.00,0,335.74,394.95,56.6,52.7,0.460,468341.0,468341.0,41787,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317709,697292.00
06/30/2016 16:15,2,1.779,ACTIVE,213.51,353.47,59.938,1467317703,"201051344001230","219011344069620",30.06,20.30,0,334.24,394.65,54.2,50.4,0.442,464107.0,464107.0,41601,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317710,697293.00
06/30/2016 16:15,2,1.814,ACTIVE,214.41,357.08,59.944,1467317703,"201051344000582","219011344069620",29.78,19.50,0,335.74,395.55,54.7,50.9,0.446,457283.6,457283.6,41739,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317711,697294.00
06/30/2016 16:15,2,1.881,ACTIVE,213.51,355.58,59.901,1467317703,"201051344000955","219011344069620",29.38,20.70,0,335.44,395.25,56.0,52.1,0.464,470176.9,470176.9,41693,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317712,697295.00
06/30/2016 16:15,2,1.193,ACTIVE,212.38,407.27,59.938,1467317703,"274151322000094","219011344069620",38.11,25.30,0,337.84,455.67,46.1,42.6,0.314,596110.5,596110.5,31683,0,0,0,L,1151911521,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317713,697296.00
06/30/2016 16:15,2,1.898,ACTIVE,214.87,357.68,59.944,1467317703,"201051344000579","219011344069620",30.02,20.00,0,335.44,395.25,57.7,53.8,0.495,472221.1,472221.1,17306,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317714,697297.00
06/30/2016 16:15,2,1.877,ACTIVE,213.74,355.58,59.959,1467317703,"201051344000890","219011344069620",29.78,21.00,0,335.14,396.15,56.7,52.8,0.451,467393.4,467393.4,41698,0,0,0,L,1122011218,0,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317715,697298.00
06/30/2016 16:15,2,1.854,ACTIVE,213.96,356.18,59.986,1467317703,"201051344000438","219011344069620",30.06,20.70,0,336.04,396.45,56.5,52.6,0.464,469215.6,469215.6,41709,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317716,697299.00
06/30/2016 16:15,2,1.893,ACTIVE,213.96,356.18,59.891,1467317703,"201051344000417","219011344069620",29.30,21.30,0,335.44,396.45,56.1,52.3,0.468,461305.9,461305.9,41857,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317717,697300.00
06/30/2016 16:15,2,1.746,ACTIVE,211.93,350.17,59.944,1467317703,"274151322000083","219011344069620",29.38,24.00,0,335.74,377.22,52.0,48.2,0.371,727085.1,727085.1,30640,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317717,697301.00
06/30/2016 16:15,2,1.846,ACTIVE,213.06,360.08,59.938,1467317703,"274151322000076","219011344069620",30.04,23.50,0,337.24,379.92,56.1,52.2,0.398,774770.6,774770.6,30645,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317718,697302.00
06/30/2016 16:15,2,1.943,ACTIVE,214.64,357.68,59.901,1467317703,"201051344000868","219011344069620",29.50,18.00,0,336.04,396.45,58.1,54.1,0.464,457178.0,457178.0,36957,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317719,697303.00
06/30/2016 16:15,2,1.842,ACTIVE,212.16,358.28,59.933,1467317703,"274151322000095","219011344069620",29.74,23.50,0,335.44,378.72,55.5,51.6,0.371,766837.3,766837.3,30557,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317720,697304.00
06/30/2016 16:15,2,1.912,ACTIVE,214.87,359.48,59.944,1467317703,"201051344000988","219011344069620",30.02,19.30,0,335.44,395.55,58.1,54.2,0.495,453994.0,453994.0,37249,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317721,697305.00
06/30/2016 16:15,2,1.908,ACTIVE,213.96,355.88,59.938,1467317703,"201051344001025","219011344069620",30.00,20.30,0,336.94,396.15,58.0,54.1,0.473,467796.4,467796.4,41752,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317722,697306.00
06/30/2016 16:15,2,1.945,ACTIVE,214.87,357.38,59.944,1467317703,"201051344000458","219011344069620",29.54,19.30,0,336.94,394.05,58.2,54.3,0.499,464835.7,464835.7,37172,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317723,697307.00
06/30/2016 16:15,2,1.953,ACTIVE,215.54,358.88,60.007,1467317703,"201051344000853","219011344069620",29.82,18.30,0,337.24,395.55,59.0,55.1,0.491,463751.4,463751.4,36777,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317724,697308.00
06/30/2016 16:15,2,1.887,ACTIVE,213.96,357.38,59.944,1467317703,"201051344000685","219011344069620",29.70,20.00,0,336.04,395.25,56.9,52.9,0.495,468569.5,468569.5,41617,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317725,697309.00
06/30/2016 16:15,2,1.875,ACTIVE,214.19,357.68,59.886,1467317703,"201051344000917","219011344069620",29.70,20.30,0,335.14,394.05,56.4,52.5,0.468,465420.9,465420.9,41607,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317726,697310.00
06/30/2016 16:15,2,1.891,ACTIVE,213.96,356.18,59.891,1467317703,"201051344001145","219011344069620",29.66,19.50,0,336.64,394.95,56.8,52.9,0.473,470611.6,470611.6,41464,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317727,697311.00
06/30/2016 16:15,2,1.916,ACTIVE,214.19,356.48,59.933,1467317703,"201051344000651","219011344069620",30.00,19.50,0,336.04,394.95,58.3,54.3,0.460,463234.4,463234.4,41808,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317728,697312.00
06/30/2016 16:15,2,1.754,ACTIVE,212.16,351.67,59.933,1467317703,"274151322000088","219011344069620",28.84,23.00,0,335.74,376.31,51.3,47.6,0.345,701920.0,701920.0,30293,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317729,697313.00
06/30/2016 16:15,2,1.225,ACTIVE,213.29,427.71,59.933,1467317703,"274151322000068","219011344069620",39.16,25.80,0,337.54,459.57,48.9,45.3,0.331,596078.2,596078.2,31892,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317729,697314.00
06/30/2016 16:15,2,1.949,ACTIVE,213.74,356.78,59.938,1467317703,"201051344001135","219011344069620",29.66,20.00,0,336.34,396.75,58.5,54.6,0.482,459236.9,459236.9,41738,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317730,697315.00
06/30/2016 16:15,2,1.994,ACTIVE,214.19,358.28,59.949,1467317703,"201051344000594","219011344069620",29.80,20.70,0,335.74,395.85,60.2,56.2,0.482,468924.4,468924.4,37212,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317731,697316.00
06/30/2016 16:15,2,1.955,ACTIVE,214.19,358.28,59.949,1467317703,"201051344001203","219011344069620",29.66,20.30,0,336.34,395.55,58.8,54.8,0.491,466646.5,466646.5,41785,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317732,697317.00
06/30/2016 16:15,2,1.787,ACTIVE,212.16,357.38,59.912,1467317703,"274151322000054","219011344069620",29.20,23.50,0,336.04,377.22,52.9,49.1,0.345,716776.8,716776.8,30319,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317733,697318.00
06/30/2016 16:15,2,1.975,ACTIVE,214.87,357.98,59.944,1467317703,"201051344000867","219011344069620",30.00,19.30,0,336.94,396.15,60.0,56.0,0.482,456296.3,456296.3,37221,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317734,697319.00
06/30/2016 16:15,2,1.898,ACTIVE,214.19,357.68,59.886,1467317703,"201051344001093","219011344069620",30.28,20.30,0,335.44,393.45,58.2,54.3,0.460,464812.1,464812.1,41669,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317735,697320.00
06/30/2016 16:15,2,1.979,ACTIVE,214.87,357.98,59.949,1467317703,"201051344000900","219011344069620",29.86,18.00,0,335.74,394.65,59.9,55.9,0.495,472223.8,472223.8,36601,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317736,697321.00
06/30/2016 16:15,2,1.982,ACTIVE,214.87,358.28,59.949,1467317703,"201051344000648","219011344069620",29.76,18.00,0,335.74,394.35,59.8,55.7,0.486,463249.0,463249.0,36901,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317737,697322.00
06/30/2016 16:15,2,1.998,ACTIVE,215.32,357.98,59.901,1467317703,"201051344000569","219011344069620",30.04,18.30,0,334.54,394.35,60.9,56.8,0.513,473138.4,473138.4,36529,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317738,697323.00
06/30/2016 16:15,2,1.996,ACTIVE,214.87,357.68,59.944,1467317703,"201051344000983","219011344069620",30.22,18.30,0,335.44,394.65,61.1,57.0,0.508,464820.6,464820.6,37020,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317739,697324.00
06/30/2016 16:15,2,1.980,ACTIVE,215.09,357.68,59.959,1467317703,"201051344001158","219011344069620",30.08,19.00,0,336.04,394.35,60.4,56.3,0.513,458474.9,458474.9,37283,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317740,697325.00
06/30/2016 16:15,2,1.984,ACTIVE,215.32,358.28,59.896,1467317703,"201051344000576","219011344069620",30.08,18.00,0,336.04,393.75,60.4,56.4,0.499,465662.9,465662.9,36685,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317741,697326.00
06/30/2016 16:15,2,1.836,ACTIVE,212.61,346.86,59.944,1467317703,"274151322000087","219011344069620",28.77,28.80,0,336.64,375.71,53.5,49.7,0.336,689957.7,689957.7,30448,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467317742,697327.00
06/30/2016 16:30,2,1.973,ACTIVE,215.54,359.48,59.959,1467318603,"201051344000645","219011344069620",30.08,18.70,0,337.24,387.44,60.1,56.1,0.482,465270.2,465270.2,36815,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318604,697328.00
06/30/2016 16:30,2,1.793,ACTIVE,213.29,353.47,60.002,1467318603,"274151322000085","219011344069620",29.00,23.00,0,337.24,371.21,52.6,48.9,0.354,718031.8,718031.8,30330,0,0,0,L,1151911521,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318605,697329.00
06/30/2016 16:30,2,1.998,ACTIVE,215.32,360.08,60.018,1467318603,"201051344000633","219011344069620",29.80,19.30,0,336.34,388.94,60.4,56.3,0.508,456445.0,456445.0,37302,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318606,697330.00
06/30/2016 16:30,2,2.020,ACTIVE,215.32,360.38,59.965,1467318603,"201051344000469","219011344069620",29.90,17.50,0,336.94,389.54,61.2,57.1,0.513,458217.1,458217.1,37240,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318607,697331.00
06/30/2016 16:30,2,1.969,ACTIVE,213.96,357.38,60.023,1467318603,"201051344000646","219011344069620",29.64,21.00,0,336.04,388.64,59.1,55.2,0.499,460608.9,460608.9,41789,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318608,697332.00
06/30/2016 16:30,2,1.854,ACTIVE,213.06,353.17,60.018,1467318603,"274151322000052","219011344069620",29.54,24.30,0,335.74,372.11,55.5,51.6,0.367,733713.8,733713.8,30559,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318609,697333.00
06/30/2016 16:30,2,2.004,ACTIVE,214.87,357.38,59.959,1467318603,"201051344000585","219011344069620",30.06,21.00,0,337.54,390.14,61.0,57.0,0.513,468352.2,468352.2,41788,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318610,697334.00
06/30/2016 16:30,2,1.941,ACTIVE,214.19,356.48,59.912,1467318603,"201051344001230","219011344069620",29.76,20.70,0,335.14,383.83,58.6,54.7,0.477,464117.7,464117.7,41602,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318611,697335.00
06/30/2016 16:30,2,1.979,ACTIVE,214.87,358.58,59.928,1467318603,"201051344000582","219011344069620",29.42,19.80,0,337.54,389.84,59.0,55.0,0.477,457294.4,457294.4,41740,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318612,697336.00
06/30/2016 16:30,2,2.008,ACTIVE,213.74,357.38,59.954,1467318603,"201051344000955","219011344069620",29.74,21.30,0,335.74,384.73,60.5,56.4,0.513,470188.0,470188.0,41694,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318613,697337.00
06/30/2016 16:30,2,1.250,ACTIVE,213.29,430.12,59.959,1467318603,"274151322000094","219011344069620",39.62,25.50,0,338.44,453.56,50.2,46.5,0.336,596119.4,596119.4,31684,0,0,0,L,1151911521,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318614,697338.00
06/30/2016 16:30,2,2.059,ACTIVE,215.32,360.38,59.970,1467318603,"201051344000579","219011344069620",30.02,20.30,0,336.94,388.34,62.6,58.5,0.521,472232.5,472232.5,17307,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318615,697339.00
06/30/2016 16:30,2,2.027,ACTIVE,213.96,356.78,59.912,1467318603,"201051344000890","219011344069620",29.82,21.50,0,335.74,387.44,61.3,57.2,0.495,467404.5,467404.5,41699,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318615,697340.00
06/30/2016 16:30,2,2.014,ACTIVE,214.41,359.48,59.991,1467318603,"201051344000438","219011344069620",29.98,20.70,0,336.94,389.84,61.2,57.2,0.508,469226.6,469226.6,41710,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318616,697341.00
06/30/2016 16:30,2,2.027,ACTIVE,214.41,358.58,60.018,1467318603,"201051344000417","219011344069620",29.68,21.50,0,335.74,388.94,60.9,56.9,0.508,461316.9,461316.9,41858,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318617,697342.00
06/30/2016 16:30,2,1.906,ACTIVE,213.29,360.08,59.959,1467318603,"274151322000083","219011344069620",29.24,24.00,0,336.34,373.01,56.4,52.5,0.402,727095.1,727095.1,30641,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318618,697343.00
06/30/2016 16:30,2,1.996,ACTIVE,213.51,362.19,59.965,1467318603,"274151322000076","219011344069620",30.12,24.00,0,337.84,374.81,61.0,56.9,0.429,774781.4,774781.4,30646,0,0,0,L,1151911521,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318619,697344.00
06/30/2016 16:30,2,2.039,ACTIVE,214.87,359.78,59.928,1467318603,"201051344000868","219011344069620",30.32,17.50,0,337.84,391.34,62.6,58.5,0.508,457189.2,457189.2,36958,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318620,697345.00
06/30/2016 16:30,2,2.000,ACTIVE,213.29,355.28,59.954,1467318603,"274151322000095","219011344069620",29.72,24.00,0,336.34,373.61,60.2,56.2,0.415,766847.9,766847.9,30558,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318621,697346.00
06/30/2016 16:30,2,2.066,ACTIVE,215.32,360.08,59.917,1467318603,"201051344000988","219011344069620",29.96,19.30,0,335.44,389.24,62.7,58.6,0.544,454005.1,454005.1,37250,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318622,697347.00
06/30/2016 16:30,2,2.074,ACTIVE,214.41,357.38,60.012,1467318603,"201051344001025","219011344069620",29.80,20.70,0,337.84,390.14,62.5,58.4,0.504,467807.5,467807.5,41753,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318623,697348.00
06/30/2016 16:30,2,2.049,ACTIVE,215.32,360.69,59.928,1467318603,"201051344000458","219011344069620",30.00,19.30,0,336.04,389.54,62.3,58.2,0.535,464846.9,464846.9,37173,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318624,697349.00
06/30/2016 16:30,2,2.070,ACTIVE,215.77,361.59,59.933,1467318603,"201051344000853","219011344069620",30.06,18.30,0,338.44,388.94,63.0,58.9,0.521,463762.6,463762.6,36778,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318624,697350.00
06/30/2016 16:30,2,2.018,ACTIVE,214.41,358.28,59.922,1467318603,"201051344000685","219011344069620",29.76,20.30,0,335.74,388.64,60.8,56.8,0.521,468580.3,468580.3,41618,0,0,0,L,1122011218,0,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318625,697351.00
06/30/2016 16:30,2,1.998,ACTIVE,214.64,360.08,59.896,1467318603,"201051344000917","219011344069620",29.78,20.30,0,336.04,388.64,60.3,56.3,0.508,465431.6,465431.6,41608,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318626,697352.00
06/30/2016 16:30,2,1.990,ACTIVE,214.19,357.08,59.981,1467318603,"201051344001145","219011344069620",30.00,19.80,0,337.84,388.04,60.5,56.5,0.504,470622.4,470622.4,41465,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318627,697353.00
06/30/2016 16:30,2,2.055,ACTIVE,214.64,357.68,59.965,1467318603,"201051344000651","219011344069620",29.80,19.80,0,336.04,389.54,62.0,57.9,0.513,463245.4,463245.4,41809,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318628,697354.00
06/30/2016 16:30,2,1.877,ACTIVE,212.83,355.58,59.959,1467318603,"274151322000088","219011344069620",28.73,23.50,0,336.34,370.90,54.6,50.8,0.367,701929.5,701929.5,30294,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318629,697355.00
06/30/2016 16:30,2,1.303,ACTIVE,213.74,427.41,59.965,1467318603,"274151322000068","219011344069620",39.88,26.30,0,339.34,450.56,51.6,47.9,0.336,596087.3,596087.3,31893,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318630,697356.00
06/30/2016 16:30,2,2.059,ACTIVE,214.19,357.68,59.959,1467318603,"201051344001135","219011344069620",29.84,20.70,0,336.94,388.94,62.2,58.1,0.513,459247.9,459247.9,41739,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318631,697357.00
06/30/2016 16:30,2,2.096,ACTIVE,214.64,359.48,60.007,1467318603,"201051344000594","219011344069620",29.88,21.00,0,335.14,388.34,63.4,59.3,0.517,468935.7,468935.7,37213,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318632,697358.00
06/30/2016 16:30,2,2.057,ACTIVE,214.64,358.58,60.007,1467318603,"201051344001203","219011344069620",29.82,21.00,0,337.84,390.14,62.2,58.1,0.517,466657.6,466657.6,41786,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318633,697359.00
06/30/2016 16:30,2,1.896,ACTIVE,213.06,361.29,59.912,1467318603,"274151322000054","219011344069620",29.10,24.00,0,336.64,371.81,55.9,52.0,0.389,716786.6,716786.6,30320,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318633,697360.00
06/30/2016 16:30,2,2.086,ACTIVE,215.09,359.78,59.917,1467318603,"201051344000867","219011344069620",29.90,19.30,0,337.54,390.14,63.1,59.0,0.521,456307.5,456307.5,37222,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318634,697361.00
06/30/2016 16:30,2,2.014,ACTIVE,214.64,358.58,59.901,1467318603,"201051344001093","219011344069620",30.08,20.30,0,337.54,388.04,61.4,57.3,0.491,464823.0,464823.0,41670,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318635,697362.00
06/30/2016 16:30,2,2.076,ACTIVE,215.09,359.18,59.986,1467318603,"201051344000900","219011344069620",29.96,18.00,0,336.34,389.84,63.0,58.9,0.499,472234.9,472234.9,36602,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318636,697363.00
06/30/2016 16:30,2,2.084,ACTIVE,215.32,360.69,59.959,1467318603,"201051344000648","219011344069620",29.78,17.80,0,336.94,388.94,62.9,58.8,0.517,463260.0,463260.0,36902,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318637,697364.00
06/30/2016 16:30,2,2.105,ACTIVE,215.32,359.78,59.965,1467318603,"201051344000569","219011344069620",29.94,19.00,0,336.34,389.24,63.9,59.7,0.521,473149.6,473149.6,36530,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318638,697365.00
06/30/2016 16:30,2,2.086,ACTIVE,215.32,359.78,59.959,1467318603,"201051344000983","219011344069620",30.40,18.70,0,336.94,390.44,64.2,60.1,0.530,464831.8,464831.8,37021,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318640,697366.00
06/30/2016 16:30,2,2.125,ACTIVE,215.32,361.59,59.970,1467318603,"201051344001158","219011344069620",29.60,19.30,0,336.64,389.24,63.7,59.6,0.530,458486.0,458486.0,37284,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318641,697367.00
06/30/2016 16:30,2,2.072,ACTIVE,215.54,360.99,60.012,1467318603,"201051344000576","219011344069620",30.38,18.00,0,336.34,387.74,63.8,59.6,0.517,465674.0,465674.0,36686,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318642,697368.00
06/30/2016 16:30,2,1.887,ACTIVE,213.51,351.67,59.991,1467318603,"274151322000087","219011344069620",29.26,30.00,0,336.64,370.30,55.9,52.0,0.345,689967.3,689967.3,30449,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467318642,697369.00
06/30/2016 16:45,2,1.578,ACTIVE,214.87,354.07,59.933,1467319503,"201051344000645","219011344069620",29.28,20.00,0,324.92,395.55,46.8,43.3,0.376,465282.1,465282.1,36816,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319504,697370.00
06/30/2016 16:45,2,1.441,ACTIVE,212.83,350.77,59.944,1467319503,"274151322000085","219011344069620",28.57,23.50,0,331.83,382.33,41.7,38.3,0.283,718042.2,718042.2,30331,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319505,697371.00
06/30/2016 16:45,2,1.594,ACTIVE,214.64,355.28,59.901,1467319503,"201051344000633","219011344069620",29.14,20.70,0,326.42,396.75,47.0,43.5,0.380,456456.9,456456.9,37303,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319506,697372.00
06/30/2016 16:45,2,1.604,ACTIVE,214.64,353.77,59.944,1467319503,"201051344000469","219011344069620",29.08,19.30,0,322.21,395.55,47.3,43.7,0.398,458229.2,458229.2,37241,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319507,697373.00
06/30/2016 16:45,2,1.557,ACTIVE,213.74,353.77,59.933,1467319503,"201051344000646","219011344069620",29.48,21.30,0,320.41,396.45,46.6,43.0,0.384,460620.7,460620.7,41790,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319508,697374.00
06/30/2016 16:45,2,1.488,ACTIVE,212.38,345.96,59.938,1467319503,"274151322000052","219011344069620",29.02,24.30,0,329.43,381.42,43.7,40.3,0.301,733724.8,733724.8,30560,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319508,697375.00
06/30/2016 16:45,2,1.607,ACTIVE,214.64,354.37,59.954,1467319503,"201051344000585","219011344069620",29.30,21.50,0,323.72,395.85,47.7,44.1,0.389,468364.3,468364.3,41789,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319509,697376.00
06/30/2016 16:45,2,1.525,ACTIVE,213.96,352.27,59.954,1467319503,"201051344001230","219011344069620",29.64,21.30,0,319.21,394.95,45.9,42.3,0.367,464129.3,464129.3,41603,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319510,697377.00
06/30/2016 16:45,2,1.549,ACTIVE,214.64,354.67,59.944,1467319503,"201051344000582","219011344069620",29.18,20.70,0,320.41,397.35,45.8,42.3,0.367,457306.0,457306.0,41741,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319511,697378.00
06/30/2016 16:45,2,1.586,ACTIVE,213.74,353.17,59.917,1467319503,"201051344000955","219011344069620",29.34,21.50,0,319.51,395.85,47.2,43.6,0.389,470199.9,470199.9,41695,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319512,697379.00
06/30/2016 16:45,2,0.973,ACTIVE,212.61,421.10,59.933,1467319503,"274151322000094","219011344069620",39.06,25.80,0,337.54,459.87,38.4,35.2,0.261,596129.1,596129.1,31685,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319513,697380.00
06/30/2016 16:45,2,1.580,ACTIVE,214.41,354.07,59.954,1467319503,"201051344000579","219011344069620",29.72,21.50,0,325.82,395.55,47.6,44.0,0.389,472244.6,472244.6,17308,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319514,697381.00
06/30/2016 16:45,2,1.578,ACTIVE,213.96,352.57,59.922,1467319503,"201051344000890","219011344069620",29.38,21.80,0,321.01,396.75,47.0,43.5,0.367,467416.4,467416.4,41700,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319515,697382.00
06/30/2016 16:45,2,1.559,ACTIVE,214.19,353.47,59.944,1467319503,"201051344000438","219011344069620",29.60,21.30,0,320.41,396.75,46.8,43.2,0.380,469238.5,469238.5,41711,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319516,697383.00
06/30/2016 16:45,2,1.551,ACTIVE,214.19,352.87,59.949,1467319503,"201051344000417","219011344069620",29.50,21.80,0,319.21,395.55,46.4,42.8,0.384,461328.6,461328.6,41859,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319517,697384.00
06/30/2016 16:45,2,1.443,ACTIVE,212.38,346.56,59.944,1467319503,"274151322000083","219011344069620",29.00,24.00,0,330.33,381.12,42.4,39.0,0.296,727105.8,727105.8,30642,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319518,697385.00
06/30/2016 16:45,2,1.518,ACTIVE,213.06,352.57,59.938,1467319503,"274151322000076","219011344069620",29.80,24.30,0,331.53,384.43,45.8,42.3,0.323,774793.1,774793.1,30647,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319519,697386.00
06/30/2016 16:45,2,1.562,ACTIVE,213.96,352.87,59.928,1467319503,"201051344000868","219011344069620",29.36,19.30,0,321.31,396.75,46.5,42.9,0.376,457201.2,457201.2,36959,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319520,697387.00
06/30/2016 16:45,2,1.496,ACTIVE,212.61,354.37,59.944,1467319503,"274151322000095","219011344069620",29.52,24.00,0,332.13,381.42,44.7,41.2,0.305,766859.3,766859.3,30559,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319521,697388.00
06/30/2016 16:45,2,1.559,ACTIVE,214.19,354.97,59.938,1467319503,"201051344000988","219011344069620",29.14,20.70,0,325.52,396.75,46.0,42.5,0.384,454017.1,454017.1,37251,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319522,697389.00
06/30/2016 16:45,2,1.561,ACTIVE,214.19,351.97,59.954,1467319503,"201051344001025","219011344069620",29.28,21.30,0,323.41,397.96,46.2,42.7,0.371,467819.5,467819.5,41754,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319523,697390.00
06/30/2016 16:45,2,1.555,ACTIVE,214.41,353.47,59.959,1467319503,"201051344000458","219011344069620",29.10,20.70,0,324.02,396.45,45.8,42.3,0.384,464858.8,464858.8,37174,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319524,697391.00
06/30/2016 16:45,2,1.539,ACTIVE,214.87,353.77,59.944,1467319503,"201051344000853","219011344069620",29.56,19.50,0,328.22,397.66,46.1,42.5,0.380,463774.6,463774.6,36779,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319524,697392.00
06/30/2016 16:45,2,1.504,ACTIVE,214.41,353.17,59.928,1467319503,"201051344000685","219011344069620",29.40,21.00,0,320.41,396.45,44.8,41.3,0.380,468591.9,468591.9,41619,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319525,697393.00
06/30/2016 16:45,2,1.479,ACTIVE,214.41,353.77,59.944,1467319503,"201051344000917","219011344069620",29.56,21.30,0,322.81,396.45,44.4,40.9,0.362,465443.1,465443.1,41609,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319526,697394.00
06/30/2016 16:45,2,1.498,ACTIVE,214.41,352.87,59.933,1467319503,"201051344001145","219011344069620",29.34,20.30,0,321.61,397.66,44.5,41.0,0.358,470633.9,470633.9,41466,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319527,697395.00
06/30/2016 16:45,2,1.518,ACTIVE,214.64,353.47,59.965,1467319503,"201051344000651","219011344069620",29.30,21.00,0,323.41,395.55,45.1,41.6,0.367,463257.2,463257.2,41810,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319528,697396.00
06/30/2016 16:45,2,1.354,ACTIVE,212.16,345.36,59.896,1467319503,"274151322000088","219011344069620",28.77,23.50,0,331.23,381.12,39.4,36.1,0.261,701939.8,701939.8,30295,0,0,0,L,1151911521,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319529,697397.00
06/30/2016 16:45,2,0.922,ACTIVE,213.29,427.11,59.938,1467319503,"274151322000068","219011344069620",40.14,26.30,0,338.44,468.89,36.9,33.7,0.243,596097.0,596097.0,31894,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319530,697398.00
06/30/2016 16:45,2,1.506,ACTIVE,214.19,352.27,59.907,1467319503,"201051344001135","219011344069620",29.54,21.30,0,322.81,396.15,45.1,41.6,0.362,459259.8,459259.8,41740,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319531,697399.00
06/30/2016 16:45,2,1.531,ACTIVE,213.96,352.87,59.944,1467319503,"201051344000594","219011344069620",29.28,21.50,0,321.31,397.35,45.5,42.0,0.371,468947.7,468947.7,37214,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319532,697400.00
06/30/2016 16:45,2,1.490,ACTIVE,214.41,352.57,59.938,1467319503,"201051344001203","219011344069620",29.40,21.30,0,322.51,397.66,44.4,41.0,0.358,466669.3,466669.3,41787,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319533,697401.00
06/30/2016 16:45,2,1.365,ACTIVE,212.38,346.26,59.938,1467319503,"274151322000054","219011344069620",28.73,24.00,0,330.63,381.73,39.7,36.4,0.278,716797.1,716797.1,30321,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319533,697402.00
06/30/2016 16:45,2,1.514,ACTIVE,214.41,351.97,59.954,1467319503,"201051344000867","219011344069620",29.18,20.30,0,321.91,395.55,44.8,41.3,0.354,456319.4,456319.4,37223,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319534,697403.00
06/30/2016 16:45,2,1.467,ACTIVE,214.41,353.47,59.949,1467319503,"201051344001093","219011344069620",29.38,21.30,0,321.91,395.85,43.7,40.2,0.340,464834.6,464834.6,41671,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319535,697404.00
06/30/2016 16:45,2,1.461,ACTIVE,214.41,353.77,59.944,1467319503,"201051344000900","219011344069620",29.56,19.30,0,323.72,395.55,43.8,40.4,0.358,472246.6,472246.6,36603,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319536,697405.00
06/30/2016 16:45,2,1.467,ACTIVE,214.41,352.87,59.944,1467319503,"201051344000648","219011344069620",29.54,19.30,0,322.21,397.35,43.9,40.4,0.362,463271.8,463271.8,36903,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319537,697406.00
06/30/2016 16:45,2,1.475,ACTIVE,214.41,352.87,59.981,1467319503,"201051344000569","219011344069620",29.66,19.80,0,323.11,396.75,44.3,40.8,0.358,473161.6,473161.6,36531,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319538,697407.00
06/30/2016 16:45,2,1.492,ACTIVE,214.41,352.87,59.944,1467319503,"201051344000983","219011344069620",29.24,20.00,0,323.41,395.25,44.2,40.7,0.362,464843.8,464843.8,37022,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319539,697408.00
06/30/2016 16:45,2,1.465,ACTIVE,214.41,352.57,59.949,1467319503,"201051344001158","219011344069620",29.14,20.30,0,322.81,396.75,43.2,39.8,0.354,458497.8,458497.8,37285,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319540,697409.00
06/30/2016 16:45,2,1.438,ACTIVE,214.87,353.77,59.949,1467319503,"201051344000576","219011344069620",29.64,19.30,0,324.02,395.55,43.2,39.8,0.345,465685.7,465685.7,36687,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319541,697410.00
06/30/2016 16:45,2,1.301,ACTIVE,212.83,346.26,59.938,1467319503,"274151322000087","219011344069620",28.80,30.80,0,332.73,379.92,38.0,34.8,0.230,689977.6,689977.6,30450,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467319542,697411.00
06/30/2016 17:00,2,1.654,ACTIVE,215.32,355.58,59.965,1467320403,"201051344000645","219011344069620",29.14,20.70,0,337.84,377.52,48.9,45.2,0.393,465291.1,465291.1,36817,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320404,697412.00
06/30/2016 17:00,2,1.477,ACTIVE,213.29,354.67,59.970,1467320403,"274151322000085","219011344069620",29.04,23.50,0,336.34,362.79,43.4,40.0,0.296,718050.1,718050.1,30332,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320405,697413.00
06/30/2016 17:00,2,1.637,ACTIVE,215.09,357.38,59.986,1467320403,"201051344000633","219011344069620",29.82,21.00,0,337.24,378.12,49.5,45.8,0.407,456465.9,456465.9,37304,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320406,697414.00
06/30/2016 17:00,2,1.639,ACTIVE,215.32,355.28,59.975,1467320403,"201051344000469","219011344069620",29.86,19.50,0,337.24,378.42,49.6,46.0,0.411,458238.3,458238.3,37242,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320407,697415.00
06/30/2016 17:00,2,1.617,ACTIVE,213.96,354.37,59.981,1467320403,"201051344000646","219011344069620",29.84,21.00,0,336.34,373.61,48.9,45.3,0.407,460629.6,460629.6,41791,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320407,697416.00
06/30/2016 17:00,2,1.543,ACTIVE,213.29,347.16,59.975,1467320403,"274151322000052","219011344069620",29.42,24.00,0,336.04,363.69,45.9,42.4,0.318,733733.1,733733.1,30561,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320408,697417.00
06/30/2016 17:00,2,1.678,ACTIVE,214.64,354.97,59.996,1467320403,"201051344000585","219011344069620",29.58,21.30,0,337.24,376.62,50.3,46.6,0.407,468373.5,468373.5,41790,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320409,697418.00
06/30/2016 17:00,2,1.598,ACTIVE,214.19,352.57,59.975,1467320403,"201051344001230","219011344069620",29.66,20.70,0,336.04,372.71,48.0,44.4,0.384,464138.0,464138.0,41604,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320410,697419.00
06/30/2016 17:00,2,1.617,ACTIVE,215.09,354.67,59.981,1467320403,"201051344000582","219011344069620",29.48,21.00,0,338.14,376.62,48.3,44.7,0.389,457314.7,457314.7,41742,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320411,697420.00
06/30/2016 17:00,2,1.602,ACTIVE,213.96,354.07,59.986,1467320403,"201051344000955","219011344069620",30.42,21.30,0,336.04,373.31,49.3,45.7,0.415,470209.0,470209.0,41696,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320412,697421.00
06/30/2016 17:00,2,0.990,ACTIVE,213.29,432.82,59.996,1467320403,"274151322000094","219011344069620",40.06,25.80,0,335.44,441.24,40.1,36.8,0.278,596136.3,596136.3,31686,0,0,0,L,1151911521,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320413,697422.00
06/30/2016 17:00,2,1.670,ACTIVE,215.09,355.28,59.986,1467320403,"201051344000579","219011344069620",30.06,21.50,0,337.84,377.82,50.9,47.2,0.420,472253.9,472253.9,17309,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320414,697423.00
06/30/2016 17:00,2,1.660,ACTIVE,214.19,353.17,59.986,1467320403,"201051344000890","219011344069620",29.60,21.50,0,336.34,373.91,49.8,46.1,0.393,467425.5,467425.5,41701,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320415,697424.00
06/30/2016 17:00,2,1.627,ACTIVE,214.41,354.37,59.981,1467320403,"201051344000438","219011344069620",30.14,21.00,0,336.64,375.71,49.7,46.0,0.411,469247.5,469247.5,41712,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320416,697425.00
06/30/2016 17:00,2,1.643,ACTIVE,214.41,354.67,60.007,1467320403,"201051344000417","219011344069620",29.82,21.50,0,336.64,373.31,49.7,46.0,0.415,461337.6,461337.6,41860,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320417,697426.00
06/30/2016 17:00,2,1.529,ACTIVE,212.83,349.86,59.991,1467320403,"274151322000083","219011344069620",29.50,24.00,0,336.04,363.69,45.6,42.1,0.314,727113.9,727113.9,30643,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320418,697427.00
06/30/2016 17:00,2,1.602,ACTIVE,213.51,356.48,59.970,1467320403,"274151322000076","219011344069620",30.00,23.80,0,336.64,365.80,48.6,45.0,0.340,774801.9,774801.9,30648,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320418,697428.00
06/30/2016 17:00,2,1.654,ACTIVE,214.64,354.97,59.991,1467320403,"201051344000868","219011344069620",29.98,20.00,0,336.04,375.71,50.3,46.6,0.402,457210.2,457210.2,36960,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320419,697429.00
06/30/2016 17:00,2,1.582,ACTIVE,212.83,346.56,59.938,1467320403,"274151322000095","219011344069620",29.80,23.80,0,336.34,364.59,47.7,44.1,0.323,766867.9,766867.9,30560,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320421,697430.00
06/30/2016 17:00,2,1.678,ACTIVE,214.87,355.88,59.991,1467320403,"201051344000988","219011344069620",29.44,20.70,0,336.04,379.92,50.1,46.4,0.420,454026.0,454026.0,37252,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320421,697431.00
