ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2016 17:00,2,1.662,ACTIVE,214.41,354.07,59.981,1467320403,"201051344001025","219011344069620",29.92,21.30,0,336.34,374.51,50.4,46.7,0.402,467828.5,467828.5,41755,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320422,697432.00
06/30/2016 17:00,2,1.684,ACTIVE,215.09,357.38,60.044,1467320403,"201051344000458","219011344069620",29.26,21.30,0,337.54,377.82,50.0,46.3,0.429,464867.8,464867.8,37175,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320423,697433.00
06/30/2016 17:00,2,1.672,ACTIVE,215.54,355.58,59.975,1467320403,"201051344000853","219011344069620",29.82,20.00,0,337.24,377.82,50.5,46.8,0.415,463783.7,463783.7,36780,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320424,697434.00
06/30/2016 17:00,2,1.639,ACTIVE,214.41,354.67,59.986,1467320403,"201051344000685","219011344069620",29.54,20.70,0,336.94,374.21,49.1,45.4,0.420,468600.7,468600.7,41620,0,0,0,L,1122011218,0,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320425,697435.00
06/30/2016 17:00,2,1.625,ACTIVE,214.87,354.97,59.996,1467320403,"201051344000917","219011344069620",29.58,21.50,0,336.34,375.11,48.7,45.1,0.402,465451.8,465451.8,41610,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320426,697436.00
06/30/2016 17:00,2,1.631,ACTIVE,214.41,354.67,59.996,1467320403,"201051344001145","219011344069620",29.70,20.00,0,337.24,375.41,49.0,45.4,0.407,470642.7,470642.7,41467,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320427,697437.00
06/30/2016 17:00,2,1.686,ACTIVE,214.64,355.28,59.986,1467320403,"201051344000651","219011344069620",29.24,21.00,0,337.24,377.22,49.9,46.2,0.415,463266.1,463266.1,41811,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320428,697438.00
06/30/2016 17:00,2,1.512,ACTIVE,212.83,354.97,59.996,1467320403,"274151322000088","219011344069620",28.84,23.50,0,336.04,363.09,44.1,40.7,0.292,701947.5,701947.5,30296,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320429,697439.00
06/30/2016 17:00,2,1.082,ACTIVE,213.51,416.89,59.970,1467320403,"274151322000068","219011344069620",38.78,26.00,0,334.84,441.24,42.7,39.3,0.283,596104.4,596104.4,31895,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320430,697440.00
06/30/2016 17:00,2,1.688,ACTIVE,214.19,353.17,59.965,1467320403,"201051344001135","219011344069620",29.62,21.30,0,336.64,373.91,50.6,47.0,0.411,459268.8,459268.8,41741,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320430,697441.00
06/30/2016 17:00,2,1.719,ACTIVE,214.41,354.67,59.949,1467320403,"201051344000594","219011344069620",29.48,21.80,0,335.44,374.81,51.3,47.6,0.407,468956.8,468956.8,37215,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320431,697442.00
06/30/2016 17:00,2,1.678,ACTIVE,214.64,353.77,59.996,1467320403,"201051344001203","219011344069620",29.44,21.50,0,337.24,376.92,50.0,46.4,0.415,466678.2,466678.2,41788,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320432,697443.00
06/30/2016 17:00,2,1.531,ACTIVE,212.61,345.96,59.981,1467320403,"274151322000054","219011344069620",29.22,23.80,0,334.84,364.29,45.2,41.8,0.301,716805.0,716805.0,30322,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320433,697444.00
06/30/2016 17:00,2,1.701,ACTIVE,215.09,354.37,59.938,1467320403,"201051344000867","219011344069620",29.66,21.30,0,336.34,376.01,51.0,47.3,0.407,456328.5,456328.5,37224,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320434,697445.00
06/30/2016 17:00,2,1.654,ACTIVE,214.41,354.67,59.986,1467320403,"201051344001093","219011344069620",29.44,21.00,0,336.94,376.01,49.4,45.7,0.393,464843.4,464843.4,41672,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320435,697446.00
06/30/2016 17:00,2,1.668,ACTIVE,214.87,354.97,60.028,1467320403,"201051344000900","219011344069620",29.74,19.80,0,336.94,378.42,50.2,46.5,0.407,472255.5,472255.5,36604,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320436,697447.00
06/30/2016 17:00,2,1.674,ACTIVE,215.09,354.67,59.991,1467320403,"201051344000648","219011344069620",29.78,20.00,0,337.24,378.12,50.5,46.8,0.411,463280.7,463280.7,36904,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320437,697448.00
06/30/2016 17:00,2,1.695,ACTIVE,214.87,355.58,59.991,1467320403,"201051344000569","219011344069620",29.82,20.30,0,337.24,378.72,51.3,47.6,0.415,473170.7,473170.7,36532,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320438,697449.00
06/30/2016 17:00,2,1.688,ACTIVE,215.09,354.97,60.044,1467320403,"201051344000983","219011344069620",30.04,20.70,0,337.54,378.12,51.3,47.6,0.433,464852.9,464852.9,37023,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320439,697450.00
06/30/2016 17:00,2,1.721,ACTIVE,215.32,355.58,59.981,1467320403,"201051344001158","219011344069620",29.32,20.70,0,337.84,378.72,51.1,47.4,0.420,458506.8,458506.8,37286,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320440,697451.00
06/30/2016 17:00,2,1.688,ACTIVE,215.54,359.18,59.991,1467320403,"201051344000576","219011344069620",29.74,19.80,0,338.14,379.02,50.9,47.2,0.398,465694.7,465694.7,36688,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320442,697452.00
06/30/2016 17:00,2,1.541,ACTIVE,213.06,348.06,59.991,1467320403,"274151322000087","219011344069620",28.92,30.50,0,335.74,362.79,45.2,41.8,0.283,689985.4,689985.4,30451,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467320442,697453.00
06/30/2016 17:15,2,2.605,ACTIVE,216.45,363.69,59.954,1467321303,"201051344000645","219011344069620",29.06,22.80,0,322.81,396.15,76.8,72.2,0.663,465306.6,465306.6,36818,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321304,697454.00
06/30/2016 17:15,2,2.340,ACTIVE,213.74,351.37,59.944,1467321303,"274151322000085","219011344069620",29.02,25.30,0,332.43,381.73,68.8,64.5,0.473,718063.9,718063.9,30333,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321305,697455.00
06/30/2016 17:15,2,2.553,ACTIVE,216.22,354.07,59.938,1467321303,"201051344000633","219011344069620",30.00,22.50,0,336.04,396.45,77.6,72.9,0.358,456481.6,456481.6,37305,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321306,697456.00
06/30/2016 17:15,2,2.586,ACTIVE,216.45,362.49,59.938,1467321303,"201051344000469","219011344069620",29.60,21.80,0,320.71,397.96,77.5,72.9,0.641,458253.9,458253.9,37243,0,0,0,L,1122011218,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321307,697457.00
06/30/2016 17:15,2,2.541,ACTIVE,214.87,363.69,59.959,1467321303,"201051344000646","219011344069620",29.94,22.30,0,318.91,397.66,77.1,72.5,0.636,460645.1,460645.1,41792,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321307,697458.00
06/30/2016 17:15,2,2.436,ACTIVE,213.96,366.40,59.970,1467321303,"274151322000052","219011344069620",29.36,25.80,0,330.93,383.83,72.3,67.9,0.504,733747.7,733747.7,30562,0,0,0,L,1151911521,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321308,697459.00
06/30/2016 17:15,2,2.588,ACTIVE,215.54,352.57,59.944,1467321303,"201051344000585","219011344069620",29.98,23.00,0,334.84,395.55,78.6,73.9,0.367,468389.4,468389.4,41791,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321309,697460.00
06/30/2016 17:15,2,2.508,ACTIVE,215.09,360.69,59.965,1467321303,"201051344001230","219011344069620",29.74,22.00,0,320.41,395.55,75.5,70.9,0.628,464153.2,464153.2,41605,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321310,697461.00
06/30/2016 17:15,2,2.514,ACTIVE,216.00,361.29,59.954,1467321303,"201051344000582","219011344069620",29.82,22.50,0,320.11,398.56,75.9,71.4,0.583,457330.0,457330.0,41743,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321311,697462.00
06/30/2016 17:15,2,2.570,ACTIVE,214.87,361.89,59.922,1467321303,"201051344000955","219011344069620",29.66,22.80,0,320.71,397.35,77.2,72.6,0.645,470224.6,470224.6,41697,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321312,697463.00
06/30/2016 17:15,2,1.613,ACTIVE,213.51,431.32,59.912,1467321303,"274151322000094","219011344069620",39.34,27.00,0,338.14,461.38,64.4,60.2,0.451,596149.2,596149.2,31687,0,0,0,L,1151911521,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321313,697464.00
06/30/2016 17:15,2,2.590,ACTIVE,216.45,354.07,60.002,1467321303,"201051344000579","219011344069620",30.06,23.50,0,336.04,396.75,78.8,74.2,0.371,472269.8,472269.8,17310,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321314,697465.00
06/30/2016 17:15,2,2.574,ACTIVE,215.09,361.29,59.954,1467321303,"201051344000890","219011344069620",29.62,22.80,0,321.01,397.96,77.2,72.6,0.628,467441.2,467441.2,41702,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321315,697466.00
06/30/2016 17:15,2,2.529,ACTIVE,215.32,363.69,59.944,1467321303,"201051344000438","219011344069620",30.22,22.80,0,321.01,398.26,77.4,72.8,0.645,469263.2,469263.2,41713,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321316,697467.00
06/30/2016 17:15,2,2.561,ACTIVE,215.32,360.99,59.933,1467321303,"201051344000417","219011344069620",29.62,22.80,0,319.51,398.26,76.8,72.3,0.645,461353.2,461353.2,41861,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321317,697468.00
06/30/2016 17:15,2,2.420,ACTIVE,213.51,362.49,59.954,1467321303,"274151322000083","219011344069620",29.18,25.80,0,331.23,381.42,71.5,67.1,0.504,727128.5,727128.5,30644,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321317,697469.00
06/30/2016 17:15,2,2.496,ACTIVE,214.41,356.78,59.944,1467321303,"274151322000076","219011344069620",30.16,26.00,0,330.93,385.63,76.2,71.6,0.530,774817.3,774817.3,30649,0,0,0,L,1151911521,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321318,697470.00
06/30/2016 17:15,2,2.580,ACTIVE,215.77,351.97,59.944,1467321303,"201051344000868","219011344069620",29.78,22.00,0,335.74,397.96,77.9,73.2,0.367,457226.1,457226.1,36961,0,0,0,L,1122011218,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321319,697471.00
06/30/2016 17:15,2,2.475,ACTIVE,213.29,365.80,59.970,1467321303,"274151322000095","219011344069620",29.86,26.30,0,330.93,382.63,74.8,70.3,0.508,766883.1,766883.1,30561,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321320,697472.00
06/30/2016 17:15,2,2.627,ACTIVE,216.22,365.49,59.954,1467321303,"201051344000988","219011344069620",29.16,22.80,0,318.61,396.75,77.7,73.0,0.641,454041.8,454041.8,37253,0,0,0,L,1122011218,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321321,697473.00
06/30/2016 17:15,2,2.605,ACTIVE,215.32,351.37,59.975,1467321303,"201051344001025","219011344069620",29.56,23.00,0,336.34,397.66,78.0,73.4,0.354,467844.4,467844.4,41756,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321322,697474.00
06/30/2016 17:15,2,2.537,ACTIVE,216.22,364.59,59.944,1467321303,"201051344000458","219011344069620",30.04,23.30,0,324.92,397.05,77.2,72.6,0.663,464883.5,464883.5,37176,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321323,697475.00
06/30/2016 17:15,2,2.572,ACTIVE,216.90,365.80,60.002,1467321303,"201051344000853","219011344069620",29.74,22.50,0,330.63,397.35,77.5,72.9,0.650,463799.5,463799.5,36781,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321324,697476.00
06/30/2016 17:15,2,2.529,ACTIVE,215.32,362.49,59.938,1467321303,"201051344000685","219011344069620",29.82,22.00,0,319.51,398.56,76.4,71.8,0.650,468616.1,468616.1,41621,0,0,0,L,1122011218,0,124.04,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321325,697477.00
06/30/2016 17:15,2,2.492,ACTIVE,215.54,361.29,59.949,1467321303,"201051344000917","219011344069620",29.96,23.00,0,322.81,397.66,75.6,71.0,0.619,465467.1,465467.1,41611,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321326,697478.00
06/30/2016 17:15,2,2.510,ACTIVE,215.09,359.48,59.896,1467321303,"201051344001145","219011344069620",29.92,21.80,0,319.51,397.35,76.1,71.5,0.632,470658.1,470658.1,41468,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321327,697479.00
06/30/2016 17:15,2,2.570,ACTIVE,215.77,363.99,59.944,1467321303,"201051344000651","219011344069620",29.64,22.80,0,321.31,397.96,77.2,72.6,0.619,463281.8,463281.8,41812,0,0,0,L,1122011218,0,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321328,697480.00
06/30/2016 17:15,2,2.352,ACTIVE,213.06,364.29,59.944,1467321303,"274151322000088","219011344069620",28.78,25.00,0,331.83,382.33,68.5,64.2,0.464,701961.5,701961.5,30297,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321328,697481.00
06/30/2016 17:15,2,1.545,ACTIVE,214.41,438.23,59.938,1467321303,"274151322000068","219011344069620",40.77,27.30,0,339.34,461.68,64.3,60.2,0.446,596117.7,596117.7,31896,0,0,0,L,1151911521,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321329,697482.00
06/30/2016 17:15,2,2.562,ACTIVE,215.09,362.49,59.944,1467321303,"201051344001135","219011344069620",29.82,22.80,0,319.81,398.26,77.4,72.8,0.641,459284.6,459284.6,41742,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321330,697483.00
06/30/2016 17:15,2,2.590,ACTIVE,215.32,351.37,59.954,1467321303,"201051344000594","219011344069620",30.06,22.80,0,336.04,399.16,78.9,74.2,0.367,468972.9,468972.9,37216,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321331,697484.00
06/30/2016 17:15,2,2.551,ACTIVE,215.32,360.38,59.965,1467321303,"201051344001203","219011344069620",29.70,22.80,0,322.21,398.86,76.8,72.2,0.641,466693.9,466693.9,41789,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321332,697485.00
06/30/2016 17:15,2,2.383,ACTIVE,213.74,366.10,59.949,1467321303,"274151322000054","219011344069620",28.82,25.50,0,330.03,382.63,69.5,65.2,0.486,716819.3,716819.3,30323,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321333,697486.00
06/30/2016 17:15,2,2.604,ACTIVE,216.00,352.27,60.007,1467321303,"201051344000867","219011344069620",29.56,23.00,0,336.04,397.35,78.0,73.4,0.358,456344.4,456344.4,37225,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321334,697487.00
06/30/2016 17:15,2,2.471,ACTIVE,215.32,362.79,59.949,1467321303,"201051344001093","219011344069620",30.04,22.30,0,319.51,397.66,75.2,70.7,0.592,464858.8,464858.8,41673,0,0,0,L,1122011218,0,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321335,697488.00
06/30/2016 17:15,2,2.566,ACTIVE,216.00,367.00,59.938,1467321303,"201051344000900","219011344069620",29.64,22.00,0,320.71,397.96,77.0,72.4,0.632,472271.1,472271.1,36605,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321336,697489.00
06/30/2016 17:15,2,2.539,ACTIVE,216.22,363.99,59.928,1467321303,"201051344000648","219011344069620",29.82,22.00,0,321.91,397.96,76.8,72.2,0.628,463296.4,463296.4,36905,0,0,0,L,1122011218,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321337,697490.00
06/30/2016 17:15,2,2.559,ACTIVE,216.22,363.69,59.949,1467321303,"201051344000569","219011344069620",29.96,22.80,0,325.52,396.15,77.5,72.9,0.667,473186.5,473186.5,36533,0,0,0,L,1122011218,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321338,697491.00
06/30/2016 17:15,2,2.551,ACTIVE,216.22,352.57,59.933,1467321303,"201051344000983","219011344069620",30.16,23.30,0,335.74,395.85,78.0,73.3,0.367,464868.9,464868.9,37024,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321339,697492.00
06/30/2016 17:15,2,2.580,ACTIVE,216.45,364.89,59.949,1467321303,"201051344001158","219011344069620",29.70,22.50,0,324.02,396.45,77.6,73.0,0.650,458522.7,458522.7,37287,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321340,697493.00
06/30/2016 17:15,2,2.549,ACTIVE,216.45,365.19,59.944,1467321303,"201051344000576","219011344069620",29.76,22.00,0,321.61,396.75,76.8,72.2,0.632,465710.5,465710.5,36689,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321341,697494.00
06/30/2016 17:15,2,2.316,ACTIVE,213.74,361.89,59.933,1467321303,"274151322000087","219011344069620",29.12,32.40,0,333.63,380.22,68.3,64.0,0.446,689999.6,689999.6,30452,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467321342,697495.00
06/30/2016 17:30,2,2.641,ACTIVE,215.77,350.77,59.959,1467322204,"201051344000645","219011344069620",29.02,25.80,0,335.44,396.75,77.7,73.1,0.349,465328.8,465328.8,36819,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322205,697496.00
06/30/2016 17:30,2,2.443,ACTIVE,212.83,359.18,59.959,1467322204,"274151322000085","219011344069620",27.79,27.80,0,330.63,381.12,68.7,64.4,0.486,718083.5,718083.5,30334,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322206,697497.00
06/30/2016 17:30,2,2.645,ACTIVE,215.32,352.27,59.965,1467322204,"201051344000633","219011344069620",28.96,26.00,0,324.62,395.85,77.5,72.9,0.362,456503.9,456503.9,37306,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322206,697498.00
06/30/2016 17:30,2,2.670,ACTIVE,215.77,352.57,59.975,1467322204,"201051344000469","219011344069620",28.71,25.00,0,334.84,396.75,77.6,73.0,0.371,458276.3,458276.3,37244,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322207,697499.00
06/30/2016 17:30,2,2.574,ACTIVE,214.19,361.29,59.970,1467322204,"201051344000646","219011344069620",29.34,25.00,0,319.51,398.26,76.5,71.9,0.645,460667.3,460667.3,41793,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322208,697500.00
06/30/2016 17:30,2,2.484,ACTIVE,212.61,364.59,59.959,1467322204,"274151322000052","219011344069620",28.71,29.30,0,328.22,382.93,72.2,67.8,0.508,733768.3,733768.3,30563,0,0,0,L,1151911521,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322209,697501.00
06/30/2016 17:30,2,2.680,ACTIVE,215.09,351.97,59.975,1467322204,"201051344000585","219011344069620",28.86,25.80,0,337.84,394.35,78.4,73.7,0.362,468412.1,468412.1,41792,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322210,697502.00
06/30/2016 17:30,2,2.508,ACTIVE,214.19,360.08,59.991,1467322204,"201051344001230","219011344069620",29.26,24.50,0,319.21,396.45,74.3,69.8,0.619,464175.0,464175.0,41606,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322211,697503.00
06/30/2016 17:30,2,2.559,ACTIVE,215.09,363.09,59.944,1467322204,"201051344000582","219011344069620",28.92,25.50,0,319.51,400.06,75.0,70.4,0.619,457351.9,457351.9,41744,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322212,697504.00
06/30/2016 17:30,2,2.572,ACTIVE,214.19,361.29,59.996,1467322204,"201051344000955","219011344069620",29.34,25.80,0,319.51,398.26,76.5,71.9,0.645,470246.8,470246.8,41698,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322213,697505.00
06/30/2016 17:30,2,1.643,ACTIVE,212.61,417.79,59.975,1467322204,"274151322000094","219011344069620",38.17,30.00,0,400.36,462.88,63.5,59.4,0.446,596167.5,596167.5,31688,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322214,697506.00
06/30/2016 17:30,2,2.648,ACTIVE,215.32,360.08,59.912,1467322204,"201051344000579","219011344069620",28.84,26.30,0,323.72,394.65,77.4,72.8,0.645,472292.5,472292.5,17311,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322215,697507.00
06/30/2016 17:30,2,2.592,ACTIVE,213.96,360.38,59.975,1467322204,"201051344000890","219011344069620",28.92,25.50,0,321.01,398.26,76.0,71.4,0.623,467463.4,467463.4,41703,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322216,697508.00
06/30/2016 17:30,2,2.568,ACTIVE,214.64,362.49,59.954,1467322204,"201051344000438","219011344069620",29.18,25.30,0,320.11,397.96,75.9,71.3,0.650,469285.5,469285.5,41714,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322217,697509.00
06/30/2016 17:30,2,2.568,ACTIVE,214.64,363.09,59.938,1467322204,"201051344000417","219011344069620",28.77,25.30,0,320.11,397.96,74.8,70.3,0.641,461375.3,461375.3,41862,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322218,697510.00
06/30/2016 17:30,2,2.391,ACTIVE,212.61,350.47,59.959,1467322204,"274151322000083","219011344069620",28.84,29.30,0,330.03,381.12,69.9,65.5,0.504,727149.0,727149.0,30645,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322218,697511.00
06/30/2016 17:30,2,2.535,ACTIVE,213.29,353.17,60.002,1467322204,"274151322000076","219011344069620",29.40,29.80,0,330.63,385.63,75.3,70.8,0.530,774839.4,774839.4,30650,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322219,697512.00
06/30/2016 17:30,2,2.562,ACTIVE,215.09,361.89,59.944,1467322204,"201051344000868","219011344069620",28.96,25.00,0,320.11,397.96,75.2,70.7,0.610,457248.4,457248.4,36962,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322220,697513.00
06/30/2016 17:30,2,2.494,ACTIVE,212.83,351.97,59.959,1467322204,"274151322000095","219011344069620",29.12,29.80,0,330.93,381.42,73.6,69.1,0.508,766904.9,766904.9,30562,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322222,697514.00
06/30/2016 17:30,2,2.551,ACTIVE,215.32,363.39,59.996,1467322204,"201051344000988","219011344069620",28.78,26.30,0,321.31,397.35,74.4,69.9,0.628,454064.2,454064.2,37254,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322222,697515.00
06/30/2016 17:30,2,2.592,ACTIVE,214.87,360.38,59.954,1467322204,"201051344001025","219011344069620",28.55,25.50,0,322.51,398.26,75.0,70.4,0.623,467866.9,467866.9,41757,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322223,697516.00
06/30/2016 17:30,2,2.566,ACTIVE,215.32,361.59,59.922,1467322204,"201051344000458","219011344069620",28.49,27.00,0,321.31,396.15,74.1,69.6,0.650,464905.7,464905.7,37177,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322224,697517.00
06/30/2016 17:30,2,2.525,ACTIVE,215.77,363.39,59.949,1467322204,"201051344000853","219011344069620",29.08,26.00,0,321.91,398.26,74.4,69.9,0.628,463821.8,463821.8,36782,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322225,697518.00
06/30/2016 17:30,2,2.490,ACTIVE,214.64,361.59,59.991,1467322204,"201051344000685","219011344069620",28.80,24.80,0,320.11,398.56,72.7,68.2,0.636,468638.3,468638.3,41622,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322226,697519.00
06/30/2016 17:30,2,2.439,ACTIVE,214.87,361.59,59.975,1467322204,"201051344000917","219011344069620",28.80,25.80,0,321.61,397.96,71.2,66.8,0.605,465489.1,465489.1,41612,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322227,697520.00
06/30/2016 17:30,2,2.402,ACTIVE,214.41,359.48,59.991,1467322204,"201051344001145","219011344069620",29.28,24.30,0,318.00,398.56,71.3,66.9,0.588,470680.2,470680.2,41469,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322228,697521.00
06/30/2016 17:30,2,2.480,ACTIVE,215.09,363.39,60.012,1467322204,"201051344000651","219011344069620",28.88,25.50,0,320.71,397.05,72.5,68.1,0.614,463304.1,463304.1,41813,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322229,697522.00
06/30/2016 17:30,2,2.252,ACTIVE,212.38,347.46,60.007,1467322204,"274151322000088","219011344069620",28.29,27.50,0,328.82,380.82,64.5,60.3,0.429,701981.0,701981.0,30298,0,0,0,L,1151911521,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322230,697523.00
06/30/2016 17:30,2,1.525,ACTIVE,213.29,424.11,59.975,1467322204,"274151322000068","219011344069620",39.66,30.00,0,397.66,472.50,60.7,56.7,0.420,596136.2,596136.2,31897,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322231,697524.00
06/30/2016 17:30,2,2.477,ACTIVE,214.64,360.69,59.922,1467322204,"201051344001135","219011344069620",28.69,25.50,0,319.51,399.16,72.0,67.5,0.592,459306.8,459306.8,41743,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322231,697525.00
06/30/2016 17:30,2,2.486,ACTIVE,214.64,361.29,59.970,1467322204,"201051344000594","219011344069620",28.86,26.30,0,320.41,394.95,72.7,68.2,0.601,468995.5,468995.5,37217,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322232,697526.00
06/30/2016 17:30,2,2.469,ACTIVE,214.87,361.59,59.965,1467322204,"201051344001203","219011344069620",28.43,25.80,0,321.31,398.86,71.1,66.7,0.566,466716.1,466716.1,41790,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322233,697527.00
06/30/2016 17:30,2,2.266,ACTIVE,212.83,348.96,59.965,1467322204,"274151322000054","219011344069620",28.13,28.80,0,328.82,381.73,64.5,60.4,0.442,716839.1,716839.1,30324,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322234,697528.00
06/30/2016 17:30,2,2.443,ACTIVE,215.09,360.38,60.002,1467322204,"201051344000867","219011344069620",28.82,26.00,0,321.91,397.05,71.3,66.9,0.592,456366.7,456366.7,37226,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322235,697529.00
06/30/2016 17:30,2,2.326,ACTIVE,214.87,362.79,59.975,1467322204,"201051344001093","219011344069620",29.14,25.00,0,321.31,397.35,68.6,64.3,0.575,464880.5,464880.5,41674,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322236,697530.00
06/30/2016 17:30,2,2.414,ACTIVE,214.87,362.19,59.928,1467322204,"201051344000900","219011344069620",29.06,25.00,0,322.81,398.26,71.0,66.6,0.601,472293.4,472293.4,36606,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322237,697531.00
06/30/2016 17:30,2,2.406,ACTIVE,215.32,361.29,60.012,1467322204,"201051344000648","219011344069620",28.67,24.80,0,320.71,399.16,69.9,65.6,0.566,463318.4,463318.4,36906,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322238,697532.00
06/30/2016 17:30,2,2.395,ACTIVE,215.32,361.59,59.981,1467322204,"201051344000569","219011344069620",29.04,26.00,0,321.61,397.35,70.4,66.1,0.597,473208.8,473208.8,36534,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322239,697533.00
06/30/2016 17:30,2,2.422,ACTIVE,215.32,360.38,60.044,1467322204,"201051344000983","219011344069620",28.88,26.30,0,322.81,396.45,70.8,66.5,0.605,464891.3,464891.3,37025,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322240,697534.00
06/30/2016 17:30,2,2.422,ACTIVE,215.09,363.69,59.970,1467322204,"201051344001158","219011344069620",28.31,25.80,0,320.41,398.26,69.4,65.1,0.583,458545.0,458545.0,37288,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322241,697535.00
06/30/2016 17:30,2,2.348,ACTIVE,215.54,362.49,59.996,1467322204,"201051344000576","219011344069620",29.00,24.80,0,321.91,398.26,69.0,64.7,0.566,465732.5,465732.5,36690,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322242,697536.00
06/30/2016 17:30,2,2.160,ACTIVE,212.83,355.58,59.928,1467322204,"274151322000087","219011344069620",28.07,36.30,0,330.63,379.62,61.3,57.3,0.398,690019.2,690019.2,30453,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467322243,697537.00
06/30/2016 17:45,2,1.486,ACTIVE,214.41,353.47,59.996,1467323103,"201051344000645","219011344069620",28.94,24.50,0,321.61,396.15,43.6,40.2,0.354,465341.1,465341.1,36820,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323104,697538.00
06/30/2016 17:45,2,1.307,ACTIVE,212.61,349.56,59.886,1467323103,"274151322000085","219011344069620",28.19,26.00,0,336.34,375.41,37.4,34.2,0.252,718094.2,718094.2,30335,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323105,697539.00
06/30/2016 17:45,2,1.490,ACTIVE,214.41,353.77,59.944,1467323103,"201051344000633","219011344069620",29.16,24.50,0,324.62,396.75,44.1,40.6,0.367,456516.3,456516.3,37307,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323106,697540.00
06/30/2016 17:45,2,1.512,ACTIVE,214.41,352.57,59.891,1467323103,"201051344000469","219011344069620",29.10,23.80,0,323.41,395.85,44.6,41.1,0.367,458288.7,458288.7,37245,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323107,697541.00
06/30/2016 17:45,2,1.488,ACTIVE,213.51,351.67,59.949,1467323103,"201051344000646","219011344069620",28.78,23.30,0,336.34,394.95,43.4,40.0,0.367,460679.5,460679.5,41794,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323108,697542.00
06/30/2016 17:45,2,1.375,ACTIVE,212.16,351.97,59.938,1467323103,"274151322000052","219011344069620",28.78,26.50,0,334.24,376.92,40.1,36.7,0.274,733779.8,733779.8,30564,0,0,0,L,1151911521,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323108,697543.00
06/30/2016 17:45,2,1.531,ACTIVE,213.96,352.27,59.954,1467323103,"201051344000585","219011344069620",29.20,24.00,0,320.71,395.55,45.3,41.8,0.358,468424.7,468424.7,41793,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323109,697544.00
06/30/2016 17:45,2,1.457,ACTIVE,213.51,350.17,59.944,1467323103,"201051344001230","219011344069620",29.06,22.80,0,335.74,390.14,42.9,39.5,0.345,464186.9,464186.9,41607,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323110,697545.00
06/30/2016 17:45,2,1.477,ACTIVE,214.19,352.27,59.938,1467323103,"201051344000582","219011344069620",28.92,24.00,0,336.04,396.45,43.3,39.8,0.349,457363.9,457363.9,41745,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323111,697546.00
06/30/2016 17:45,2,1.514,ACTIVE,213.29,350.77,59.954,1467323103,"201051344000955","219011344069620",29.16,23.80,0,336.64,391.04,44.8,41.3,0.367,470259.2,470259.2,41699,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323112,697547.00
06/30/2016 17:45,2,0.891,ACTIVE,212.61,425.31,59.944,1467323103,"274151322000094","219011344069620",39.54,28.00,0,336.64,447.85,36.0,32.8,0.243,596177.6,596177.6,31689,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323113,697548.00
06/30/2016 17:45,2,1.588,ACTIVE,214.41,353.47,59.965,1467323103,"201051344000579","219011344069620",28.90,24.80,0,334.24,396.15,46.5,43.0,0.380,472305.1,472305.1,17312,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323114,697549.00
06/30/2016 17:45,2,1.535,ACTIVE,213.51,350.17,59.933,1467323103,"201051344000890","219011344069620",29.14,23.50,0,336.64,394.35,45.4,41.8,0.354,467475.8,467475.8,41704,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323115,697550.00
06/30/2016 17:45,2,1.533,ACTIVE,213.96,351.67,59.928,1467323103,"201051344000438","219011344069620",29.12,23.50,0,336.04,395.25,45.2,41.7,0.376,469297.8,469297.8,41715,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323116,697551.00
06/30/2016 17:45,2,1.551,ACTIVE,213.74,351.67,59.949,1467323103,"201051344000417","219011344069620",28.78,23.50,0,336.34,394.35,45.2,41.7,0.362,461387.5,461387.5,41863,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323117,697552.00
06/30/2016 17:45,2,1.389,ACTIVE,212.38,348.96,59.944,1467323103,"274151322000083","219011344069620",29.04,26.50,0,336.04,375.71,40.9,37.5,0.274,727160.1,727160.1,30646,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323117,697553.00
06/30/2016 17:45,2,1.488,ACTIVE,213.51,354.07,59.938,1467323103,"274151322000076","219011344069620",29.50,26.30,0,336.34,378.72,44.5,41.0,0.305,774851.6,774851.6,30651,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323118,697554.00
06/30/2016 17:45,2,1.584,ACTIVE,214.19,352.87,59.938,1467323103,"201051344000868","219011344069620",29.10,23.50,0,335.74,394.65,46.7,43.2,0.376,457260.7,457260.7,36963,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323119,697555.00
06/30/2016 17:45,2,1.467,ACTIVE,212.38,351.07,59.912,1467323103,"274151322000095","219011344069620",29.50,26.50,0,334.54,377.22,43.9,40.5,0.292,766916.9,766916.9,30563,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323120,697556.00
06/30/2016 17:45,2,1.564,ACTIVE,214.41,354.67,59.965,1467323103,"201051344000988","219011344069620",29.28,24.80,0,335.14,394.35,46.4,42.8,0.389,454076.4,454076.4,37255,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323121,697557.00
06/30/2016 17:45,2,1.584,ACTIVE,213.74,351.37,59.975,1467323103,"201051344001025","219011344069620",29.10,23.80,0,336.94,393.75,46.8,43.2,0.371,467879.2,467879.2,41758,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323122,697558.00
06/30/2016 17:45,2,1.598,ACTIVE,214.41,353.17,59.944,1467323103,"201051344000458","219011344069620",28.90,25.30,0,336.04,394.95,46.8,43.2,0.398,464917.9,464917.9,37178,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323123,697559.00
06/30/2016 17:45,2,1.617,ACTIVE,215.09,355.28,59.938,1467323103,"201051344000853","219011344069620",28.90,24.30,0,337.54,394.35,47.3,43.8,0.393,463834.1,463834.1,36783,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323124,697560.00
06/30/2016 17:45,2,1.531,ACTIVE,213.96,352.27,59.938,1467323103,"201051344000685","219011344069620",29.22,23.00,0,335.44,394.35,45.4,41.9,0.393,468650.2,468650.2,41623,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323125,697561.00
06/30/2016 17:45,2,1.531,ACTIVE,213.96,351.97,59.949,1467323103,"201051344000917","219011344069620",29.16,24.30,0,336.64,393.15,45.3,41.8,0.371,465500.8,465500.8,41613,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323126,697562.00
06/30/2016 17:45,2,1.533,ACTIVE,213.74,351.67,59.922,1467323103,"201051344001145","219011344069620",29.30,22.80,0,336.94,393.45,45.5,42.0,0.367,470692.0,470692.0,41470,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323127,697563.00
06/30/2016 17:45,2,1.549,ACTIVE,214.19,353.17,59.986,1467323103,"201051344000651","219011344069620",29.46,24.30,0,337.24,394.35,46.3,42.7,0.371,463316.2,463316.2,41814,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323127,697564.00
06/30/2016 17:45,2,1.408,ACTIVE,212.16,350.17,59.933,1467323103,"274151322000088","219011344069620",27.89,25.50,0,335.74,373.31,39.8,36.5,0.274,701991.6,701991.6,30299,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323128,697565.00
06/30/2016 17:45,2,0.967,ACTIVE,213.29,427.11,59.933,1467323103,"274151322000068","219011344069620",39.52,27.80,0,337.54,454.16,38.4,35.1,0.261,596146.3,596146.3,31898,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323129,697566.00
06/30/2016 17:45,2,1.588,ACTIVE,213.51,351.97,59.944,1467323103,"201051344001135","219011344069620",29.18,24.00,0,337.24,392.85,47.0,43.4,0.376,459319.0,459319.0,41744,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323130,697567.00
06/30/2016 17:45,2,1.607,ACTIVE,213.96,353.17,59.938,1467323103,"201051344000594","219011344069620",29.32,24.80,0,336.64,390.74,47.8,44.2,0.384,469007.8,469007.8,37218,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323131,697568.00
06/30/2016 17:45,2,1.568,ACTIVE,213.96,351.97,59.944,1467323103,"201051344001203","219011344069620",29.32,24.30,0,335.14,392.25,46.6,43.1,0.380,466728.1,466728.1,41791,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323132,697569.00
06/30/2016 17:45,2,1.434,ACTIVE,212.61,345.66,59.949,1467323103,"274151322000054","219011344069620",28.25,26.50,0,335.44,373.31,41.0,37.6,0.274,716849.9,716849.9,30325,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323133,697570.00
06/30/2016 17:45,2,1.619,ACTIVE,214.41,352.87,59.959,1467323103,"201051344000867","219011344069620",29.06,24.80,0,336.34,391.34,47.7,44.1,0.389,456379.0,456379.0,37227,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323134,697571.00
06/30/2016 17:45,2,1.607,ACTIVE,214.41,354.37,59.938,1467323103,"201051344000900","219011344069620",29.16,23.30,0,335.44,392.25,47.5,44.0,0.384,472305.6,472305.6,36607,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323136,697572.00
06/30/2016 17:45,2,1.596,ACTIVE,214.64,353.17,59.944,1467323103,"201051344000648","219011344069620",29.12,23.50,0,336.04,393.45,47.1,43.5,0.389,463330.4,463330.4,36907,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323137,697573.00
06/30/2016 17:45,2,1.621,ACTIVE,214.41,353.77,59.949,1467323103,"201051344000569","219011344069620",29.24,24.30,0,336.94,391.64,48.0,44.4,0.393,473221.0,473221.0,36535,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323138,697574.00
