ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2016 17:45,2,1.619,ACTIVE,214.64,353.77,59.938,1467323103,"201051344000983","219011344069620",29.46,24.50,0,336.34,392.25,48.4,44.8,0.402,464903.6,464903.6,37026,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323139,697575.00
06/30/2016 17:45,2,1.609,ACTIVE,214.41,353.47,59.901,1467323103,"201051344001158","219011344069620",28.94,24.50,0,334.84,391.94,47.2,43.6,0.389,458557.1,458557.1,37289,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323140,697576.00
06/30/2016 17:45,2,1.594,ACTIVE,214.87,354.67,59.949,1467323103,"201051344000576","219011344069620",29.22,23.50,0,335.44,391.94,47.2,43.6,0.384,465744.5,465744.5,36691,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323141,697577.00
06/30/2016 17:45,2,1.398,ACTIVE,212.61,348.96,59.970,1467323103,"274151322000087","219011344069620",28.45,33.80,0,335.44,370.60,40.2,36.9,0.247,690029.7,690029.7,30454,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323142,697578.00
06/30/2016 17:45,2,1.543,ACTIVE,213.74,352.87,59.981,1467323103,"201051344001093","219011344069620",29.20,23.80,0,335.14,390.44,45.7,42.2,0.358,464892.3,464892.3,41675,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467323143,697579.00
06/30/2016 18:00,2,1.572,ACTIVE,214.87,354.67,60.018,1467324004,"201051344000645","219011344069620",29.14,23.50,0,336.94,386.23,46.5,42.9,0.380,465352.1,465352.1,36821,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324005,697580.00
06/30/2016 18:00,2,1.422,ACTIVE,213.29,347.76,59.965,1467324004,"274151322000085","219011344069620",28.65,25.30,0,336.94,367.90,41.3,37.9,0.270,718103.8,718103.8,30336,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324006,697581.00
06/30/2016 18:00,2,1.592,ACTIVE,214.87,355.58,59.975,1467324004,"201051344000633","219011344069620",29.00,24.00,0,336.04,386.23,46.8,43.2,0.398,456527.4,456527.4,37308,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324007,697582.00
06/30/2016 18:00,2,1.584,ACTIVE,214.87,354.37,59.975,1467324004,"201051344000469","219011344069620",29.32,23.30,0,336.64,386.53,47.0,43.4,0.389,458299.8,458299.8,37246,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324008,697583.00
06/30/2016 18:00,2,1.582,ACTIVE,213.74,352.87,59.933,1467324004,"201051344000646","219011344069620",29.04,22.30,0,334.84,381.12,46.6,43.0,0.384,460690.5,460690.5,41795,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324009,697584.00
06/30/2016 18:00,2,1.498,ACTIVE,212.83,348.36,59.959,1467324004,"274151322000052","219011344069620",28.92,25.30,0,336.04,369.40,43.9,40.5,0.305,733789.9,733789.9,30565,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324010,697585.00
06/30/2016 18:00,2,1.617,ACTIVE,214.19,353.17,59.938,1467324004,"201051344000585","219011344069620",29.32,23.00,0,336.04,384.73,48.1,44.5,0.384,468436.0,468436.0,41794,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324010,697586.00
06/30/2016 18:00,2,1.537,ACTIVE,213.74,351.37,59.965,1467324004,"201051344001230","219011344069620",29.46,22.30,0,333.93,378.72,46.0,42.4,0.367,464197.6,464197.6,41608,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324011,697587.00
06/30/2016 18:00,2,1.539,ACTIVE,214.64,354.07,59.970,1467324004,"201051344000582","219011344069620",29.52,23.00,0,336.64,383.53,46.0,42.5,0.367,457374.6,457374.6,41746,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324012,697588.00
06/30/2016 18:00,2,1.592,ACTIVE,213.51,352.27,60.023,1467324004,"201051344000955","219011344069620",29.48,22.80,0,333.93,379.92,47.6,44.0,0.402,470270.3,470270.3,41700,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324013,697589.00
06/30/2016 18:00,2,0.953,ACTIVE,213.06,422.90,59.975,1467324004,"274151322000094","219011344069620",39.74,26.80,0,337.84,447.55,38.3,35.0,0.265,596186.5,596186.5,31690,0,0,0,L,1151911521,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324014,697590.00
06/30/2016 18:00,2,1.615,ACTIVE,214.64,354.07,59.965,1467324004,"201051344000579","219011344069620",29.36,24.50,0,336.64,386.23,48.1,44.5,0.398,472316.4,472316.4,17313,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324015,697591.00
06/30/2016 18:00,2,1.615,ACTIVE,213.74,351.97,59.975,1467324004,"201051344000890","219011344069620",29.16,22.50,0,334.84,380.52,47.7,44.1,0.376,467486.9,467486.9,41705,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324016,697592.00
06/30/2016 18:00,2,1.582,ACTIVE,214.19,353.17,59.970,1467324004,"201051344000438","219011344069620",29.62,22.50,0,335.74,382.33,47.5,43.9,0.393,469308.9,469308.9,41716,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324017,697593.00
06/30/2016 18:00,2,1.590,ACTIVE,213.96,351.97,59.970,1467324004,"201051344000417","219011344069620",29.22,22.50,0,335.14,380.52,47.1,43.5,0.384,461398.4,461398.4,41864,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324018,697594.00
06/30/2016 18:00,2,1.465,ACTIVE,212.83,345.96,59.965,1467324004,"274151322000083","219011344069620",29.10,25.50,0,336.34,368.80,43.2,39.8,0.305,727170.1,727170.1,30647,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324019,697595.00
06/30/2016 18:00,2,1.555,ACTIVE,213.51,357.08,59.970,1467324004,"274151322000076","219011344069620",29.78,24.80,0,337.54,371.81,46.9,43.3,0.327,774862.5,774862.5,30652,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324020,697596.00
06/30/2016 18:00,2,1.605,ACTIVE,214.19,353.17,59.928,1467324004,"201051344000868","219011344069620",29.04,23.30,0,336.04,383.83,47.3,43.7,0.380,457271.9,457271.9,36964,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324021,697597.00
06/30/2016 18:00,2,1.533,ACTIVE,212.61,346.26,59.954,1467324004,"274151322000095","219011344069620",29.54,25.50,0,336.34,370.30,45.8,42.3,0.309,766927.5,766927.5,30564,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324022,697598.00
06/30/2016 18:00,2,1.598,ACTIVE,214.41,355.28,59.981,1467324004,"201051344000988","219011344069620",28.92,24.50,0,337.24,386.53,46.9,43.3,0.398,454087.4,454087.4,37256,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324023,697599.00
06/30/2016 18:00,2,1.590,ACTIVE,213.96,351.67,59.938,1467324004,"201051344001025","219011344069620",29.40,23.00,0,336.04,381.73,47.4,43.8,0.376,467890.3,467890.3,41759,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324023,697600.00
06/30/2016 18:00,2,1.582,ACTIVE,214.64,353.77,59.991,1467324004,"201051344000458","219011344069620",29.16,24.50,0,337.84,385.63,46.7,43.2,0.398,464929.0,464929.0,37179,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324024,697601.00
06/30/2016 18:00,2,1.605,ACTIVE,215.32,354.97,59.959,1467324004,"201051344000853","219011344069620",28.94,23.00,0,338.14,385.03,47.1,43.5,0.398,463845.3,463845.3,36784,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324025,697602.00
06/30/2016 18:00,2,1.543,ACTIVE,214.19,352.57,60.002,1467324004,"201051344000685","219011344069620",29.46,22.30,0,335.14,380.52,46.1,42.6,0.402,468661.0,468661.0,41624,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324026,697603.00
06/30/2016 18:00,2,1.539,ACTIVE,214.19,352.87,59.986,1467324004,"201051344000917","219011344069620",29.32,23.50,0,334.84,382.03,45.7,42.2,0.376,465511.5,465511.5,41614,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324027,697604.00
06/30/2016 18:00,2,1.537,ACTIVE,214.19,351.67,59.975,1467324004,"201051344001145","219011344069620",29.42,21.80,0,336.34,382.93,45.8,42.3,0.376,470702.8,470702.8,41471,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324028,697605.00
06/30/2016 18:00,2,1.562,ACTIVE,214.19,352.57,59.975,1467324004,"201051344000651","219011344069620",29.24,23.30,0,336.94,384.13,46.3,42.8,0.376,463327.2,463327.2,41815,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324029,697606.00
06/30/2016 18:00,2,1.414,ACTIVE,212.38,354.07,60.007,1467324004,"274151322000088","219011344069620",28.33,24.50,0,336.34,367.90,40.5,37.2,0.270,702001.1,702001.1,30300,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324030,697607.00
06/30/2016 18:00,2,0.980,ACTIVE,213.51,420.80,59.965,1467324004,"274151322000068","219011344069620",39.18,26.80,0,337.54,449.95,39.1,35.8,0.252,596155.4,596155.4,31899,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324031,697608.00
06/30/2016 18:00,2,1.561,ACTIVE,213.74,351.07,59.970,1467324004,"201051344001135","219011344069620",29.36,23.00,0,336.04,380.52,46.4,42.8,0.371,459330.1,459330.1,41745,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324032,697609.00
06/30/2016 18:00,2,1.562,ACTIVE,213.96,352.87,59.975,1467324004,"201051344000594","219011344069620",29.50,24.30,0,336.04,382.03,46.7,43.2,0.371,469019.0,469019.0,37219,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324033,697610.00
06/30/2016 18:00,2,1.559,ACTIVE,214.41,352.57,59.981,1467324004,"201051344001203","219011344069620",29.06,23.50,0,335.74,384.43,45.9,42.4,0.380,466739.1,466739.1,41792,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324034,697611.00
06/30/2016 18:00,2,1.418,ACTIVE,212.61,354.67,60.002,1467324004,"274151322000054","219011344069620",28.43,25.50,0,336.04,368.80,40.9,37.6,0.278,716859.6,716859.6,30326,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324035,697612.00
06/30/2016 18:00,2,1.574,ACTIVE,214.64,352.27,59.975,1467324004,"201051344000867","219011344069620",28.82,24.50,0,335.44,383.23,46.0,42.4,0.367,456390.1,456390.1,37228,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324036,697613.00
06/30/2016 18:00,2,1.510,ACTIVE,214.19,352.57,59.986,1467324004,"201051344001093","219011344069620",29.30,23.00,0,336.64,383.83,44.8,41.3,0.349,464903.0,464903.0,41676,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324037,697614.00
06/30/2016 18:00,2,1.506,ACTIVE,214.64,353.47,59.981,1467324004,"201051344000900","219011344069620",29.64,22.00,0,336.94,385.63,45.2,41.8,0.371,472316.6,472316.6,36608,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324037,697615.00
06/30/2016 18:00,2,1.527,ACTIVE,214.64,352.57,59.938,1467324004,"201051344000648","219011344069620",29.08,23.00,0,337.24,385.63,45.0,41.5,0.362,463341.4,463341.4,36908,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324038,697616.00
06/30/2016 18:00,2,1.547,ACTIVE,214.64,353.47,60.012,1467324004,"201051344000569","219011344069620",28.98,22.80,0,337.24,386.53,45.5,42.0,0.376,473232.1,473232.1,36536,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324040,697617.00
06/30/2016 18:00,2,1.525,ACTIVE,214.64,353.47,59.970,1467324004,"201051344000983","219011344069620",29.56,23.80,0,336.34,385.63,45.6,42.1,0.380,464914.8,464914.8,37027,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324041,697618.00
06/30/2016 18:00,2,1.531,ACTIVE,214.87,353.47,59.981,1467324004,"201051344001158","219011344069620",28.78,24.00,0,337.24,385.93,44.6,41.2,0.371,458568.1,458568.1,37290,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324041,697619.00
06/30/2016 18:00,2,1.482,ACTIVE,215.09,354.07,59.991,1467324004,"201051344000576","219011344069620",29.54,22.30,0,337.24,385.33,44.4,40.9,0.358,465755.5,465755.5,36692,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324042,697620.00
06/30/2016 18:00,2,1.352,ACTIVE,212.83,348.36,59.970,1467324004,"274151322000087","219011344069620",28.53,32.60,0,336.04,367.00,39.1,35.8,0.230,690039.2,690039.2,30455,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324043,697621.00
06/30/2016 18:15,2,0.494,ACTIVE,213.74,342.95,59.944,1467324904,"201051344000645","219011344069620",27.99,22.80,0,338.14,376.62,14.0,11.6,0.088,465356.3,465356.3,36822,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324905,697622.00
06/30/2016 18:15,2,0.412,ACTIVE,212.61,341.15,59.944,1467324904,"274151322000085","219011344069620",27.29,23.50,0,337.24,362.49,11.3,9.0,0.071,718107.3,718107.3,30337,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324906,697623.00
06/30/2016 18:15,2,0.506,ACTIVE,213.74,343.85,59.949,1467324904,"201051344000633","219011344069620",28.11,22.80,0,337.24,377.52,14.4,12.0,0.097,456531.6,456531.6,37309,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324906,697624.00
06/30/2016 18:15,2,0.504,ACTIVE,213.51,342.35,60.007,1467324904,"201051344000469","219011344069620",28.35,22.00,0,336.34,375.71,14.5,12.0,0.093,458304.1,458304.1,37247,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324907,697625.00
06/30/2016 18:15,2,0.500,ACTIVE,212.83,340.85,59.944,1467324904,"201051344000646","219011344069620",28.33,21.00,0,334.84,372.11,14.3,11.9,0.088,460694.7,460694.7,41796,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324908,697626.00
06/30/2016 18:15,2,0.438,ACTIVE,211.93,341.45,59.949,1467324904,"274151322000052","219011344069620",27.77,23.30,0,336.04,362.49,12.3,9.9,0.075,733793.7,733793.7,30566,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324909,697627.00
06/30/2016 18:15,2,0.520,ACTIVE,213.06,341.75,59.933,1467324904,"201051344000585","219011344069620",28.33,21.50,0,336.04,373.91,14.9,12.5,0.084,468440.4,468440.4,41795,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324910,697628.00
06/30/2016 18:15,2,0.496,ACTIVE,212.83,340.85,59.938,1467324904,"201051344001230","219011344069620",27.14,20.70,0,334.54,371.21,13.7,11.3,0.084,464201.6,464201.6,41609,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324911,697629.00
06/30/2016 18:15,2,0.475,ACTIVE,213.51,341.75,59.944,1467324904,"201051344000582","219011344069620",28.63,21.80,0,336.04,373.01,13.8,11.4,0.084,457378.7,457378.7,41747,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324912,697630.00
06/30/2016 18:15,2,0.521,ACTIVE,212.61,340.55,59.954,1467324904,"201051344000955","219011344069620",28.01,21.30,0,334.84,373.01,14.8,12.4,0.088,470274.6,470274.6,41701,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324913,697631.00
06/30/2016 18:15,2,0.262,ACTIVE,212.38,397.66,59.949,1467324904,"274151322000094","219011344069620",37.43,25.00,0,338.44,440.64,9.9,7.6,0.053,596189.5,596189.5,31691,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324914,697632.00
06/30/2016 18:15,2,0.512,ACTIVE,213.29,341.75,59.991,1467324904,"201051344000579","219011344069620",29.06,23.00,0,336.34,375.41,15.1,12.6,0.093,472320.8,472320.8,17314,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324915,697633.00
06/30/2016 18:15,2,0.520,ACTIVE,212.83,340.25,59.901,1467324904,"201051344000890","219011344069620",27.57,21.30,0,334.84,373.31,14.5,12.1,0.080,467491.2,467491.2,41706,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324916,697634.00
06/30/2016 18:15,2,0.504,ACTIVE,213.06,341.15,59.986,1467324904,"201051344000438","219011344069620",27.95,21.00,0,336.64,373.31,14.3,11.9,0.088,469313.1,469313.1,41717,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324917,697635.00
06/30/2016 18:15,2,0.504,ACTIVE,213.29,341.45,59.938,1467324904,"201051344000417","219011344069620",29.12,21.30,0,335.74,371.81,14.9,12.4,0.084,461402.8,461402.8,41865,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324917,697636.00
06/30/2016 18:15,2,0.412,ACTIVE,212.16,341.75,59.949,1467324904,"274151322000083","219011344069620",27.53,23.80,0,336.34,362.49,11.5,9.2,0.075,727173.6,727173.6,30648,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324918,697637.00
06/30/2016 18:15,2,0.445,ACTIVE,212.83,342.95,59.959,1467324904,"274151322000076","219011344069620",27.81,23.00,0,337.54,364.29,12.6,10.2,0.071,774866.3,774866.3,30653,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324919,697638.00
06/30/2016 18:15,2,0.490,ACTIVE,213.29,342.35,59.986,1467324904,"201051344000868","219011344069620",28.45,22.30,0,336.64,373.61,14.2,11.7,0.084,457276.0,457276.0,36965,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324920,697639.00
06/30/2016 18:15,2,0.430,ACTIVE,212.16,341.45,59.949,1467324904,"274151322000095","219011344069620",27.69,23.50,0,336.64,363.69,12.1,9.8,0.071,766931.2,766931.2,30565,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324921,697640.00
06/30/2016 18:15,2,0.480,ACTIVE,213.29,343.55,59.949,1467324904,"201051344000988","219011344069620",27.53,23.00,0,336.64,376.92,13.4,11.0,0.088,454091.4,454091.4,37257,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324922,697641.00
06/30/2016 18:15,2,0.488,ACTIVE,213.06,340.55,59.938,1467324904,"201051344001025","219011344069620",28.59,21.50,0,336.04,373.31,14.2,11.7,0.084,467894.4,467894.4,41760,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324923,697642.00
06/30/2016 18:15,2,0.492,ACTIVE,213.29,342.05,59.944,1467324904,"201051344000458","219011344069620",28.47,23.50,0,336.64,374.51,14.2,11.8,0.088,464933.1,464933.1,37180,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324924,697643.00
06/30/2016 18:15,2,0.498,ACTIVE,213.74,344.15,59.928,1467324904,"201051344000853","219011344069620",28.09,22.00,0,339.04,376.62,14.2,11.8,0.088,463849.4,463849.4,36785,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324925,697644.00
06/30/2016 18:15,2,0.479,ACTIVE,213.51,342.05,59.944,1467324904,"201051344000685","219011344069620",28.13,20.70,0,335.44,373.01,13.7,11.3,0.093,468664.9,468664.9,41625,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324926,697645.00
06/30/2016 18:15,2,0.488,ACTIVE,213.29,342.05,59.944,1467324904,"201051344000917","219011344069620",28.19,22.00,0,335.74,372.11,14.0,11.6,0.084,465515.5,465515.5,41615,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324927,697646.00
06/30/2016 18:15,2,0.480,ACTIVE,213.29,341.75,59.981,1467324904,"201051344001145","219011344069620",28.47,20.00,0,336.34,372.41,13.8,11.4,0.080,470706.7,470706.7,41472,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324928,697647.00
06/30/2016 18:15,2,0.492,ACTIVE,213.29,342.05,59.938,1467324904,"201051344000651","219011344069620",28.33,21.80,0,336.04,373.01,14.1,11.7,0.084,463331.2,463331.2,41816,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324929,697648.00
06/30/2016 18:15,2,0.395,ACTIVE,212.16,339.65,59.938,1467324904,"274151322000088","219011344069620",27.12,23.00,0,336.04,360.99,10.8,8.5,0.057,702004.2,702004.2,30301,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324929,697649.00
06/30/2016 18:15,2,0.289,ACTIVE,213.06,400.36,59.922,1467324904,"274151322000068","219011344069620",37.59,24.80,0,338.74,436.43,11.0,8.7,0.062,596158.6,596158.6,31900,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324930,697650.00
06/30/2016 18:15,2,0.525,ACTIVE,213.06,340.25,59.944,1467324904,"201051344001135","219011344069620",27.85,21.50,0,335.44,372.11,14.8,12.4,0.088,459334.2,459334.2,41746,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324931,697651.00
06/30/2016 18:15,2,0.521,ACTIVE,213.06,342.05,59.959,1467324904,"201051344000594","219011344069620",27.93,23.30,0,335.14,373.31,14.8,12.3,0.093,469023.1,469023.1,37220,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324932,697652.00
06/30/2016 18:15,2,0.506,ACTIVE,213.06,340.85,59.981,1467324904,"201051344001203","219011344069620",28.41,22.00,0,336.34,374.21,14.6,12.1,0.088,466743.1,466743.1,41793,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324933,697653.00
06/30/2016 18:15,2,0.418,ACTIVE,212.16,341.75,59.975,1467324904,"274151322000054","219011344069620",27.73,23.50,0,336.34,361.59,11.7,9.4,0.066,716862.9,716862.9,30327,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324934,697654.00
06/30/2016 18:15,2,0.504,ACTIVE,213.51,341.15,59.949,1467324904,"201051344000867","219011344069620",28.78,23.50,0,336.64,373.31,14.7,12.3,0.093,456394.2,456394.2,37229,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324935,697655.00
06/30/2016 18:15,2,0.523,ACTIVE,213.06,341.45,59.922,1467324904,"201051344001093","219011344069620",28.23,21.50,0,336.34,371.51,15.0,12.5,0.084,464906.9,464906.9,41677,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324936,697656.00
06/30/2016 18:15,2,0.490,ACTIVE,213.29,342.95,59.917,1467324904,"201051344000900","219011344069620",27.69,21.30,0,336.94,373.31,13.8,11.4,0.093,472320.4,472320.4,36609,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324937,697657.00
06/30/2016 18:15,2,0.531,ACTIVE,213.51,341.75,59.938,1467324904,"201051344000648","219011344069620",27.61,22.00,0,337.24,373.01,14.9,12.4,0.097,463345.3,463345.3,36909,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324938,697658.00
06/30/2016 18:15,2,0.529,ACTIVE,213.29,342.65,59.933,1467324904,"201051344000569","219011344069620",28.11,21.80,0,337.24,373.01,15.1,12.6,0.097,473236.2,473236.2,36537,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324939,697659.00
06/30/2016 18:15,2,0.539,ACTIVE,213.29,342.05,59.938,1467324904,"201051344000983","219011344069620",28.41,22.80,0,336.34,373.01,15.5,13.0,0.102,464918.9,464918.9,37028,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324940,697660.00
06/30/2016 18:15,2,0.508,ACTIVE,213.29,342.95,59.944,1467324904,"201051344001158","219011344069620",28.61,22.50,0,337.54,373.31,14.7,12.3,0.097,458572.0,458572.0,37291,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324941,697661.00
06/30/2016 18:15,2,0.520,ACTIVE,213.96,343.55,59.949,1467324904,"201051344000576","219011344069620",28.51,21.80,0,337.54,375.41,15.0,12.6,0.093,465759.4,465759.4,36693,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324942,697662.00
06/30/2016 18:15,2,0.443,ACTIVE,212.61,339.95,59.949,1467324904,"274151322000087","219011344069620",27.47,29.30,0,336.04,359.18,12.3,10.0,0.057,690042.4,690042.4,30456,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467324943,697663.00
06/30/2016 18:30,2,0.383,ACTIVE,213.96,341.45,59.991,1467325803,"201051344000645","219011344069620",27.61,21.80,0,334.84,357.38,10.7,8.4,0.053,465360.1,465360.1,36823,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325805,697664.00
06/30/2016 18:30,2,0.301,ACTIVE,212.83,339.65,59.949,1467325803,"274151322000085","219011344069620",26.86,22.00,0,333.93,351.07,8.2,6.0,0.040,718110.4,718110.4,30338,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325805,697665.00
06/30/2016 18:30,2,0.383,ACTIVE,213.96,343.55,59.959,1467325803,"201051344000633","219011344069620",28.45,21.50,0,334.84,357.68,11.1,8.8,0.057,456535.5,456535.5,37310,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325806,697666.00
06/30/2016 18:30,2,0.402,ACTIVE,213.51,341.15,59.959,1467325803,"201051344000469","219011344069620",27.55,20.30,0,333.33,356.78,11.2,8.9,0.053,458308.0,458308.0,37248,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325807,697667.00
06/30/2016 18:30,2,0.385,ACTIVE,213.06,340.25,59.959,1467325803,"201051344000646","219011344069620",28.07,19.30,0,332.73,355.28,11.0,8.7,0.057,460698.5,460698.5,41797,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325808,697668.00
06/30/2016 18:30,2,0.324,ACTIVE,212.38,339.95,59.954,1467325803,"274151322000052","219011344069620",27.45,22.00,0,333.93,351.67,9.0,6.8,0.049,733797.0,733797.0,30567,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325809,697669.00
06/30/2016 18:30,2,0.404,ACTIVE,213.51,341.45,59.959,1467325803,"201051344000585","219011344069620",28.17,20.00,0,333.33,355.88,11.6,9.3,0.062,468444.4,468444.4,41796,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325810,697670.00
06/30/2016 18:30,2,0.373,ACTIVE,213.06,339.95,59.928,1467325803,"201051344001230","219011344069620",27.63,19.50,0,333.03,354.07,10.5,8.2,0.053,464205.3,464205.3,41610,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325811,697671.00
06/30/2016 18:30,2,0.369,ACTIVE,213.96,341.15,59.954,1467325803,"201051344000582","219011344069620",28.21,20.00,0,334.24,355.88,10.6,8.3,0.057,457382.4,457382.4,41748,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325812,697672.00
06/30/2016 18:30,2,0.398,ACTIVE,213.06,340.25,59.996,1467325803,"201051344000955","219011344069620",28.17,19.80,0,332.73,354.67,11.4,9.1,0.062,470278.6,470278.6,41702,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325813,697673.00
06/30/2016 18:30,2,0.189,ACTIVE,212.61,379.62,59.959,1467325803,"274151322000094","219011344069620",35.52,23.50,0,337.84,425.61,6.8,4.7,0.035,596192.2,596192.2,31692,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325814,697674.00
06/30/2016 18:30,2,0.412,ACTIVE,213.29,340.85,59.959,1467325803,"201051344000579","219011344069620",28.13,21.50,0,334.54,356.78,11.8,9.5,0.062,472324.9,472324.9,17315,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325815,697675.00
06/30/2016 18:30,2,0.396,ACTIVE,213.29,340.25,59.996,1467325803,"201051344000890","219011344069620",28.25,20.00,0,333.03,355.58,11.4,9.0,0.057,467495.1,467495.1,41707,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325815,697676.00
06/30/2016 18:30,2,0.387,ACTIVE,213.51,340.85,59.959,1467325803,"201051344000438","219011344069620",28.25,19.50,0,333.63,356.18,11.1,8.8,0.053,469317.0,469317.0,41718,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325816,697677.00
06/30/2016 18:30,2,0.402,ACTIVE,213.51,340.85,59.933,1467325803,"201051344000417","219011344069620",28.29,19.80,0,333.33,355.28,11.6,9.2,0.053,461406.8,461406.8,41866,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325817,697678.00
06/30/2016 18:30,2,0.297,ACTIVE,212.61,340.85,59.965,1467325803,"274151322000083","219011344069620",27.37,22.30,0,334.84,351.67,8.2,6.0,0.044,727176.7,727176.7,30649,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325818,697679.00
06/30/2016 18:30,2,0.316,ACTIVE,212.83,341.15,59.959,1467325803,"274151322000076","219011344069620",27.77,21.80,0,335.44,352.57,8.9,6.7,0.049,774869.8,774869.8,30654,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325819,697680.00
06/30/2016 18:30,2,0.383,ACTIVE,213.29,340.85,59.970,1467325803,"201051344000868","219011344069620",28.01,21.00,0,335.44,356.48,10.9,8.6,0.057,457279.9,457279.9,36966,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325820,697681.00
06/30/2016 18:30,2,0.303,ACTIVE,212.61,340.55,59.959,1467325803,"274151322000095","219011344069620",27.67,22.00,0,334.54,351.67,8.5,6.3,0.049,766934.5,766934.5,30566,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325821,697682.00
06/30/2016 18:30,2,0.361,ACTIVE,213.29,342.35,59.965,1467325803,"201051344000988","219011344069620",27.63,21.50,0,334.24,357.98,10.1,7.8,0.066,454095.1,454095.1,37258,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325822,697683.00
06/30/2016 18:30,2,0.373,ACTIVE,213.29,339.65,59.965,1467325803,"201051344001025","219011344069620",28.31,20.00,0,334.24,355.58,10.8,8.5,0.053,467898.2,467898.2,41761,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325823,697684.00
06/30/2016 18:30,2,0.383,ACTIVE,213.29,340.55,59.965,1467325803,"201051344000458","219011344069620",27.89,22.30,0,335.44,356.18,10.8,8.5,0.057,464936.9,464936.9,37181,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325824,697685.00
06/30/2016 18:30,2,0.379,ACTIVE,213.96,342.05,59.959,1467325803,"201051344000853","219011344069620",27.73,21.00,0,336.34,357.98,10.7,8.4,0.062,463853.2,463853.2,36786,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325824,697686.00
06/30/2016 18:30,2,0.354,ACTIVE,213.74,342.05,59.965,1467325803,"201051344000685","219011344069620",28.01,19.30,0,334.54,355.88,10.1,7.8,0.057,468668.6,468668.6,41626,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325825,697687.00
06/30/2016 18:30,2,0.365,ACTIVE,213.51,341.15,59.970,1467325803,"201051344000917","219011344069620",27.87,20.70,0,332.73,355.88,10.3,8.0,0.053,465519.2,465519.2,41616,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325826,697688.00
06/30/2016 18:30,2,0.359,ACTIVE,213.51,340.85,59.996,1467325803,"201051344001145","219011344069620",28.17,18.70,0,334.24,356.18,10.2,8.0,0.053,470710.4,470710.4,41473,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325827,697689.00
06/30/2016 18:30,2,0.381,ACTIVE,213.51,341.15,60.007,1467325803,"201051344000651","219011344069620",27.14,20.00,0,334.54,355.88,10.5,8.2,0.057,463334.9,463334.9,41817,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325828,697690.00
06/30/2016 18:30,2,0.277,ACTIVE,212.16,340.25,59.954,1467325803,"274151322000088","219011344069620",26.08,21.50,0,333.03,350.77,7.3,5.2,0.040,702007.2,702007.2,30302,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325829,697691.00
06/30/2016 18:30,2,0.199,ACTIVE,213.06,393.75,59.965,1467325803,"274151322000068","219011344069620",37.03,23.50,0,338.44,424.41,7.5,5.3,0.031,596161.5,596161.5,31901,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325830,697692.00
06/30/2016 18:30,2,0.389,ACTIVE,213.06,339.34,59.986,1467325803,"201051344001135","219011344069620",27.97,19.80,0,334.24,354.97,11.0,8.7,0.057,459338.1,459338.1,41747,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325831,697693.00
06/30/2016 18:30,2,0.389,ACTIVE,213.06,341.15,59.965,1467325803,"201051344000594","219011344069620",27.91,21.80,0,334.54,356.18,11.0,8.7,0.062,469027.0,469027.0,37221,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325832,697694.00
06/30/2016 18:30,2,0.375,ACTIVE,213.51,339.95,59.970,1467325803,"201051344001203","219011344069620",27.65,20.30,0,333.63,356.78,10.5,8.2,0.053,466746.9,466746.9,41794,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325833,697695.00
06/30/2016 18:30,2,0.281,ACTIVE,212.38,339.34,59.970,1467325803,"274151322000054","219011344069620",27.41,22.30,0,334.54,351.07,7.8,5.6,0.035,716865.9,716865.9,30328,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325833,697696.00
06/30/2016 18:30,2,0.379,ACTIVE,213.51,339.65,59.970,1467325803,"201051344000867","219011344069620",27.89,22.30,0,334.84,356.18,10.7,8.4,0.053,456398.0,456398.0,37230,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325834,697697.00
06/30/2016 18:30,2,0.383,ACTIVE,213.29,340.85,59.965,1467325803,"201051344001093","219011344069620",28.05,20.00,0,333.33,355.58,10.9,8.6,0.049,464910.7,464910.7,41678,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325836,697698.00
06/30/2016 18:30,2,0.334,ACTIVE,213.29,341.45,59.970,1467325803,"201051344000900","219011344069620",27.89,20.30,0,335.14,356.48,9.4,7.2,0.057,472324.0,472324.0,36610,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325837,697699.00
06/30/2016 18:30,2,0.375,ACTIVE,213.51,341.15,59.959,1467325803,"201051344000648","219011344069620",28.11,21.00,0,334.84,357.08,10.7,8.4,0.057,463349.1,463349.1,36910,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325838,697700.00
06/30/2016 18:30,2,0.375,ACTIVE,213.29,341.15,59.965,1467325803,"201051344000569","219011344069620",28.17,21.00,0,335.14,356.78,10.7,8.4,0.057,473240.0,473240.0,36538,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325839,697701.00
06/30/2016 18:30,2,0.389,ACTIVE,213.29,341.15,59.996,1467325803,"201051344000983","219011344069620",27.99,21.30,0,335.74,356.48,11.1,8.7,0.062,464922.9,464922.9,37029,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325840,697702.00
06/30/2016 18:30,2,0.371,ACTIVE,213.51,340.85,59.970,1467325803,"201051344001158","219011344069620",27.29,21.00,0,334.84,357.08,10.3,8.0,0.062,458575.7,458575.7,37292,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325841,697703.00
06/30/2016 18:30,2,0.377,ACTIVE,213.96,342.05,59.949,1467325803,"201051344000576","219011344069620",27.51,21.00,0,335.14,357.08,10.5,8.2,0.057,465763.2,465763.2,36694,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325842,697704.00
06/30/2016 18:30,2,0.293,ACTIVE,212.61,338.74,59.954,1467325803,"274151322000087","219011344069620",26.66,26.50,0,332.73,351.37,7.9,5.7,0.022,690045.4,690045.4,30457,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467325843,697705.00
06/30/2016 18:45,2,0.543,ACTIVE,214.19,344.45,59.933,1467326703,"201051344000645","219011344069620",28.29,20.70,0,335.44,355.28,15.6,13.1,0.102,465363.6,465363.6,36824,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326704,697706.00
06/30/2016 18:45,2,0.453,ACTIVE,212.83,342.35,59.938,1467326703,"274151322000085","219011344069620",27.65,20.70,0,336.94,349.86,12.7,10.3,0.071,718113.2,718113.2,30339,0,0,0,L,1151911521,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326706,697707.00
06/30/2016 18:45,2,0.547,ACTIVE,214.19,345.06,59.933,1467326703,"201051344000633","219011344069620",28.77,19.80,0,334.84,356.18,15.9,13.5,0.106,456539.1,456539.1,37311,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326707,697708.00
06/30/2016 18:45,2,0.559,ACTIVE,213.96,343.55,59.954,1467326703,"201051344000469","219011344069620",28.47,19.00,0,333.33,354.37,16.2,13.7,0.106,458311.6,458311.6,37249,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326708,697709.00
06/30/2016 18:45,2,0.537,ACTIVE,213.06,342.35,59.933,1467326703,"201051344000646","219011344069620",28.84,17.80,0,333.03,356.48,15.8,13.3,0.093,460702.0,460702.0,41798,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326709,697710.00
06/30/2016 18:45,2,0.484,ACTIVE,212.38,342.35,59.959,1467326703,"274151322000052","219011344069620",27.79,20.30,0,335.74,353.17,13.7,11.3,0.080,733800.1,733800.1,30568,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326710,697711.00
06/30/2016 18:45,2,0.559,ACTIVE,213.74,343.25,59.949,1467326703,"201051344000585","219011344069620",28.73,18.70,0,334.24,355.28,16.2,13.8,0.106,468448.1,468448.1,41797,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326711,697712.00
06/30/2016 18:45,2,0.529,ACTIVE,213.51,341.45,59.965,1467326703,"201051344001230","219011344069620",28.55,18.00,0,333.33,354.07,15.3,12.9,0.097,464208.8,464208.8,41611,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326712,697713.00
06/30/2016 18:45,2,0.531,ACTIVE,213.96,343.55,59.959,1467326703,"201051344000582","219011344069620",28.57,19.00,0,334.54,355.58,15.4,12.9,0.093,457385.9,457385.9,41749,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326713,697714.00
06/30/2016 18:45,2,0.553,ACTIVE,213.06,341.15,59.996,1467326703,"201051344000955","219011344069620",29.20,18.30,0,333.03,352.57,16.4,13.9,0.097,470282.2,470282.2,41703,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326713,697715.00
06/30/2016 18:45,2,0.297,ACTIVE,212.61,397.35,59.944,1467326703,"274151322000094","219011344069620",37.37,22.00,0,338.44,434.33,11.2,8.9,0.066,596194.7,596194.7,31693,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326714,697716.00
06/30/2016 18:45,2,0.574,ACTIVE,213.74,342.95,59.959,1467326703,"201051344000579","219011344069620",28.84,19.80,0,335.14,354.67,16.8,14.3,0.097,472328.7,472328.7,17316,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326715,697717.00
