ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2016 18:45,2,0.559,ACTIVE,213.06,341.75,59.965,1467326703,"201051344000890","219011344069620",28.73,18.70,0,333.93,355.28,16.2,13.8,0.097,467498.8,467498.8,41708,0,0,0,L,1122011218,0,122.68,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326716,697718.00
06/30/2016 18:45,2,0.535,ACTIVE,213.51,342.35,59.933,1467326703,"201051344000438","219011344069620",29.36,18.00,0,334.84,353.77,15.9,13.5,0.102,469320.6,469320.6,41719,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326717,697719.00
06/30/2016 18:45,2,0.570,ACTIVE,213.51,342.05,59.965,1467326703,"201051344000417","219011344069620",28.61,18.70,0,334.54,355.28,16.6,14.1,0.106,461410.5,461410.5,41867,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326718,697720.00
06/30/2016 18:45,2,0.459,ACTIVE,212.83,342.65,59.970,1467326703,"274151322000083","219011344069620",27.93,21.00,0,336.64,350.77,12.9,10.6,0.080,727179.7,727179.7,30650,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326719,697721.00
06/30/2016 18:45,2,0.486,ACTIVE,212.83,341.75,59.975,1467326703,"274151322000076","219011344069620",28.69,20.30,0,335.74,357.68,14.1,11.7,0.084,774873.0,774873.0,30655,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326720,697722.00
06/30/2016 18:45,2,0.559,ACTIVE,213.74,344.15,59.975,1467326703,"201051344000868","219011344069620",27.85,19.50,0,334.54,354.37,15.8,13.3,0.102,457283.5,457283.5,36967,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326721,697723.00
06/30/2016 18:45,2,0.475,ACTIVE,212.61,340.55,59.965,1467326703,"274151322000095","219011344069620",28.37,20.70,0,334.84,354.97,13.6,11.2,0.080,766937.6,766937.6,30567,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326722,697724.00
06/30/2016 18:45,2,0.537,ACTIVE,213.74,344.45,59.965,1467326703,"201051344000988","219011344069620",27.93,20.00,0,333.93,356.48,15.2,12.8,0.110,454098.6,454098.6,37259,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326723,697725.00
06/30/2016 18:45,2,0.535,ACTIVE,213.51,341.45,59.965,1467326703,"201051344001025","219011344069620",29.20,18.70,0,333.03,353.47,15.9,13.4,0.106,467901.8,467901.8,41762,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326723,697726.00
06/30/2016 18:45,2,0.543,ACTIVE,213.74,342.65,59.965,1467326703,"201051344000458","219011344069620",28.80,21.00,0,334.84,354.07,15.9,13.4,0.110,464940.5,464940.5,37182,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326724,697727.00
06/30/2016 18:45,2,0.545,ACTIVE,214.19,344.45,59.959,1467326703,"201051344000853","219011344069620",28.51,19.50,0,336.34,355.88,15.8,13.3,0.102,463856.7,463856.7,36787,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326725,697728.00
06/30/2016 18:45,2,0.520,ACTIVE,213.74,343.25,59.970,1467326703,"201051344000685","219011344069620",29.04,17.80,0,334.54,356.48,15.3,12.8,0.102,468672.0,468672.0,41627,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326726,697729.00
06/30/2016 18:45,2,0.535,ACTIVE,213.74,343.25,59.965,1467326703,"201051344000917","219011344069620",28.29,19.30,0,333.33,355.88,15.3,12.9,0.097,465522.6,465522.6,41617,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326727,697730.00
06/30/2016 18:45,2,0.525,ACTIVE,213.74,342.95,59.975,1467326703,"201051344001145","219011344069620",28.65,17.50,0,334.54,354.07,15.2,12.8,0.097,470713.8,470713.8,41474,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326728,697731.00
06/30/2016 18:45,2,0.537,ACTIVE,213.51,343.25,59.986,1467326703,"201051344000651","219011344069620",28.82,18.30,0,334.84,355.28,15.7,13.2,0.097,463338.4,463338.4,41818,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326729,697732.00
06/30/2016 18:45,2,0.436,ACTIVE,212.16,342.65,59.959,1467326703,"274151322000088","219011344069620",27.69,20.30,0,335.74,349.26,12.3,9.9,0.071,702009.8,702009.8,30303,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326730,697733.00
06/30/2016 18:45,2,0.324,ACTIVE,213.29,394.65,59.965,1467326703,"274151322000068","219011344069620",37.15,22.30,0,338.44,431.62,12.3,9.9,0.066,596164.1,596164.1,31902,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326731,697734.00
06/30/2016 18:45,2,0.551,ACTIVE,213.29,341.15,59.970,1467326703,"201051344001135","219011344069620",28.77,18.30,0,333.03,354.07,16.1,13.6,0.102,459341.7,459341.7,41748,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326732,697735.00
06/30/2016 18:45,2,0.555,ACTIVE,213.29,342.95,59.975,1467326703,"201051344000594","219011344069620",28.77,20.30,0,333.93,354.07,16.2,13.7,0.106,469030.7,469030.7,37222,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326732,697736.00
06/30/2016 18:45,2,0.531,ACTIVE,213.74,341.75,59.970,1467326703,"201051344001203","219011344069620",29.04,19.00,0,335.14,354.97,15.7,13.2,0.102,466750.4,466750.4,41795,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326733,697737.00
06/30/2016 18:45,2,0.457,ACTIVE,212.38,340.85,59.965,1467326703,"274151322000054","219011344069620",27.77,21.00,0,336.04,353.77,12.9,10.5,0.071,716868.8,716868.8,30329,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326734,697738.00
06/30/2016 18:45,2,0.557,ACTIVE,213.96,342.95,59.965,1467326703,"201051344000867","219011344069620",28.23,21.00,0,333.63,354.07,15.9,13.5,0.102,456401.6,456401.6,37231,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326735,697739.00
06/30/2016 18:45,2,0.539,ACTIVE,213.74,342.65,59.965,1467326703,"201051344001093","219011344069620",29.24,18.70,0,333.93,354.37,16.0,13.5,0.093,464914.3,464914.3,41679,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326736,697740.00
06/30/2016 18:45,2,0.510,ACTIVE,213.74,343.25,59.933,1467326703,"201051344000900","219011344069620",28.53,19.30,0,333.33,353.77,14.7,12.3,0.106,472327.4,472327.4,36611,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326737,697741.00
06/30/2016 18:45,2,0.547,ACTIVE,213.96,343.25,59.970,1467326703,"201051344000648","219011344069620",28.86,19.50,0,334.54,354.67,16.0,13.5,0.102,463352.8,463352.8,36911,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326738,697742.00
06/30/2016 18:45,2,0.543,ACTIVE,213.74,343.55,59.975,1467326703,"201051344000569","219011344069620",28.98,19.50,0,335.14,354.67,15.9,13.5,0.106,473243.7,473243.7,36539,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326739,697743.00
06/30/2016 18:45,2,0.555,ACTIVE,213.74,342.95,59.970,1467326703,"201051344000983","219011344069620",28.92,19.80,0,333.63,354.07,16.3,13.8,0.106,464926.6,464926.6,37030,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326740,697744.00
06/30/2016 18:45,2,0.529,ACTIVE,213.74,343.55,59.996,1467326703,"201051344001158","219011344069620",28.90,19.30,0,334.84,354.97,15.5,13.0,0.106,458579.2,458579.2,37293,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326741,697745.00
06/30/2016 18:45,2,0.525,ACTIVE,214.19,343.85,59.959,1467326703,"201051344000576","219011344069620",29.44,19.80,0,335.44,354.97,15.7,13.2,0.102,465766.7,465766.7,36695,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326742,697746.00
06/30/2016 18:45,2,0.455,ACTIVE,212.83,340.25,59.959,1467326703,"274151322000087","219011344069620",27.85,24.30,0,336.04,349.86,12.9,10.5,0.057,690048.3,690048.3,30458,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467326743,697747.00
06/30/2016 19:00,2,0.646,ACTIVE,214.41,344.76,59.965,1467327603,"201051344000645","219011344069620",28.75,19.80,0,337.24,353.47,18.9,16.3,0.133,465367.1,465367.1,36825,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327604,697748.00
06/30/2016 19:00,2,0.580,ACTIVE,212.83,343.25,59.965,1467327603,"274151322000085","219011344069620",27.57,19.80,0,336.94,348.66,16.2,13.7,0.097,718116.0,718116.0,30340,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327605,697749.00
06/30/2016 19:00,2,0.648,ACTIVE,214.41,346.86,59.949,1467327603,"201051344000633","219011344069620",29.42,18.70,0,335.14,354.67,19.4,16.8,0.137,456542.7,456542.7,37312,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327606,697750.00
06/30/2016 19:00,2,0.670,ACTIVE,213.96,344.76,59.970,1467327603,"201051344000469","219011344069620",28.92,17.80,0,335.14,353.47,19.7,17.1,0.141,458315.3,458315.3,37250,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327607,697751.00
06/30/2016 19:00,2,0.662,ACTIVE,213.51,344.45,59.970,1467327603,"201051344000646","219011344069620",28.69,17.00,0,334.24,352.57,19.3,16.7,0.137,460705.6,460705.6,41799,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327608,697752.00
06/30/2016 19:00,2,0.602,ACTIVE,211.93,339.04,59.965,1467327603,"274151322000052","219011344069620",28.49,19.50,0,335.74,349.86,17.4,14.9,0.088,733803.2,733803.2,30569,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327609,697753.00
06/30/2016 19:00,2,0.676,ACTIVE,213.74,344.45,59.991,1467327603,"201051344000585","219011344069620",29.10,17.50,0,333.93,352.87,20.0,17.4,0.141,468451.8,468451.8,41798,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327610,697754.00
06/30/2016 19:00,2,0.645,ACTIVE,213.51,343.25,60.012,1467327603,"201051344001230","219011344069620",28.65,17.50,0,333.33,351.07,18.8,16.2,0.133,464212.3,464212.3,41612,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327610,697755.00
06/30/2016 19:00,2,0.637,ACTIVE,214.19,345.06,60.002,1467327603,"201051344000582","219011344069620",29.22,17.80,0,335.14,352.87,18.9,16.3,0.128,457389.4,457389.4,41750,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327611,697756.00
06/30/2016 19:00,2,0.674,ACTIVE,213.29,343.55,59.965,1467327603,"201051344000955","219011344069620",29.14,17.30,0,333.93,351.37,19.9,17.3,0.137,470286.0,470286.0,41704,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327612,697757.00
06/30/2016 19:00,2,0.383,ACTIVE,212.61,407.87,59.970,1467327603,"274151322000094","219011344069620",38.35,21.00,0,337.84,428.31,14.9,12.5,0.084,596197.2,596197.2,31694,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327613,697758.00
06/30/2016 19:00,2,0.693,ACTIVE,213.96,344.45,59.944,1467327603,"201051344000579","219011344069620",29.06,18.70,0,335.14,353.47,20.4,17.8,0.137,472332.5,472332.5,17317,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327614,697759.00
06/30/2016 19:00,2,0.670,ACTIVE,213.51,342.95,59.975,1467327603,"201051344000890","219011344069620",29.46,17.50,0,334.24,352.57,20.0,17.4,0.133,467502.6,467502.6,41709,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327615,697760.00
06/30/2016 19:00,2,0.650,ACTIVE,213.74,343.85,59.981,1467327603,"201051344000438","219011344069620",29.94,17.00,0,334.84,352.87,19.7,17.1,0.133,469324.2,469324.2,41720,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327616,697761.00
06/30/2016 19:00,2,0.682,ACTIVE,213.96,344.45,59.970,1467327603,"201051344000417","219011344069620",29.26,17.50,0,334.24,352.87,20.3,17.6,0.133,461414.3,461414.3,41868,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327617,697762.00
06/30/2016 19:00,2,0.598,ACTIVE,212.83,343.55,59.970,1467327603,"274151322000083","219011344069620",27.71,19.80,0,336.64,349.26,16.8,14.3,0.106,727182.6,727182.6,30651,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327618,697763.00
06/30/2016 19:00,2,0.623,ACTIVE,213.51,342.35,59.970,1467327603,"274151322000076","219011344069620",28.86,19.30,0,337.24,350.17,18.2,15.7,0.115,774876.2,774876.2,30656,0,0,0,L,1151911521,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327619,697764.00
06/30/2016 19:00,2,0.668,ACTIVE,213.96,344.76,59.981,1467327603,"201051344000868","219011344069620",29.04,18.70,0,335.74,353.17,19.7,17.1,0.137,457287.1,457287.1,36968,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327619,697765.00
06/30/2016 19:00,2,0.605,ACTIVE,212.83,341.45,59.938,1467327603,"274151322000095","219011344069620",28.88,19.30,0,336.64,348.96,17.8,15.2,0.110,766940.7,766940.7,30568,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327620,697766.00
06/30/2016 19:00,2,0.650,ACTIVE,213.96,346.26,59.970,1467327603,"201051344000988","219011344069620",29.12,18.70,0,334.84,354.67,19.2,16.6,0.150,454102.0,454102.0,37260,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327621,697767.00
06/30/2016 19:00,2,0.670,ACTIVE,213.74,343.55,59.975,1467327603,"201051344001025","219011344069620",29.18,17.50,0,334.54,352.87,19.9,17.2,0.141,467905.5,467905.5,41763,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327622,697768.00
06/30/2016 19:00,2,0.670,ACTIVE,213.96,344.76,59.981,1467327603,"201051344000458","219011344069620",28.82,19.80,0,335.14,353.17,19.6,17.0,0.146,464944.1,464944.1,37183,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327623,697769.00
06/30/2016 19:00,2,0.666,ACTIVE,214.87,346.26,59.970,1467327603,"201051344000853","219011344069620",29.10,18.70,0,336.64,354.37,19.6,17.0,0.141,463860.3,463860.3,36788,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327624,697770.00
06/30/2016 19:00,2,0.639,ACTIVE,214.19,345.36,59.965,1467327603,"201051344000685","219011344069620",29.44,17.00,0,334.84,353.17,19.1,16.5,0.146,468675.4,468675.4,41628,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327625,697771.00
06/30/2016 19:00,2,0.646,ACTIVE,213.96,345.06,59.975,1467327603,"201051344000917","219011344069620",29.02,18.30,0,334.84,352.87,19.0,16.4,0.137,465526.1,465526.1,41618,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327626,697772.00
06/30/2016 19:00,2,0.643,ACTIVE,214.19,344.76,59.965,1467327603,"201051344001145","219011344069620",29.26,16.70,0,335.74,353.17,19.1,16.5,0.137,470717.3,470717.3,41475,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327627,697773.00
06/30/2016 19:00,2,0.662,ACTIVE,213.96,345.06,59.965,1467327603,"201051344000651","219011344069620",29.10,17.30,0,335.44,353.47,19.5,16.9,0.137,463342.0,463342.0,41819,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327628,697774.00
06/30/2016 19:00,2,0.568,ACTIVE,212.38,343.25,59.965,1467327603,"274151322000088","219011344069620",27.57,19.30,0,335.44,348.66,15.9,13.5,0.102,702012.6,702012.6,30304,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327629,697775.00
06/30/2016 19:00,2,0.410,ACTIVE,213.29,402.46,59.970,1467327603,"274151322000068","219011344069620",37.89,21.30,0,338.44,431.32,15.8,13.3,0.093,596166.9,596166.9,31903,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327630,697776.00
06/30/2016 19:00,2,0.680,ACTIVE,213.74,343.25,59.970,1467327603,"201051344001135","219011344069620",28.78,17.30,0,334.54,351.97,19.9,17.2,0.137,459345.4,459345.4,41749,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327631,697777.00
06/30/2016 19:00,2,0.688,ACTIVE,213.74,345.36,59.975,1467327603,"201051344000594","219011344069620",28.75,19.00,0,333.93,352.87,20.0,17.4,0.141,469034.4,469034.4,37223,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327631,697778.00
06/30/2016 19:00,2,0.660,ACTIVE,213.96,343.55,59.965,1467327603,"201051344001203","219011344069620",28.98,18.00,0,335.14,353.47,19.4,16.8,0.141,466754.0,466754.0,41796,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327632,697779.00
06/30/2016 19:00,2,0.576,ACTIVE,212.61,344.15,59.965,1467327603,"274151322000054","219011344069620",28.13,19.80,0,336.34,349.26,16.4,13.9,0.102,716871.7,716871.7,30330,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327633,697780.00
06/30/2016 19:00,2,0.668,ACTIVE,214.19,344.45,59.970,1467327603,"201051344000867","219011344069620",29.22,19.80,0,335.44,352.87,19.8,17.2,0.137,456405.3,456405.3,37232,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327634,697781.00
06/30/2016 19:00,2,0.666,ACTIVE,213.74,344.45,59.975,1467327603,"201051344001093","219011344069620",29.04,18.00,0,334.84,352.27,19.6,17.0,0.128,464918.0,464918.0,41680,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327635,697782.00
06/30/2016 19:00,2,0.637,ACTIVE,213.96,344.76,59.970,1467327603,"201051344000900","219011344069620",28.53,18.70,0,335.74,353.17,18.4,15.9,0.137,472330.7,472330.7,36612,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327636,697783.00
06/30/2016 19:00,2,0.668,ACTIVE,214.41,345.06,59.975,1467327603,"201051344000648","219011344069620",28.94,18.70,0,336.04,353.47,19.6,17.0,0.137,463356.4,463356.4,36912,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327637,697784.00
06/30/2016 19:00,2,0.666,ACTIVE,214.19,345.66,59.986,1467327603,"201051344000569","219011344069620",28.92,19.00,0,335.14,353.47,19.6,17.0,0.137,473247.3,473247.3,36540,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327638,697785.00
06/30/2016 19:00,2,0.670,ACTIVE,214.19,344.45,59.965,1467327603,"201051344000983","219011344069620",29.18,19.00,0,335.74,353.17,19.8,17.2,0.141,464930.3,464930.3,37031,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327639,697786.00
06/30/2016 19:00,2,0.650,ACTIVE,214.19,345.06,59.970,1467327603,"201051344001158","219011344069620",28.84,18.00,0,335.44,353.47,19.1,16.5,0.137,458582.8,458582.8,37294,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327640,697787.00
06/30/2016 19:00,2,0.643,ACTIVE,214.41,345.96,60.002,1467327603,"201051344000576","219011344069620",29.32,19.00,0,336.04,354.07,19.1,16.5,0.133,465770.3,465770.3,36696,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327641,697788.00
06/30/2016 19:00,2,0.598,ACTIVE,213.06,344.15,59.965,1467327603,"274151322000087","219011344069620",24.99,22.80,0,336.64,348.96,15.3,12.8,0.088,690051.2,690051.2,30459,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467327642,697789.00
06/30/2016 19:15,2,0.832,ACTIVE,214.64,347.46,59.965,1467328503,"201051344000645","219011344069620",29.16,19.30,0,336.64,359.48,24.6,21.8,0.181,465371.5,465371.5,36826,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328504,697790.00
06/30/2016 19:15,2,0.729,ACTIVE,213.29,343.25,59.959,1467328503,"274151322000085","219011344069620",28.65,19.50,0,334.54,353.47,21.1,18.5,0.133,718119.7,718119.7,30341,0,0,0,L,1151911521,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328505,697791.00
06/30/2016 19:15,2,0.824,ACTIVE,214.64,348.96,59.975,1467328503,"201051344000633","219011344069620",29.76,18.00,0,335.74,361.29,24.9,22.1,0.194,456547.2,456547.2,37313,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328506,697792.00
06/30/2016 19:15,2,0.846,ACTIVE,214.41,347.46,59.965,1467328503,"201051344000469","219011344069620",29.38,17.30,0,335.14,358.88,25.1,22.3,0.194,458319.9,458319.9,37251,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328507,697793.00
06/30/2016 19:15,2,0.832,ACTIVE,213.74,346.26,59.991,1467328503,"201051344000646","219011344069620",29.20,16.70,0,334.54,358.28,24.7,21.9,0.186,460710.1,460710.1,41800,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328508,697794.00
06/30/2016 19:15,2,0.758,ACTIVE,212.83,348.96,59.959,1467328503,"274151322000052","219011344069620",29.08,19.30,0,334.24,353.77,22.3,19.6,0.146,733807.2,733807.2,30570,0,0,0,L,1151911521,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328509,697795.00
06/30/2016 19:15,2,0.865,ACTIVE,214.41,346.86,59.970,1467328503,"201051344000585","219011344069620",29.02,17.30,0,335.14,359.18,25.5,22.7,0.186,468456.5,468456.5,41799,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328510,697796.00
06/30/2016 19:15,2,0.816,ACTIVE,213.96,345.66,59.991,1467328503,"201051344001230","219011344069620",28.92,17.30,0,334.24,356.48,23.9,21.1,0.177,464216.6,464216.6,41613,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328511,697797.00
06/30/2016 19:15,2,0.822,ACTIVE,214.64,347.16,59.975,1467328503,"201051344000582","219011344069620",29.16,17.30,0,335.44,358.88,24.3,21.6,0.177,457393.8,457393.8,41751,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328512,697798.00
06/30/2016 19:15,2,0.850,ACTIVE,213.74,345.96,59.975,1467328503,"201051344000955","219011344069620",29.30,17.00,0,333.93,357.38,25.2,22.4,0.190,470290.6,470290.6,41705,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328513,697799.00
06/30/2016 19:15,2,0.492,ACTIVE,213.06,411.18,59.965,1467328503,"274151322000094","219011344069620",38.59,20.70,0,338.44,430.12,19.3,16.7,0.119,596200.5,596200.5,31695,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328513,697800.00
06/30/2016 19:15,2,0.857,ACTIVE,214.41,347.16,59.975,1467328503,"201051344000579","219011344069620",29.80,18.30,0,336.04,359.48,25.9,23.1,0.190,472337.3,472337.3,17318,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328514,697801.00
06/30/2016 19:15,2,0.854,ACTIVE,213.96,345.66,59.970,1467328503,"201051344000890","219011344069620",29.34,17.50,0,333.93,357.98,25.4,22.6,0.177,467507.2,467507.2,41710,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328515,697802.00
06/30/2016 19:15,2,0.820,ACTIVE,214.19,346.56,59.975,1467328503,"201051344000438","219011344069620",30.12,17.00,0,335.74,358.88,25.1,22.3,0.181,469328.8,469328.8,41721,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328516,697803.00
06/30/2016 19:15,2,0.846,ACTIVE,214.41,346.56,59.975,1467328503,"201051344000417","219011344069620",29.52,17.50,0,334.24,357.68,25.4,22.5,0.186,461419.0,461419.0,41869,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328517,697804.00
06/30/2016 19:15,2,0.746,ACTIVE,213.06,348.06,59.970,1467328503,"274151322000083","219011344069620",28.65,19.50,0,335.14,353.77,21.7,19.0,0.141,727186.4,727186.4,30652,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328518,697805.00
06/30/2016 19:15,2,0.793,ACTIVE,213.96,348.66,59.991,1467328503,"274151322000076","219011344069620",29.22,19.00,0,335.44,354.67,23.6,20.8,0.155,774880.4,774880.4,30657,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328519,697806.00
06/30/2016 19:15,2,0.838,ACTIVE,214.19,346.86,59.981,1467328503,"201051344000868","219011344069620",29.36,18.00,0,336.34,358.88,25.0,22.2,0.186,457291.7,457291.7,36969,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328520,697807.00
06/30/2016 19:15,2,0.785,ACTIVE,212.83,341.75,59.981,1467328503,"274151322000095","219011344069620",28.82,19.00,0,334.54,353.77,22.9,20.2,0.141,766944.7,766944.7,30569,0,0,0,L,1151911521,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328521,697808.00
06/30/2016 19:15,2,0.830,ACTIVE,214.41,348.66,60.012,1467328503,"201051344000988","219011344069620",29.14,18.30,0,335.74,360.38,24.5,21.8,0.190,454106.5,454106.5,37261,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328522,697809.00
06/30/2016 19:15,2,0.840,ACTIVE,213.96,345.36,59.938,1467328503,"201051344001025","219011344069620",29.38,17.00,0,335.14,358.58,25.0,22.2,0.186,467910.1,467910.1,41764,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328522,697810.00
06/30/2016 19:15,2,0.844,ACTIVE,214.19,346.26,59.986,1467328503,"201051344000458","219011344069620",29.08,19.30,0,335.74,358.58,24.9,22.1,0.190,464948.6,464948.6,37184,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328523,697811.00
06/30/2016 19:15,2,0.832,ACTIVE,214.87,348.36,60.034,1467328503,"201051344000853","219011344069620",29.40,18.00,0,337.24,361.29,24.8,22.0,0.190,463864.9,463864.9,36789,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328524,697812.00
06/30/2016 19:15,2,0.816,ACTIVE,214.41,347.46,59.991,1467328503,"201051344000685","219011344069620",29.30,16.70,0,335.44,359.18,24.2,21.5,0.190,468679.8,468679.8,41629,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328525,697813.00
06/30/2016 19:15,2,0.811,ACTIVE,214.41,347.16,59.970,1467328503,"201051344000917","219011344069620",29.36,18.00,0,333.93,358.28,24.1,21.4,0.181,465530.5,465530.5,41619,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328526,697814.00
06/30/2016 19:15,2,0.812,ACTIVE,214.41,346.86,59.975,1467328503,"201051344001145","219011344069620",29.36,16.70,0,336.94,358.88,24.2,21.4,0.177,470721.7,470721.7,41476,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328527,697815.00
06/30/2016 19:15,2,0.836,ACTIVE,214.41,347.46,59.991,1467328503,"201051344000651","219011344069620",29.16,17.00,0,335.74,358.58,24.7,21.9,0.181,463346.5,463346.5,41820,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328528,697816.00
06/30/2016 19:15,2,0.732,ACTIVE,212.83,347.46,59.996,1467328503,"274151322000088","219011344069620",27.81,19.00,0,332.73,352.57,20.6,18.0,0.124,702016.1,702016.1,30305,0,0,0,L,1151911521,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328529,697817.00
06/30/2016 19:15,2,0.520,ACTIVE,213.74,408.48,59.986,1467328503,"274151322000068","219011344069620",38.57,21.00,0,338.44,429.52,20.2,17.6,0.115,596170.4,596170.4,31904,0,0,0,L,1151911521,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328530,697818.00
06/30/2016 19:15,2,0.852,ACTIVE,213.96,345.96,59.991,1467328503,"201051344001135","219011344069620",28.92,17.00,0,334.54,357.98,24.9,22.2,0.181,459350.0,459350.0,41750,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328531,697819.00
06/30/2016 19:15,2,0.863,ACTIVE,213.96,347.16,60.023,1467328503,"201051344000594","219011344069620",28.98,18.30,0,335.14,358.58,25.4,22.6,0.190,469039.1,469039.1,37224,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328532,697820.00
06/30/2016 19:15,2,0.830,ACTIVE,214.41,346.56,59.975,1467328503,"201051344001203","219011344069620",29.30,17.80,0,335.74,359.78,24.7,21.9,0.186,466758.5,466758.5,41797,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328533,697821.00
06/30/2016 19:15,2,0.734,ACTIVE,213.06,345.36,59.986,1467328503,"274151322000054","219011344069620",28.71,19.50,0,334.24,353.47,21.4,18.7,0.137,716875.4,716875.4,30331,0,0,0,L,1151911521,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328533,697822.00
06/30/2016 19:15,2,0.846,ACTIVE,214.41,346.26,60.018,1467328503,"201051344000867","219011344069620",29.24,19.30,0,335.44,358.58,25.1,22.3,0.181,456409.9,456409.9,37233,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328534,697823.00
06/30/2016 19:15,2,0.848,ACTIVE,214.41,347.16,60.028,1467328503,"201051344001093","219011344069620",29.08,17.80,0,335.14,358.58,25.0,22.2,0.177,464922.6,464922.6,41681,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328535,697824.00
06/30/2016 19:15,2,0.814,ACTIVE,214.41,347.46,59.991,1467328503,"201051344000900","219011344069620",29.04,18.30,0,335.74,358.58,24.0,21.2,0.186,472335.0,472335.0,36613,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328536,697825.00
06/30/2016 19:15,2,0.840,ACTIVE,214.64,347.16,59.996,1467328503,"201051344000648","219011344069620",29.34,18.30,0,335.74,358.88,25.0,22.2,0.186,463361.0,463361.0,36913,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328537,697826.00
06/30/2016 19:15,2,0.852,ACTIVE,214.41,347.46,59.991,1467328503,"201051344000569","219011344069620",29.16,18.70,0,336.64,359.18,25.2,22.4,0.186,473251.9,473251.9,36541,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328538,697827.00
06/30/2016 19:15,2,0.854,ACTIVE,214.41,347.46,59.986,1467328503,"201051344000983","219011344069620",29.30,18.70,0,335.44,359.18,25.4,22.5,0.190,464934.9,464934.9,37032,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328539,697828.00
06/30/2016 19:15,2,0.824,ACTIVE,214.64,347.46,60.023,1467328503,"201051344001158","219011344069620",29.50,17.80,0,336.34,359.18,24.6,21.8,0.186,458587.2,458587.2,37295,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328540,697829.00
06/30/2016 19:15,2,0.830,ACTIVE,214.87,348.36,59.986,1467328503,"201051344000576","219011344069620",29.38,18.70,0,336.34,359.78,24.7,21.9,0.186,465774.8,465774.8,36697,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328541,697830.00
06/30/2016 19:15,2,0.746,ACTIVE,213.51,344.45,59.975,1467328503,"274151322000087","219011344069620",28.25,22.30,0,333.63,353.47,21.4,18.7,0.124,690054.9,690054.9,30460,0,0,0,L,1151911521,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467328542,697831.00
06/30/2016 19:30,2,0.857,ACTIVE,214.64,347.76,59.975,1467329403,"201051344000645","219011344069620",28.69,19.50,0,337.84,359.78,25.0,22.2,0.186,465376.9,465376.9,36827,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329404,697832.00
06/30/2016 19:30,2,0.746,ACTIVE,212.83,344.15,59.970,1467329403,"274151322000085","219011344069620",28.41,19.30,0,335.14,353.17,21.5,18.8,0.137,718124.3,718124.3,30342,0,0,0,L,1151911521,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329405,697833.00
06/30/2016 19:30,2,0.861,ACTIVE,214.41,348.36,59.970,1467329403,"201051344000633","219011344069620",29.06,18.30,0,337.24,360.99,25.4,22.6,0.199,456552.7,456552.7,37314,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329406,697834.00
06/30/2016 19:30,2,0.859,ACTIVE,214.19,347.16,59.965,1467329403,"201051344000469","219011344069620",29.36,17.50,0,336.04,359.78,25.6,22.8,0.199,458325.5,458325.5,37252,0,0,0,L,1122011218,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329406,697835.00
06/30/2016 19:30,2,0.846,ACTIVE,213.74,346.86,60.007,1467329403,"201051344000646","219011344069620",29.38,17.00,0,335.14,358.58,25.2,22.4,0.194,460715.5,460715.5,41801,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329407,697836.00
06/30/2016 19:30,2,0.777,ACTIVE,212.61,342.65,59.922,1467329403,"274151322000052","219011344069620",28.90,19.30,0,333.33,353.47,22.8,20.1,0.146,733812.1,733812.1,30571,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329408,697837.00
06/30/2016 19:30,2,0.881,ACTIVE,214.19,346.86,59.981,1467329403,"201051344000585","219011344069620",29.24,17.50,0,336.34,358.58,26.1,23.3,0.194,468462.1,468462.1,41800,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329409,697838.00
06/30/2016 19:30,2,0.820,ACTIVE,213.96,345.36,59.959,1467329403,"201051344001230","219011344069620",29.44,17.30,0,334.84,356.48,24.5,21.7,0.186,464221.9,464221.9,41614,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329410,697839.00
06/30/2016 19:30,2,0.838,ACTIVE,214.41,347.16,59.965,1467329403,"201051344000582","219011344069620",29.28,17.50,0,336.34,358.58,24.9,22.1,0.181,457399.2,457399.2,41752,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329411,697840.00
06/30/2016 19:30,2,0.863,ACTIVE,213.74,346.26,59.965,1467329403,"201051344000955","219011344069620",29.50,17.30,0,334.24,357.08,25.8,23.0,0.190,470296.2,470296.2,41706,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329412,697841.00
06/30/2016 19:30,2,0.506,ACTIVE,212.83,412.68,59.954,1467329403,"274151322000094","219011344069620",38.65,20.70,0,338.74,428.01,19.9,17.2,0.128,596204.6,596204.6,31696,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329413,697842.00
06/30/2016 19:30,2,0.875,ACTIVE,214.19,346.56,59.959,1467329403,"201051344000579","219011344069620",29.84,18.30,0,337.54,359.18,26.4,23.6,0.194,472343.1,472343.1,17319,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329414,697843.00
06/30/2016 19:30,2,0.871,ACTIVE,213.74,345.66,59.959,1467329403,"201051344000890","219011344069620",29.42,17.80,0,335.14,358.28,26.0,23.2,0.186,467512.9,467512.9,41711,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329415,697844.00
06/30/2016 19:30,2,0.875,ACTIVE,213.96,347.16,59.959,1467329403,"201051344000438","219011344069620",28.49,17.30,0,336.64,358.88,25.1,22.3,0.159,469334.4,469334.4,41722,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329415,697845.00
06/30/2016 19:30,2,0.889,ACTIVE,214.19,346.86,59.959,1467329403,"201051344000417","219011344069620",28.82,17.50,0,335.14,358.58,25.9,23.1,0.194,461424.6,461424.6,41870,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329416,697846.00
06/30/2016 19:30,2,0.764,ACTIVE,212.83,345.06,59.944,1467329403,"274151322000083","219011344069620",28.80,19.50,0,334.54,352.87,22.3,19.6,0.146,727191.2,727191.2,30653,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329417,697847.00
06/30/2016 19:30,2,0.807,ACTIVE,213.51,343.85,59.981,1467329403,"274151322000076","219011344069620",29.50,19.30,0,335.44,354.07,24.1,21.4,0.159,774885.5,774885.5,30658,0,0,0,L,1151911521,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329418,697848.00
06/30/2016 19:30,2,0.863,ACTIVE,213.96,345.96,60.012,1467329403,"201051344000868","219011344069620",29.26,18.30,0,336.34,358.88,25.7,22.8,0.190,457297.2,457297.2,36970,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329419,697849.00
06/30/2016 19:30,2,0.803,ACTIVE,212.83,343.55,59.959,1467329403,"274151322000095","219011344069620",29.02,19.00,0,334.24,353.17,23.6,20.9,0.150,766949.8,766949.8,30570,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329420,697850.00
06/30/2016 19:30,2,0.867,ACTIVE,213.96,348.36,59.986,1467329403,"201051344000988","219011344069620",28.73,18.30,0,336.04,360.38,25.3,22.5,0.199,454112.0,454112.0,37262,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329421,697851.00
06/30/2016 19:30,2,0.869,ACTIVE,213.96,345.66,59.970,1467329403,"201051344001025","219011344069620",29.32,17.30,0,336.64,358.28,25.9,23.0,0.186,467915.6,467915.6,41765,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329422,697852.00
06/30/2016 19:30,2,0.855,ACTIVE,213.96,345.96,59.959,1467329403,"201051344000458","219011344069620",29.44,19.50,0,337.24,358.58,25.5,22.7,0.199,464954.1,464954.1,37185,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329423,697853.00
06/30/2016 19:30,2,0.867,ACTIVE,214.64,348.06,59.965,1467329403,"201051344000853","219011344069620",29.04,18.70,0,338.74,360.99,25.6,22.8,0.194,463870.4,463870.4,36790,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329424,697854.00
06/30/2016 19:30,2,0.826,ACTIVE,214.19,347.46,59.965,1467329403,"201051344000685","219011344069620",29.56,17.30,0,336.04,359.48,24.8,22.0,0.199,468685.1,468685.1,41630,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329424,697855.00
06/30/2016 19:30,2,0.826,ACTIVE,214.19,346.56,59.996,1467329403,"201051344000917","219011344069620",29.46,18.30,0,336.64,358.28,24.7,21.9,0.190,465535.8,465535.8,41620,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329425,697856.00
06/30/2016 19:30,2,0.842,ACTIVE,214.19,347.16,59.965,1467329403,"201051344001145","219011344069620",29.12,17.00,0,336.94,358.88,24.9,22.1,0.186,470727.0,470727.0,41477,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329426,697857.00
06/30/2016 19:30,2,0.855,ACTIVE,214.19,346.56,59.959,1467329403,"201051344000651","219011344069620",29.20,17.30,0,337.54,358.88,25.4,22.5,0.186,463352.0,463352.0,41821,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329427,697858.00
06/30/2016 19:30,2,0.754,ACTIVE,212.38,346.26,59.959,1467329403,"274151322000088","219011344069620",27.79,19.30,0,333.63,352.27,21.2,18.6,0.137,702020.6,702020.6,30306,0,0,0,L,1151911521,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329428,697859.00
06/30/2016 19:30,2,0.529,ACTIVE,213.51,411.78,59.954,1467329403,"274151322000068","219011344069620",38.80,21.30,0,339.65,427.11,20.7,18.0,0.124,596174.7,596174.7,31905,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329429,697860.00
