ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2016 19:30,2,0.859,ACTIVE,213.74,345.66,59.986,1467329403,"201051344001135","219011344069620",29.40,17.30,0,336.64,357.68,25.6,22.8,0.186,459355.5,459355.5,41751,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329430,697861.00
06/30/2016 19:30,2,0.887,ACTIVE,213.74,346.56,59.965,1467329403,"201051344000594","219011344069620",29.00,18.70,0,335.14,358.88,26.1,23.2,0.194,469044.7,469044.7,37225,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329431,697862.00
06/30/2016 19:30,2,0.850,ACTIVE,214.19,346.56,59.991,1467329403,"201051344001203","219011344069620",29.26,17.80,0,336.34,360.08,25.2,22.4,0.190,466763.9,466763.9,41798,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329432,697863.00
06/30/2016 19:30,2,0.760,ACTIVE,212.38,342.05,59.959,1467329403,"274151322000054","219011344069620",28.51,19.50,0,333.93,352.87,21.9,19.3,0.133,716880.1,716880.1,30332,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329433,697864.00
06/30/2016 19:30,2,0.871,ACTIVE,214.19,345.96,59.970,1467329403,"201051344000867","219011344069620",29.22,19.30,0,336.34,358.88,25.8,23.0,0.186,456415.4,456415.4,37234,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329433,697865.00
06/30/2016 19:30,2,0.857,ACTIVE,214.19,346.86,59.965,1467329403,"201051344001093","219011344069620",29.42,17.80,0,336.34,358.28,25.6,22.8,0.181,464928.1,464928.1,41682,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329434,697866.00
06/30/2016 19:30,2,0.826,ACTIVE,213.74,346.56,59.965,1467329403,"201051344000900","219011344069620",29.42,18.70,0,337.24,359.18,24.6,21.9,0.190,472340.3,472340.3,36614,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329435,697867.00
06/30/2016 19:30,2,0.867,ACTIVE,214.19,346.56,59.959,1467329403,"201051344000648","219011344069620",29.10,18.30,0,337.84,359.18,25.6,22.8,0.194,463366.5,463366.5,36914,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329436,697868.00
06/30/2016 19:30,2,0.881,ACTIVE,213.74,347.46,59.975,1467329403,"201051344000569","219011344069620",28.78,19.00,0,336.34,359.48,25.7,22.9,0.194,473257.5,473257.5,36542,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329437,697869.00
06/30/2016 19:30,2,0.877,ACTIVE,213.96,346.26,59.922,1467329403,"201051344000983","219011344069620",29.24,19.00,0,336.64,358.58,26.0,23.2,0.194,464940.6,464940.6,37033,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329438,697870.00
06/30/2016 19:30,2,0.850,ACTIVE,213.96,346.56,59.954,1467329403,"201051344001158","219011344069620",29.38,17.80,0,336.04,360.38,25.3,22.5,0.194,458592.7,458592.7,37296,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329439,697871.00
06/30/2016 19:30,2,0.865,ACTIVE,214.41,348.06,59.965,1467329403,"201051344000576","219011344069620",28.94,19.00,0,337.24,360.69,25.4,22.5,0.186,465780.3,465780.3,36698,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329440,697872.00
06/30/2016 19:30,2,0.748,ACTIVE,212.61,343.25,59.975,1467329403,"274151322000087","219011344069620",28.69,22.30,0,333.93,352.87,21.8,19.1,0.133,690059.5,690059.5,30461,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467329441,697873.00
06/30/2016 19:45,2,1.449,ACTIVE,215.54,353.77,60.012,1467330303,"201051344000645","219011344069620",29.30,20.00,0,338.14,376.01,43.0,39.6,0.354,465384.6,465384.6,36828,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330305,697874.00
06/30/2016 19:45,2,1.289,ACTIVE,213.29,348.96,59.975,1467330303,"274151322000085","219011344069620",29.14,20.00,0,334.24,363.09,38.0,34.8,0.261,718130.9,718130.9,30343,0,0,0,L,1151911521,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330305,697875.00
06/30/2016 19:45,2,1.451,ACTIVE,215.32,354.97,59.959,1467330303,"201051344000633","219011344069620",29.44,19.00,0,336.34,376.01,43.3,39.9,0.354,456560.5,456560.5,37315,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330306,697876.00
06/30/2016 19:45,2,1.447,ACTIVE,215.32,353.77,59.965,1467330303,"201051344000469","219011344069620",29.56,18.30,0,336.04,376.92,43.4,39.9,0.354,458333.3,458333.3,37253,0,0,0,L,1122011218,0,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330307,697877.00
06/30/2016 19:45,2,1.412,ACTIVE,214.41,353.77,59.954,1467330303,"201051344000646","219011344069620",29.92,17.50,0,335.44,374.21,42.9,39.4,0.349,460723.2,460723.2,41802,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330308,697878.00
06/30/2016 19:45,2,1.340,ACTIVE,213.06,355.28,59.981,1467330303,"274151322000052","219011344069620",29.34,20.00,0,336.94,363.69,39.8,36.5,0.278,733819.1,733819.1,30572,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330309,697879.00
06/30/2016 19:45,2,1.459,ACTIVE,215.09,354.07,59.981,1467330303,"201051344000585","219011344069620",29.74,18.00,0,336.64,376.62,44.0,40.5,0.345,468470.1,468470.1,41801,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330310,697880.00
06/30/2016 19:45,2,1.383,ACTIVE,214.41,351.37,59.975,1467330303,"201051344001230","219011344069620",29.84,17.80,0,334.84,370.60,41.8,38.5,0.336,464229.5,464229.5,41615,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330311,697881.00
06/30/2016 19:45,2,1.393,ACTIVE,215.32,353.77,59.981,1467330303,"201051344000582","219011344069620",29.86,18.00,0,336.64,375.71,42.2,38.8,0.331,457406.8,457406.8,41753,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330312,697882.00
06/30/2016 19:45,2,1.439,ACTIVE,214.19,351.97,59.991,1467330303,"201051344000955","219011344069620",29.68,18.00,0,335.74,371.51,43.3,39.9,0.349,470304.1,470304.1,41707,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330313,697883.00
06/30/2016 19:45,2,0.877,ACTIVE,213.29,421.10,59.970,1467330303,"274151322000094","219011344069620",39.62,21.30,0,336.64,440.94,35.0,31.8,0.243,596210.7,596210.7,31697,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330314,697884.00
06/30/2016 19:45,2,1.451,ACTIVE,215.32,353.17,59.981,1467330303,"201051344000579","219011344069620",29.96,18.70,0,336.04,376.31,44.0,40.6,0.358,472351.2,472351.2,17320,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330315,697885.00
06/30/2016 19:45,2,1.449,ACTIVE,214.41,351.97,59.965,1467330303,"201051344000890","219011344069620",29.66,18.00,0,335.74,374.81,43.5,40.1,0.336,467520.8,467520.8,41712,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330316,697886.00
06/30/2016 19:45,2,1.420,ACTIVE,214.87,352.87,59.970,1467330303,"201051344000438","219011344069620",30.10,17.80,0,338.14,375.71,43.4,39.9,0.345,469342.3,469342.3,41723,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330316,697887.00
06/30/2016 19:45,2,1.449,ACTIVE,214.64,353.17,59.970,1467330303,"201051344000417","219011344069620",29.34,18.00,0,335.74,374.51,43.1,39.7,0.340,461432.5,461432.5,41871,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330317,697888.00
06/30/2016 19:45,2,1.318,ACTIVE,213.29,350.77,59.970,1467330303,"274151322000083","219011344069620",29.22,20.30,0,337.84,363.39,39.0,35.7,0.261,727198.1,727198.1,30654,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330318,697889.00
06/30/2016 19:45,2,1.402,ACTIVE,213.96,354.97,59.965,1467330303,"274151322000076","219011344069620",29.70,19.80,0,338.44,365.49,42.2,38.8,0.296,774893.1,774893.1,30659,0,0,0,L,1151911521,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330319,697890.00
06/30/2016 19:45,2,1.451,ACTIVE,214.87,353.17,59.996,1467330303,"201051344000868","219011344069620",29.18,19.00,0,334.84,375.71,43.0,39.5,0.340,457305.1,457305.1,36971,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330320,697891.00
06/30/2016 19:45,2,1.377,ACTIVE,213.29,355.28,59.981,1467330303,"274151322000095","219011344069620",29.72,19.50,0,337.24,364.59,41.5,38.1,0.274,766957.2,766957.2,30571,0,0,0,L,1151911521,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330321,697892.00
06/30/2016 19:45,2,1.449,ACTIVE,215.09,354.37,59.970,1467330303,"201051344000988","219011344069620",29.10,19.00,0,335.14,376.92,42.8,39.4,0.354,454119.8,454119.8,37263,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330322,697893.00
06/30/2016 19:45,2,1.447,ACTIVE,214.64,352.27,59.996,1467330303,"201051344001025","219011344069620",29.50,17.80,0,336.34,375.41,43.2,39.8,0.340,467923.5,467923.5,41766,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330323,697894.00
06/30/2016 19:45,2,1.443,ACTIVE,215.09,353.77,59.975,1467330303,"201051344000458","219011344069620",29.20,20.00,0,336.04,376.01,42.7,39.3,0.362,464962.0,464962.0,37186,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330324,697895.00
06/30/2016 19:45,2,1.422,ACTIVE,215.54,355.28,59.965,1467330303,"201051344000853","219011344069620",29.70,19.30,0,337.24,376.01,42.8,39.4,0.345,463878.3,463878.3,36791,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330325,697896.00
06/30/2016 19:45,2,1.398,ACTIVE,214.87,353.17,59.959,1467330303,"201051344000685","219011344069620",29.62,17.80,0,335.14,375.41,41.9,38.5,0.367,468692.8,468692.8,41631,0,0,0,L,1122011218,0,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330326,697897.00
06/30/2016 19:45,2,1.387,ACTIVE,214.87,352.87,59.938,1467330303,"201051344000917","219011344069620",29.58,19.00,0,335.14,375.41,41.6,38.2,0.331,465543.4,465543.4,41621,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330326,697898.00
06/30/2016 19:45,2,1.383,ACTIVE,214.64,352.57,59.981,1467330303,"201051344001145","219011344069620",29.82,17.50,0,337.24,375.71,41.8,38.4,0.336,470734.7,470734.7,41478,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330327,697899.00
06/30/2016 19:45,2,1.418,ACTIVE,215.09,354.07,59.965,1467330303,"201051344000651","219011344069620",29.62,17.80,0,337.24,376.62,42.5,39.1,0.349,463359.8,463359.8,41822,0,0,0,L,1122011218,0,123.59,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330328,697900.00
06/30/2016 19:45,2,1.266,ACTIVE,213.29,350.17,59.970,1467330303,"274151322000088","219011344069620",28.92,19.80,0,334.24,362.49,37.1,33.9,0.239,702027.2,702027.2,30307,0,0,0,L,1151911521,0,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330329,697901.00
06/30/2016 19:45,2,0.908,ACTIVE,213.74,422.60,59.965,1467330303,"274151322000068","219011344069620",39.14,22.00,0,336.04,453.86,35.8,32.7,0.230,596181.1,596181.1,31906,0,0,0,L,1151911521,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330330,697902.00
06/30/2016 19:45,2,1.420,ACTIVE,214.41,351.67,59.981,1467330303,"201051344001135","219011344069620",29.62,18.00,0,334.84,374.81,42.6,39.2,0.340,459363.4,459363.4,41752,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330331,697903.00
06/30/2016 19:45,2,1.438,ACTIVE,214.41,352.87,59.970,1467330303,"201051344000594","219011344069620",29.68,19.00,0,334.54,375.71,43.2,39.8,0.349,469052.8,469052.8,37226,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330332,697904.00
06/30/2016 19:45,2,1.406,ACTIVE,214.87,352.27,59.970,1467330303,"201051344001203","219011344069620",29.60,18.30,0,336.34,376.31,42.2,38.9,0.340,466771.7,466771.7,41799,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330333,697905.00
06/30/2016 19:45,2,1.283,ACTIVE,213.29,354.07,59.970,1467330303,"274151322000054","219011344069620",29.12,20.00,0,337.54,363.69,37.9,34.6,0.256,716886.9,716886.9,30333,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330334,697906.00
06/30/2016 19:45,2,1.406,ACTIVE,215.09,351.97,59.975,1467330303,"201051344000867","219011344069620",29.90,19.80,0,336.34,375.11,42.6,39.2,0.336,456423.4,456423.4,37235,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330335,697907.00
06/30/2016 19:45,2,1.387,ACTIVE,214.87,352.27,59.970,1467330303,"201051344001093","219011344069620",29.74,18.30,0,336.34,374.81,41.8,38.4,0.318,464935.9,464935.9,41683,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330336,697908.00
06/30/2016 19:45,2,1.396,ACTIVE,214.87,352.87,59.970,1467330303,"201051344000900","219011344069620",29.40,19.30,0,336.04,376.31,41.7,38.3,0.340,472348.0,472348.0,36615,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330337,697909.00
06/30/2016 19:45,2,1.396,ACTIVE,215.32,352.87,59.981,1467330303,"201051344000648","219011344069620",29.68,19.00,0,334.84,376.62,42.0,38.7,0.336,463374.4,463374.4,36915,0,0,0,L,1122011218,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330337,697910.00
06/30/2016 19:45,2,1.424,ACTIVE,215.09,354.37,59.975,1467330303,"201051344000569","219011344069620",29.38,19.50,0,336.64,376.31,42.5,39.0,0.345,473265.4,473265.4,36543,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330338,697911.00
06/30/2016 19:45,2,1.436,ACTIVE,215.09,353.17,59.975,1467330303,"201051344000983","219011344069620",29.30,19.50,0,335.44,376.62,42.6,39.2,0.349,464948.6,464948.6,37034,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330340,697912.00
06/30/2016 19:45,2,1.416,ACTIVE,215.09,353.17,59.965,1467330303,"201051344001158","219011344069620",29.38,18.30,0,335.44,376.62,42.2,38.8,0.327,458600.6,458600.6,37297,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330341,697913.00
06/30/2016 19:45,2,1.367,ACTIVE,215.54,354.97,59.975,1467330303,"201051344000576","219011344069620",30.06,19.50,0,337.24,375.11,41.6,38.2,0.331,465788.1,465788.1,36699,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330341,697914.00
06/30/2016 19:45,2,1.268,ACTIVE,213.29,350.77,59.970,1467330303,"274151322000087","219011344069620",28.90,23.30,0,333.03,362.49,37.1,33.9,0.230,690066.3,690066.3,30462,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467330342,697915.00
06/30/2016 20:00,2,0.881,ACTIVE,213.51,345.96,59.975,1467331203,"201051344000645","219011344069620",28.77,20.30,0,337.54,374.51,25.7,22.9,0.194,465392.8,465392.8,36829,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331204,697916.00
06/30/2016 20:00,2,0.781,ACTIVE,211.93,344.76,59.965,1467331203,"274151322000085","219011344069620",28.11,20.30,0,336.94,361.59,22.2,19.5,0.141,718138.1,718138.1,30344,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331205,697917.00
06/30/2016 20:00,2,0.885,ACTIVE,213.51,347.76,59.996,1467331203,"201051344000633","219011344069620",29.00,19.30,0,338.14,375.11,26.0,23.2,0.199,456568.8,456568.8,37316,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331206,697918.00
06/30/2016 20:00,2,0.900,ACTIVE,213.29,345.96,59.970,1467331203,"201051344000469","219011344069620",28.57,18.70,0,336.64,374.81,26.0,23.2,0.203,458341.6,458341.6,37254,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331207,697919.00
06/30/2016 20:00,2,0.871,ACTIVE,212.38,344.45,59.991,1467331203,"201051344000646","219011344069620",29.18,18.00,0,335.44,372.11,25.8,23.0,0.199,460731.4,460731.4,41803,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331208,697920.00
06/30/2016 20:00,2,0.822,ACTIVE,211.70,341.15,59.970,1467331203,"274151322000052","219011344069620",28.35,20.00,0,336.04,361.89,23.7,20.9,0.155,733826.6,733826.6,30573,0,0,0,L,1151911521,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331209,697921.00
06/30/2016 20:00,2,0.896,ACTIVE,213.06,345.66,60.007,1467331203,"201051344000585","219011344069620",29.26,18.70,0,336.64,373.61,26.6,23.7,0.203,468478.6,468478.6,41802,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331210,697922.00
06/30/2016 20:00,2,0.842,ACTIVE,212.61,344.45,59.975,1467331203,"201051344001230","219011344069620",28.94,18.00,0,335.44,369.70,24.7,21.9,0.186,464237.4,464237.4,41616,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331211,697923.00
06/30/2016 20:00,2,0.861,ACTIVE,213.06,344.76,59.981,1467331203,"201051344000582","219011344069620",28.90,18.30,0,337.24,373.01,25.3,22.5,0.186,457414.9,457414.9,41754,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331212,697924.00
06/30/2016 20:00,2,0.887,ACTIVE,212.38,345.06,59.986,1467331203,"201051344000955","219011344069620",29.16,18.30,0,335.74,370.60,26.3,23.4,0.203,470312.4,470312.4,41708,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331213,697925.00
06/30/2016 20:00,2,0.520,ACTIVE,211.70,409.08,59.981,1467331203,"274151322000094","219011344069620",38.57,21.80,0,336.04,442.14,20.3,17.7,0.133,596217.2,596217.2,31698,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331213,697926.00
06/30/2016 20:00,2,0.914,ACTIVE,213.06,346.26,59.954,1467331203,"201051344000579","219011344069620",28.78,19.50,0,338.44,373.61,26.7,23.8,0.199,472359.7,472359.7,17321,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331214,697927.00
06/30/2016 20:00,2,0.895,ACTIVE,212.61,344.45,59.991,1467331203,"201051344000890","219011344069620",28.98,18.70,0,336.34,370.90,26.3,23.5,0.190,467529.2,467529.2,41713,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331215,697928.00
06/30/2016 20:00,2,0.865,ACTIVE,212.83,344.76,59.981,1467331203,"201051344000438","219011344069620",29.62,18.00,0,336.94,373.01,26.0,23.2,0.190,469350.6,469350.6,41724,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331216,697929.00
06/30/2016 20:00,2,0.893,ACTIVE,212.83,344.76,59.991,1467331203,"201051344000417","219011344069620",28.96,18.30,0,336.34,371.21,26.2,23.4,0.194,461440.8,461440.8,41872,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331217,697930.00
06/30/2016 20:00,2,0.773,ACTIVE,211.70,341.15,59.986,1467331203,"274151322000083","219011344069620",28.84,20.30,0,334.24,361.89,22.6,19.9,0.150,727205.4,727205.4,30655,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331218,697931.00
06/30/2016 20:00,2,0.826,ACTIVE,212.38,342.65,59.986,1467331203,"274151322000076","219011344069620",29.44,20.00,0,334.24,363.69,24.6,21.9,0.168,774901.1,774901.1,30660,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331219,697932.00
06/30/2016 20:00,2,0.859,ACTIVE,212.83,345.36,59.986,1467331203,"201051344000868","219011344069620",29.30,19.30,0,337.54,372.41,25.5,22.7,0.190,457313.3,457313.3,36972,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331220,697933.00
06/30/2016 20:00,2,0.818,ACTIVE,211.70,340.85,59.981,1467331203,"274151322000095","219011344069620",28.84,20.00,0,332.73,362.19,23.9,21.1,0.155,766965.0,766965.0,30572,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331221,697934.00
06/30/2016 20:00,2,0.852,ACTIVE,212.83,346.26,59.986,1467331203,"201051344000988","219011344069620",29.04,19.50,0,337.54,375.41,25.1,22.3,0.203,454127.9,454127.9,37264,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331222,697935.00
06/30/2016 20:00,2,0.869,ACTIVE,212.38,343.25,59.996,1467331203,"201051344001025","219011344069620",29.08,18.00,0,336.34,371.81,25.6,22.8,0.181,467931.8,467931.8,41767,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331223,697936.00
06/30/2016 20:00,2,0.859,ACTIVE,213.06,345.36,59.954,1467331203,"201051344000458","219011344069620",29.14,20.30,0,337.84,374.51,25.4,22.6,0.199,464970.2,464970.2,37187,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331224,697937.00
06/30/2016 20:00,2,0.861,ACTIVE,213.51,346.56,59.981,1467331203,"201051344000853","219011344069620",29.02,19.80,0,336.34,374.51,25.4,22.5,0.194,463886.5,463886.5,36792,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331225,697938.00
06/30/2016 20:00,2,0.832,ACTIVE,212.83,345.66,59.981,1467331203,"201051344000685","219011344069620",29.20,18.00,0,336.94,372.11,24.7,21.9,0.203,468700.8,468700.8,41632,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331226,697939.00
06/30/2016 20:00,2,0.824,ACTIVE,212.61,345.06,59.981,1467331203,"201051344000917","219011344069620",29.04,19.30,0,336.04,372.11,24.3,21.5,0.177,465551.3,465551.3,41622,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331227,697940.00
06/30/2016 20:00,2,0.818,ACTIVE,212.83,344.45,59.986,1467331203,"201051344001145","219011344069620",29.38,17.80,0,337.54,372.71,24.4,21.6,0.186,470742.7,470742.7,41479,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331227,697941.00
06/30/2016 20:00,2,0.854,ACTIVE,212.83,345.36,59.981,1467331203,"201051344000651","219011344069620",28.96,18.30,0,336.94,373.01,25.1,22.3,0.186,463368.0,463368.0,41823,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331228,697942.00
06/30/2016 20:00,2,0.754,ACTIVE,211.25,345.36,59.954,1467331203,"274151322000088","219011344069620",27.77,20.00,0,335.44,360.38,21.2,18.6,0.128,702034.1,702034.1,30308,0,0,0,L,1151911521,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331229,697943.00
06/30/2016 20:00,2,0.539,ACTIVE,212.38,406.07,59.986,1467331203,"274151322000068","219011344069620",37.87,22.00,0,336.34,445.75,20.7,18.1,0.124,596187.8,596187.8,31907,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331230,697944.00
06/30/2016 20:00,2,0.852,ACTIVE,212.38,343.25,59.986,1467331203,"201051344001135","219011344069620",29.36,18.30,0,336.04,371.51,25.4,22.6,0.190,459371.6,459371.6,41753,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331231,697945.00
06/30/2016 20:00,2,0.859,ACTIVE,212.61,345.06,59.996,1467331203,"201051344000594","219011344069620",29.38,19.30,0,336.34,371.21,25.6,22.8,0.190,469061.1,469061.1,37227,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331232,697946.00
06/30/2016 20:00,2,0.846,ACTIVE,212.61,343.85,59.996,1467331203,"201051344001203","219011344069620",29.06,18.70,0,336.94,373.91,24.9,22.1,0.190,466779.8,466779.8,41800,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331233,697947.00
06/30/2016 20:00,2,0.764,ACTIVE,211.48,345.96,59.975,1467331203,"274151322000054","219011344069620",28.13,20.70,0,334.84,361.29,21.8,19.1,0.146,716894.0,716894.0,30334,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331234,697948.00
06/30/2016 20:00,2,0.875,ACTIVE,213.06,343.85,59.996,1467331203,"201051344000867","219011344069620",28.41,20.00,0,336.64,370.90,25.2,22.4,0.186,456431.5,456431.5,37236,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331235,697949.00
06/30/2016 20:00,2,0.844,ACTIVE,212.61,344.45,59.981,1467331203,"201051344001093","219011344069620",28.90,19.00,0,336.64,371.21,24.8,22.0,0.186,464943.9,464943.9,41684,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331236,697950.00
06/30/2016 20:00,2,0.822,ACTIVE,212.83,344.76,59.991,1467331203,"201051344000900","219011344069620",29.00,19.50,0,337.54,372.11,24.2,21.4,0.181,472356.0,472356.0,36616,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331237,697951.00
06/30/2016 20:00,2,0.848,ACTIVE,213.29,345.06,60.012,1467331203,"201051344000648","219011344069620",28.94,19.30,0,337.84,373.31,24.9,22.1,0.186,463382.4,463382.4,36916,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331238,697952.00
06/30/2016 20:00,2,0.846,ACTIVE,212.83,345.66,59.996,1467331203,"201051344000569","219011344069620",29.20,20.00,0,337.54,372.41,25.1,22.3,0.186,473273.6,473273.6,36544,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331239,697953.00
06/30/2016 20:00,2,0.861,ACTIVE,213.06,344.45,60.012,1467331203,"201051344000983","219011344069620",29.00,20.00,0,336.64,373.61,25.4,22.5,0.194,464956.8,464956.8,37035,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331240,697954.00
06/30/2016 20:00,2,0.836,ACTIVE,213.06,345.66,59.991,1467331203,"201051344001158","219011344069620",28.94,19.00,0,337.54,372.41,24.6,21.8,0.190,458608.6,458608.6,37298,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331241,697955.00
06/30/2016 20:00,2,0.838,ACTIVE,213.51,346.56,59.991,1467331203,"201051344000576","219011344069620",28.94,19.80,0,338.14,374.81,24.6,21.8,0.186,465796.1,465796.1,36700,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331242,697956.00
06/30/2016 20:00,2,0.744,ACTIVE,211.93,344.76,59.981,1467331203,"274151322000087","219011344069620",28.15,23.80,0,335.74,360.08,21.2,18.5,0.124,690073.3,690073.3,30463,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467331242,697957.00
06/30/2016 20:15,2,1.039,ACTIVE,213.29,347.16,59.944,1467332104,"201051344000645","219011344069620",29.06,20.70,0,336.34,364.59,30.6,27.6,0.239,465399.2,465399.2,36830,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332105,697958.00
06/30/2016 20:15,2,0.914,ACTIVE,211.48,339.65,59.970,1467332104,"274151322000085","219011344069620",28.78,20.30,0,333.33,355.28,26.7,23.8,0.164,718143.5,718143.5,30345,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332106,697959.00
06/30/2016 20:15,2,1.045,ACTIVE,213.29,348.66,59.965,1467332104,"201051344000633","219011344069620",29.20,19.50,0,335.14,365.19,30.9,27.9,0.243,456575.3,456575.3,37317,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332106,697960.00
06/30/2016 20:15,2,1.049,ACTIVE,213.29,347.76,59.970,1467332104,"201051344000469","219011344069620",29.18,19.00,0,334.84,364.59,31.0,28.0,0.247,458348.1,458348.1,37255,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332107,697961.00
06/30/2016 20:15,2,1.021,ACTIVE,212.16,345.96,59.981,1467332104,"201051344000646","219011344069620",29.56,18.00,0,333.63,363.09,30.6,27.6,0.239,460737.8,460737.8,41804,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332108,697962.00
06/30/2016 20:15,2,0.967,ACTIVE,211.03,346.86,59.965,1467332104,"274151322000052","219011344069620",28.71,20.30,0,332.43,357.08,28.1,25.2,0.190,733832.4,733832.4,30574,0,0,0,L,1151911521,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332109,697963.00
06/30/2016 20:15,2,1.070,ACTIVE,212.83,346.86,59.970,1467332104,"201051344000585","219011344069620",29.00,18.70,0,334.54,363.99,31.5,28.5,0.243,468485.2,468485.2,41803,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332110,697964.00
06/30/2016 20:15,2,1.002,ACTIVE,212.38,344.76,59.970,1467332104,"201051344001230","219011344069620",29.42,18.00,0,332.73,361.59,29.9,26.9,0.225,464243.6,464243.6,41617,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332111,697965.00
06/30/2016 20:15,2,1.016,ACTIVE,213.06,347.16,59.959,1467332104,"201051344000582","219011344069620",29.28,18.70,0,334.84,363.99,30.1,27.2,0.230,457421.2,457421.2,41755,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332112,697966.00
06/30/2016 20:15,2,1.027,ACTIVE,212.38,345.66,59.975,1467332104,"201051344000955","219011344069620",29.80,18.30,0,333.33,362.19,31.0,28.0,0.239,470318.9,470318.9,41709,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332113,697967.00
06/30/2016 20:15,2,0.633,ACTIVE,211.48,407.87,59.970,1467332104,"274151322000094","219011344069620",38.33,21.80,0,333.33,435.83,24.8,22.0,0.168,596222.2,596222.2,31699,0,0,0,L,1151911521,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332114,697968.00
06/30/2016 20:15,2,1.072,ACTIVE,212.83,346.56,59.965,1467332104,"201051344000579","219011344069620",29.18,19.50,0,335.74,364.89,31.7,28.7,0.243,472366.4,472366.4,17322,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332115,697969.00
06/30/2016 20:15,2,1.041,ACTIVE,212.38,345.36,59.975,1467332104,"201051344000890","219011344069620",29.74,18.70,0,333.63,363.09,31.4,28.4,0.239,467535.8,467535.8,41714,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332116,697970.00
06/30/2016 20:15,2,1.016,ACTIVE,212.61,346.26,59.981,1467332104,"201051344000438","219011344069620",30.02,18.00,0,333.93,363.69,30.9,27.9,0.239,469357.1,469357.1,41725,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332116,697971.00
06/30/2016 20:15,2,1.045,ACTIVE,212.61,346.56,59.996,1467332104,"201051344000417","219011344069620",29.32,18.30,0,333.03,362.79,31.1,28.1,0.239,461447.4,461447.4,41873,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332117,697972.00
06/30/2016 20:15,2,0.938,ACTIVE,211.70,341.75,60.023,1467332104,"274151322000083","219011344069620",28.88,20.70,0,334.54,356.18,27.4,24.5,0.177,727211.1,727211.1,30656,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332118,697973.00
06/30/2016 20:15,2,0.992,ACTIVE,212.38,342.35,59.970,1467332104,"274151322000076","219011344069620",29.56,20.00,0,335.74,357.68,29.7,26.7,0.203,774907.3,774907.3,30661,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332119,697974.00
06/30/2016 20:15,2,1.045,ACTIVE,212.83,346.56,59.928,1467332104,"201051344000868","219011344069620",29.08,19.30,0,335.14,363.69,30.8,27.8,0.239,457319.9,457319.9,36973,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332120,697975.00
06/30/2016 20:15,2,0.988,ACTIVE,211.48,345.06,59.965,1467332104,"274151322000095","219011344069620",29.08,20.00,0,334.24,356.48,29.1,26.2,0.199,766971.1,766971.1,30573,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332121,697976.00
06/30/2016 20:15,2,1.043,ACTIVE,213.06,348.66,59.986,1467332104,"201051344000988","219011344069620",28.82,19.80,0,333.93,365.80,30.4,27.5,0.243,454134.3,454134.3,37265,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332122,697977.00
06/30/2016 20:15,2,1.043,ACTIVE,212.61,345.06,59.975,1467332104,"201051344001025","219011344069620",29.20,18.00,0,333.63,363.69,30.9,27.9,0.234,467938.4,467938.4,41768,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332123,697978.00
06/30/2016 20:15,2,1.037,ACTIVE,213.06,346.86,59.981,1467332104,"201051344000458","219011344069620",29.08,20.70,0,335.14,364.59,30.6,27.6,0.243,464976.7,464976.7,37188,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332124,697979.00
06/30/2016 20:15,2,1.031,ACTIVE,213.51,348.36,59.975,1467332104,"201051344000853","219011344069620",29.36,20.00,0,336.34,365.80,30.7,27.7,0.243,463893.0,463893.0,36793,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332125,697980.00
06/30/2016 20:15,2,0.996,ACTIVE,212.83,347.16,59.970,1467332104,"201051344000685","219011344069620",29.48,18.00,0,333.93,363.39,29.8,26.9,0.243,468707.1,468707.1,41633,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332126,697981.00
06/30/2016 20:15,2,0.988,ACTIVE,212.61,346.26,59.970,1467332104,"201051344000917","219011344069620",29.52,19.30,0,332.73,363.39,29.6,26.6,0.234,465557.6,465557.6,41623,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332126,697982.00
06/30/2016 20:15,2,0.996,ACTIVE,212.83,346.56,59.959,1467332104,"201051344001145","219011344069620",29.52,17.80,0,335.14,363.39,29.8,26.8,0.234,470748.9,470748.9,41480,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332127,697983.00
06/30/2016 20:15,2,1.014,ACTIVE,212.83,346.26,59.965,1467332104,"201051344000651","219011344069620",29.46,18.30,0,334.24,363.69,30.3,27.3,0.234,463374.4,463374.4,41824,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332128,697984.00
06/30/2016 20:15,2,0.908,ACTIVE,210.80,343.25,59.944,1467332104,"274151322000088","219011344069620",28.09,20.00,0,332.43,354.67,25.9,23.0,0.168,702039.5,702039.5,30309,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332129,697985.00
06/30/2016 20:15,2,0.643,ACTIVE,212.16,414.79,59.975,1467332104,"274151322000068","219011344069620",38.68,22.30,0,333.63,436.73,25.4,22.6,0.164,596193.0,596193.0,31908,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332130,697986.00
06/30/2016 20:15,2,1.033,ACTIVE,212.38,345.06,59.965,1467332104,"201051344001135","219011344069620",29.20,18.30,0,333.33,362.79,30.6,27.6,0.239,459378.1,459378.1,41754,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332131,697987.00
06/30/2016 20:15,2,1.037,ACTIVE,212.61,345.96,59.970,1467332104,"201051344000594","219011344069620",29.36,19.30,0,333.63,364.29,30.9,27.9,0.239,469067.7,469067.7,37228,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332132,697988.00
06/30/2016 20:15,2,1.025,ACTIVE,212.83,345.66,59.959,1467332104,"201051344001203","219011344069620",28.98,18.70,0,333.63,364.29,30.1,27.2,0.239,466786.2,466786.2,41801,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332133,697989.00
06/30/2016 20:15,2,0.920,ACTIVE,211.25,346.56,59.975,1467332104,"274151322000054","219011344069620",28.53,20.70,0,332.13,355.58,26.6,23.7,0.177,716899.6,716899.6,30335,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332134,697990.00
06/30/2016 20:15,2,1.031,ACTIVE,213.06,346.56,59.975,1467332104,"201051344000867","219011344069620",29.22,20.30,0,333.63,363.09,30.5,27.5,0.234,456438.1,456438.1,37237,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332135,697991.00
06/30/2016 20:15,2,1.018,ACTIVE,212.83,346.56,59.933,1467332104,"201051344001093","219011344069620",29.20,19.00,0,333.33,363.39,30.1,27.1,0.221,464950.3,464950.3,41685,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332136,697992.00
06/30/2016 20:15,2,0.996,ACTIVE,212.83,347.46,59.991,1467332104,"201051344000900","219011344069620",29.16,19.50,0,334.84,363.99,29.4,26.5,0.234,472362.3,472362.3,36617,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332137,697993.00
06/30/2016 20:15,2,1.020,ACTIVE,213.06,345.96,59.922,1467332104,"201051344000648","219011344069620",29.14,19.50,0,335.44,364.29,30.1,27.2,0.230,463388.9,463388.9,36917,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332138,697994.00
06/30/2016 20:15,2,1.035,ACTIVE,213.06,346.56,60.007,1467332104,"201051344000983","219011344069620",29.22,20.00,0,334.84,364.89,30.7,27.7,0.243,464963.4,464963.4,37036,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332140,697995.00
06/30/2016 20:15,2,1.020,ACTIVE,213.06,346.26,59.975,1467332104,"201051344001158","219011344069620",28.96,19.00,0,333.93,364.29,30.0,27.0,0.243,458615.1,458615.1,37299,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332141,697996.00
06/30/2016 20:15,2,1.010,ACTIVE,213.29,348.36,59.933,1467332104,"201051344000576","219011344069620",29.18,19.80,0,335.74,364.89,29.9,26.9,0.230,465802.5,465802.5,36701,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332142,697997.00
06/30/2016 20:15,2,0.902,ACTIVE,211.48,344.76,59.970,1467332104,"274151322000087","219011344069620",28.49,23.80,0,331.53,354.97,26.1,23.2,0.159,690078.7,690078.7,30464,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332143,697998.00
06/30/2016 20:15,2,1.010,ACTIVE,213.06,346.86,60.002,1467332104,"201051344000569","219011344069620",29.60,20.00,0,334.84,360.99,30.3,27.3,0.230,473280.2,473280.2,36546,0,0,0,L,1122011218,1,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467332144,697999.00
06/30/2016 20:30,2,0.561,ACTIVE,213.06,342.65,59.981,1467333004,"201051344000645","219011344069620",28.47,20.30,0,335.74,361.59,16.2,13.7,0.106,465404.0,465404.0,36831,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333005,698000.00
06/30/2016 20:30,2,0.475,ACTIVE,211.70,340.25,59.959,1467333004,"274151322000085","219011344069620",27.71,20.30,0,332.73,352.27,13.3,11.0,0.075,718147.5,718147.5,30346,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333006,698001.00
06/30/2016 20:30,2,0.568,ACTIVE,213.29,344.15,60.007,1467333004,"201051344000633","219011344069620",28.75,19.30,0,335.14,363.09,16.6,14.1,0.115,456580.1,456580.1,37318,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333007,698002.00
06/30/2016 20:30,2,0.580,ACTIVE,212.83,342.05,59.975,1467333004,"201051344000469","219011344069620",28.43,18.70,0,334.84,361.29,16.7,14.2,0.119,458353.0,458353.0,37256,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333008,698003.00
