ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2016 20:30,2,0.572,ACTIVE,212.16,340.85,59.954,1467333004,"201051344000646","219011344069620",28.23,18.00,0,333.63,359.78,16.4,13.9,0.106,460742.6,460742.6,41805,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333009,698004.00
06/30/2016 20:30,2,0.514,ACTIVE,211.25,338.44,59.959,1467333004,"274151322000052","219011344069620",27.75,20.30,0,333.03,353.17,14.5,12.0,0.075,733836.7,733836.7,30575,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333010,698005.00
06/30/2016 20:30,2,0.588,ACTIVE,212.61,342.05,59.959,1467333004,"201051344000585","219011344069620",28.73,18.70,0,334.24,361.29,17.1,14.6,0.115,468490.2,468490.2,41804,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333011,698006.00
06/30/2016 20:30,2,0.564,ACTIVE,212.38,340.55,59.954,1467333004,"201051344001230","219011344069620",27.49,18.00,0,331.83,358.88,15.8,13.3,0.102,464248.2,464248.2,41618,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333012,698007.00
06/30/2016 20:30,2,0.559,ACTIVE,213.06,341.75,59.970,1467333004,"201051344000582","219011344069620",28.55,18.30,0,335.44,360.38,16.2,13.7,0.106,457425.9,457425.9,41756,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333012,698008.00
06/30/2016 20:30,2,0.588,ACTIVE,212.38,341.15,59.965,1467333004,"201051344000955","219011344069620",28.51,18.30,0,333.63,359.18,17.0,14.5,0.110,470323.9,470323.9,41710,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333013,698009.00
06/30/2016 20:30,2,0.311,ACTIVE,211.48,407.57,59.954,1467333004,"274151322000094","219011344069620",38.53,21.80,0,336.94,428.61,11.9,9.6,0.066,596225.9,596225.9,31700,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333014,698010.00
06/30/2016 20:30,2,0.607,ACTIVE,212.61,342.05,59.970,1467333004,"201051344000579","219011344069620",28.53,19.50,0,335.14,361.89,17.6,15.0,0.110,472371.4,472371.4,17323,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333015,698011.00
06/30/2016 20:30,2,0.576,ACTIVE,212.61,341.15,59.970,1467333004,"201051344000890","219011344069620",29.26,18.70,0,333.33,360.08,17.1,14.6,0.106,467540.7,467540.7,41715,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333016,698012.00
06/30/2016 20:30,2,0.568,ACTIVE,212.83,341.75,59.965,1467333004,"201051344000438","219011344069620",29.18,18.00,0,334.54,360.99,16.8,14.3,0.115,469362.0,469362.0,41726,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333017,698013.00
06/30/2016 20:30,2,0.598,ACTIVE,212.61,342.05,59.959,1467333004,"201051344000417","219011344069620",28.61,18.30,0,333.93,359.78,17.4,14.8,0.110,461452.3,461452.3,41874,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333018,698014.00
06/30/2016 20:30,2,0.486,ACTIVE,211.48,341.75,59.970,1467333004,"274151322000083","219011344069620",28.01,20.30,0,332.43,352.57,13.8,11.4,0.084,727215.2,727215.2,30657,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333019,698015.00
06/30/2016 20:30,2,0.516,ACTIVE,212.16,341.15,59.965,1467333004,"274151322000076","219011344069620",28.86,20.00,0,333.63,354.07,15.1,12.6,0.093,774911.8,774911.8,30662,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333020,698016.00
06/30/2016 20:30,2,0.572,ACTIVE,212.83,342.05,59.996,1467333004,"201051344000868","219011344069620",28.78,19.50,0,333.93,360.99,16.7,14.2,0.110,457324.7,457324.7,36974,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333021,698017.00
06/30/2016 20:30,2,0.506,ACTIVE,211.48,339.95,59.944,1467333004,"274151322000095","219011344069620",28.51,20.00,0,332.73,353.17,14.6,12.2,0.088,766975.4,766975.4,30574,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333021,698018.00
06/30/2016 20:30,2,0.559,ACTIVE,212.61,343.55,59.959,1467333004,"201051344000988","219011344069620",28.55,19.50,0,334.84,362.19,16.2,13.7,0.115,454139.0,454139.0,37266,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333022,698019.00
06/30/2016 20:30,2,0.584,ACTIVE,212.61,340.85,59.949,1467333004,"201051344001025","219011344069620",28.47,18.30,0,333.93,360.08,16.8,14.3,0.115,467943.2,467943.2,41769,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333023,698020.00
06/30/2016 20:30,2,0.572,ACTIVE,212.83,341.75,59.965,1467333004,"201051344000458","219011344069620",28.96,20.70,0,335.14,361.29,16.8,14.3,0.115,464981.5,464981.5,37189,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333024,698021.00
06/30/2016 20:30,2,0.574,ACTIVE,213.29,343.55,60.007,1467333004,"201051344000853","219011344069620",28.65,19.80,0,335.74,363.39,16.7,14.2,0.115,463897.8,463897.8,36794,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333025,698022.00
06/30/2016 20:30,2,0.557,ACTIVE,212.83,342.35,59.954,1467333004,"201051344000685","219011344069620",28.39,18.00,0,334.54,360.99,16.0,13.5,0.119,468711.7,468711.7,41634,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333026,698023.00
06/30/2016 20:30,2,0.545,ACTIVE,212.83,342.35,59.922,1467333004,"201051344000917","219011344069620",29.10,19.30,0,333.63,360.38,16.1,13.6,0.106,465562.2,465562.2,41624,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333027,698024.00
06/30/2016 20:30,2,0.549,ACTIVE,212.83,341.75,59.954,1467333004,"201051344001145","219011344069620",28.86,17.80,0,334.24,360.69,16.1,13.6,0.106,470753.6,470753.6,41481,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333028,698025.00
06/30/2016 20:30,2,0.570,ACTIVE,212.83,342.35,59.965,1467333004,"201051344000651","219011344069620",28.61,18.30,0,334.24,360.08,16.6,14.0,0.110,463379.1,463379.1,41825,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333029,698026.00
06/30/2016 20:30,2,0.469,ACTIVE,211.25,341.15,59.954,1467333004,"274151322000088","219011344069620",27.45,20.00,0,334.84,351.37,13.1,10.7,0.075,702043.3,702043.3,30310,0,0,0,L,1151911521,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333030,698027.00
06/30/2016 20:30,2,0.324,ACTIVE,212.38,414.19,59.986,1467333004,"274151322000068","219011344069620",39.06,22.00,0,336.94,425.91,12.9,10.5,0.066,596196.8,596196.8,31909,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333031,698028.00
06/30/2016 20:30,2,0.584,ACTIVE,212.38,341.15,59.954,1467333004,"201051344001135","219011344069620",28.75,18.30,0,333.93,359.18,17.0,14.5,0.115,459382.9,459382.9,41755,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333031,698029.00
06/30/2016 20:30,2,0.586,ACTIVE,212.61,342.35,59.944,1467333004,"201051344000594","219011344069620",28.84,19.50,0,333.33,359.78,17.2,14.6,0.115,469072.5,469072.5,37229,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333032,698030.00
06/30/2016 20:30,2,0.570,ACTIVE,212.83,341.45,59.912,1467333004,"201051344001203","219011344069620",28.73,19.00,0,333.93,360.69,16.6,14.1,0.119,466790.9,466790.9,41802,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333033,698031.00
06/30/2016 20:30,2,0.486,ACTIVE,211.48,340.55,59.949,1467333004,"274151322000054","219011344069620",27.81,20.70,0,331.53,352.57,13.8,11.4,0.080,716903.6,716903.6,30336,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333034,698032.00
06/30/2016 20:30,2,0.596,ACTIVE,213.06,340.85,59.954,1467333004,"201051344000867","219011344069620",28.07,20.30,0,334.54,360.38,17.0,14.5,0.110,456442.9,456442.9,37238,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333035,698033.00
06/30/2016 20:30,2,0.574,ACTIVE,212.83,341.75,59.954,1467333004,"201051344001093","219011344069620",28.94,19.00,0,333.93,359.78,16.9,14.4,0.106,464955.0,464955.0,41686,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333036,698034.00
06/30/2016 20:30,2,0.545,ACTIVE,212.61,342.65,59.917,1467333004,"201051344000900","219011344069620",28.75,19.50,0,334.84,360.69,15.9,13.4,0.115,472366.8,472366.8,36618,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333037,698035.00
06/30/2016 20:30,2,0.592,ACTIVE,213.06,342.35,59.907,1467333004,"201051344000648","219011344069620",28.41,19.50,0,335.14,361.29,17.0,14.5,0.115,463393.6,463393.6,36918,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333038,698036.00
06/30/2016 20:30,2,0.594,ACTIVE,212.83,342.05,60.002,1467333004,"201051344000569","219011344069620",28.43,19.80,0,335.44,360.38,17.1,14.6,0.115,473284.9,473284.9,36547,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333039,698037.00
06/30/2016 20:30,2,0.600,ACTIVE,212.83,342.05,59.944,1467333004,"201051344000983","219011344069620",28.55,20.00,0,334.54,360.38,17.4,14.8,0.119,464968.2,464968.2,37037,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333040,698038.00
06/30/2016 20:30,2,0.586,ACTIVE,212.83,342.65,59.954,1467333004,"201051344001158","219011344069620",27.99,19.00,0,335.14,360.99,16.6,14.1,0.119,458619.7,458619.7,37300,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333041,698039.00
06/30/2016 20:30,2,0.578,ACTIVE,213.29,343.55,59.970,1467333004,"201051344000576","219011344069620",28.71,19.80,0,335.14,362.19,16.9,14.3,0.115,465807.2,465807.2,36702,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333042,698040.00
06/30/2016 20:30,2,0.492,ACTIVE,211.48,339.95,59.954,1467333004,"274151322000087","219011344069620",27.79,23.80,0,332.13,352.27,13.8,11.4,0.075,690082.6,690082.6,30465,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333043,698041.00
06/30/2016 20:45,2,0.580,ACTIVE,213.51,342.65,59.949,1467333903,"201051344000645","219011344069620",28.27,20.00,0,335.44,351.07,16.6,14.1,0.110,465407.3,465407.3,36832,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333904,698042.00
06/30/2016 20:45,2,0.488,ACTIVE,212.16,341.45,59.933,1467333903,"274151322000085","219011344069620",27.83,20.00,0,335.44,345.96,13.8,11.4,0.080,718150.1,718150.1,30347,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333905,698043.00
06/30/2016 20:45,2,0.576,ACTIVE,213.51,343.85,59.954,1467333903,"201051344000633","219011344069620",29.06,19.30,0,333.63,352.27,17.0,14.5,0.119,456583.5,456583.5,37319,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333906,698044.00
06/30/2016 20:45,2,0.600,ACTIVE,213.29,342.65,59.954,1467333903,"201051344000469","219011344069620",28.21,18.30,0,332.73,351.37,17.2,14.6,0.115,458356.4,458356.4,37257,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333907,698045.00
06/30/2016 20:45,2,0.576,ACTIVE,212.61,341.45,59.949,1467333903,"201051344000646","219011344069620",28.77,17.80,0,331.53,349.56,16.8,14.3,0.110,460745.9,460745.9,41806,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333908,698046.00
06/30/2016 20:45,2,0.527,ACTIVE,211.93,341.75,59.907,1467333903,"274151322000052","219011344069620",27.79,20.00,0,334.24,346.56,14.8,12.4,0.093,733839.5,733839.5,30576,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333909,698047.00
06/30/2016 20:45,2,0.600,ACTIVE,213.06,342.35,59.986,1467333903,"201051344000585","219011344069620",28.80,18.30,0,333.63,349.86,17.6,15.0,0.106,468493.7,468493.7,41805,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333910,698048.00
06/30/2016 20:45,2,0.564,ACTIVE,212.83,340.85,59.954,1467333903,"201051344001230","219011344069620",29.00,18.00,0,332.43,348.06,16.5,14.0,0.106,464251.4,464251.4,41619,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333911,698049.00
06/30/2016 20:45,2,0.561,ACTIVE,213.51,342.05,59.928,1467333903,"201051344000582","219011344069620",29.02,18.00,0,333.33,349.86,16.5,14.0,0.106,457429.2,457429.2,41757,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333911,698050.00
06/30/2016 20:45,2,0.590,ACTIVE,212.61,340.85,59.949,1467333903,"201051344000955","219011344069620",28.96,18.00,0,332.73,349.26,17.4,14.8,0.110,470327.3,470327.3,41711,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333912,698051.00
06/30/2016 20:45,2,0.311,ACTIVE,212.16,413.29,59.944,1467333903,"274151322000094","219011344069620",39.08,21.30,0,336.04,423.81,12.2,9.8,0.071,596228.1,596228.1,31701,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333913,698052.00
06/30/2016 20:45,2,0.613,ACTIVE,213.06,341.75,59.944,1467333903,"201051344000579","219011344069620",28.90,19.30,0,334.24,351.37,18.0,15.4,0.119,472375.0,472375.0,17324,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333914,698053.00
06/30/2016 20:45,2,0.590,ACTIVE,212.83,340.85,59.965,1467333903,"201051344000890","219011344069620",29.20,18.30,0,332.73,350.47,17.5,15.0,0.110,467544.2,467544.2,41716,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333915,698054.00
06/30/2016 20:45,2,0.574,ACTIVE,213.06,342.05,59.938,1467333903,"201051344000438","219011344069620",29.32,17.80,0,333.33,350.47,17.1,14.6,0.115,469365.3,469365.3,41727,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333916,698055.00
06/30/2016 20:45,2,0.607,ACTIVE,213.06,341.75,59.922,1467333903,"201051344000417","219011344069620",28.51,18.00,0,333.33,349.56,17.6,15.0,0.110,461455.8,461455.8,41875,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333917,698056.00
06/30/2016 20:45,2,0.492,ACTIVE,212.16,340.85,59.949,1467333903,"274151322000083","219011344069620",28.15,20.00,0,334.84,346.26,14.1,11.7,0.093,727217.9,727217.9,30658,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333918,698057.00
06/30/2016 20:45,2,0.518,ACTIVE,212.61,342.35,59.944,1467333903,"274151322000076","219011344069620",29.18,19.80,0,336.04,346.86,15.3,12.9,0.093,774914.7,774914.7,30663,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333919,698058.00
06/30/2016 20:45,2,0.584,ACTIVE,213.06,341.45,59.949,1467333903,"201051344000868","219011344069620",28.67,19.00,0,334.24,350.77,17.0,14.5,0.115,457328.0,457328.0,36975,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333920,698059.00
06/30/2016 20:45,2,0.510,ACTIVE,212.16,341.45,59.954,1467333903,"274151322000095","219011344069620",28.73,19.50,0,335.14,346.26,14.8,12.4,0.088,766978.3,766978.3,30575,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333921,698060.00
06/30/2016 20:45,2,0.561,ACTIVE,213.06,343.55,59.912,1467333903,"201051344000988","219011344069620",28.84,19.30,0,333.33,353.17,16.4,13.9,0.115,454142.2,454142.2,37267,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333922,698061.00
06/30/2016 20:45,2,0.576,ACTIVE,212.83,340.55,59.954,1467333903,"201051344001025","219011344069620",29.00,18.00,0,334.24,350.77,16.9,14.4,0.110,467946.6,467946.6,41770,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333923,698062.00
06/30/2016 20:45,2,0.570,ACTIVE,213.06,341.75,59.970,1467333903,"201051344000458","219011344069620",29.28,20.30,0,334.84,351.07,17.0,14.5,0.115,464984.8,464984.8,37190,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333924,698063.00
06/30/2016 20:45,2,0.588,ACTIVE,213.74,343.85,59.954,1467333903,"201051344000853","219011344069620",28.27,19.50,0,335.74,352.27,16.8,14.3,0.106,463901.1,463901.1,36795,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333925,698064.00
06/30/2016 20:45,2,0.561,ACTIVE,213.06,342.65,59.959,1467333903,"201051344000685","219011344069620",28.35,17.80,0,333.63,350.77,16.1,13.7,0.119,468714.9,468714.9,41635,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333926,698065.00
06/30/2016 20:45,2,0.564,ACTIVE,213.29,342.35,59.944,1467333903,"201051344000917","219011344069620",28.75,19.00,0,333.63,349.56,16.5,14.0,0.106,465565.3,465565.3,41625,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333926,698066.00
06/30/2016 20:45,2,0.561,ACTIVE,213.06,341.75,59.949,1467333903,"201051344001145","219011344069620",28.82,17.50,0,335.44,350.77,16.4,13.9,0.110,470756.8,470756.8,41482,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333927,698067.00
06/30/2016 20:45,2,0.559,ACTIVE,213.06,341.75,59.949,1467333903,"201051344000651","219011344069620",29.26,18.00,0,334.54,350.77,16.6,14.1,0.106,463382.4,463382.4,41826,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333928,698068.00
06/30/2016 20:45,2,0.465,ACTIVE,211.70,340.55,59.959,1467333903,"274151322000088","219011344069620",27.75,19.80,0,334.24,345.36,13.1,10.7,0.066,702045.8,702045.8,30311,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333929,698069.00
06/30/2016 20:45,2,0.338,ACTIVE,212.61,406.37,59.949,1467333903,"274151322000068","219011344069620",38.27,21.80,0,336.94,422.00,13.2,10.8,0.075,596199.2,596199.2,31910,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333930,698070.00
06/30/2016 20:45,2,0.574,ACTIVE,212.61,340.25,59.954,1467333903,"201051344001135","219011344069620",29.02,18.00,0,333.63,349.86,16.9,14.4,0.106,459386.2,459386.2,41756,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333931,698071.00
06/30/2016 20:45,2,0.580,ACTIVE,212.61,341.45,59.965,1467333903,"201051344000594","219011344069620",29.08,19.30,0,333.33,351.07,17.1,14.6,0.115,469075.9,469075.9,37230,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333932,698072.00
06/30/2016 20:45,2,0.566,ACTIVE,213.06,340.85,59.954,1467333903,"201051344001203","219011344069620",28.90,18.70,0,334.24,351.37,16.6,14.1,0.110,466794.2,466794.2,41803,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333933,698073.00
06/30/2016 20:45,2,0.490,ACTIVE,211.93,340.85,59.949,1467333903,"274151322000054","219011344069620",27.69,20.30,0,334.54,345.96,13.7,11.3,0.088,716906.1,716906.1,30337,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333934,698074.00
06/30/2016 20:45,2,0.588,ACTIVE,213.29,341.45,59.922,1467333903,"201051344000867","219011344069620",28.19,19.80,0,333.63,350.47,16.9,14.3,0.110,456446.3,456446.3,37239,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333935,698075.00
06/30/2016 20:45,2,0.574,ACTIVE,212.83,341.75,59.954,1467333903,"201051344001093","219011344069620",29.08,18.30,0,333.33,350.47,16.9,14.4,0.102,464958.4,464958.4,41687,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333936,698076.00
06/30/2016 20:45,2,0.545,ACTIVE,213.06,342.65,59.922,1467333903,"201051344000900","219011344069620",28.25,19.30,0,333.63,351.07,15.6,13.2,0.110,472369.8,472369.8,36619,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333937,698077.00
06/30/2016 20:45,2,0.586,ACTIVE,213.29,342.35,59.917,1467333903,"201051344000648","219011344069620",28.33,19.00,0,334.84,351.37,16.8,14.3,0.106,463397.0,463397.0,36919,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333938,698078.00
06/30/2016 20:45,2,0.580,ACTIVE,213.29,342.05,59.917,1467333903,"201051344000569","219011344069620",28.78,19.50,0,334.24,351.07,16.9,14.4,0.115,473288.3,473288.3,36548,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333939,698079.00
06/30/2016 20:45,2,0.586,ACTIVE,213.06,342.05,59.949,1467333903,"201051344000983","219011344069620",28.98,19.80,0,334.24,350.77,17.2,14.7,0.115,464971.6,464971.6,37038,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333940,698080.00
06/30/2016 20:45,2,0.562,ACTIVE,213.06,342.35,59.959,1467333903,"201051344001158","219011344069620",28.63,18.70,0,334.54,351.37,16.4,13.9,0.119,458623.0,458623.0,37301,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333941,698081.00
06/30/2016 20:45,2,0.570,ACTIVE,213.51,343.25,59.944,1467333903,"201051344000576","219011344069620",28.73,19.50,0,334.54,351.67,16.6,14.1,0.106,465810.5,465810.5,36703,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333942,698082.00
06/30/2016 20:45,2,0.490,ACTIVE,212.16,339.95,59.938,1467333903,"274151322000087","219011344069620",27.49,23.00,0,334.84,346.56,13.6,11.2,0.075,690085.2,690085.2,30466,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467333942,698083.00
06/30/2016 21:00,2,0.314,ACTIVE,213.06,339.95,59.965,1467334803,"201051344000645","219011344069620",28.15,19.50,0,335.14,351.67,9.0,6.7,0.040,465410.1,465410.1,36833,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334804,698084.00
06/30/2016 21:00,2,0.250,ACTIVE,211.70,339.34,59.965,1467334803,"274151322000085","219011344069620",26.52,19.50,0,335.14,345.96,6.7,4.6,0.031,718152.3,718152.3,30348,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334805,698085.00
06/30/2016 21:00,2,0.330,ACTIVE,213.06,340.85,59.917,1467334803,"201051344000633","219011344069620",28.03,18.70,0,333.93,353.17,9.4,7.2,0.040,456586.4,456586.4,37320,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334806,698086.00
06/30/2016 21:00,2,0.330,ACTIVE,212.83,339.34,59.959,1467334803,"201051344000469","219011344069620",28.59,17.80,0,333.33,351.67,9.6,7.3,0.040,458359.4,458359.4,37258,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334807,698087.00
06/30/2016 21:00,2,0.338,ACTIVE,212.38,338.74,59.965,1467334803,"201051344000646","219011344069620",27.39,17.50,0,331.83,350.17,9.4,7.1,0.040,460748.8,460748.8,41807,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334808,698088.00
06/30/2016 21:00,2,0.271,ACTIVE,211.48,338.44,59.959,1467334803,"274151322000052","219011344069620",27.33,19.80,0,334.24,346.26,7.5,5.3,0.035,733841.9,733841.9,30577,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334809,698089.00
06/30/2016 21:00,2,0.338,ACTIVE,212.83,339.65,59.965,1467334803,"201051344000585","219011344069620",28.35,17.80,0,333.93,350.47,9.7,7.5,0.040,468496.7,468496.7,41806,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334810,698090.00
06/30/2016 21:00,2,0.324,ACTIVE,212.61,338.14,59.970,1467334803,"201051344001230","219011344069620",27.27,17.80,0,332.43,348.36,9.0,6.8,0.040,464254.2,464254.2,41620,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334811,698091.00
06/30/2016 21:00,2,0.322,ACTIVE,213.06,339.34,59.965,1467334803,"201051344000582","219011344069620",27.77,17.80,0,334.54,349.86,9.1,6.9,0.040,457432.0,457432.0,41758,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334812,698092.00
06/30/2016 21:00,2,0.352,ACTIVE,212.16,338.14,59.965,1467334803,"201051344000955","219011344069620",27.83,17.80,0,332.13,349.26,9.9,7.6,0.044,470330.4,470330.4,41712,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334813,698093.00
06/30/2016 21:00,2,0.158,ACTIVE,211.93,357.98,59.970,1467334803,"274151322000094","219011344069620",33.34,21.00,0,335.74,424.41,5.3,3.2,0.022,596230.0,596230.0,31702,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334813,698094.00
06/30/2016 21:00,2,0.365,ACTIVE,212.61,339.04,60.007,1467334803,"201051344000579","219011344069620",27.31,18.70,0,334.24,351.37,10.1,7.9,0.044,472378.2,472378.2,17325,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334814,698095.00
06/30/2016 21:00,2,0.348,ACTIVE,212.38,338.44,59.965,1467334803,"201051344000890","219011344069620",27.61,18.00,0,332.73,350.17,9.8,7.5,0.040,467547.2,467547.2,41717,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334815,698096.00
06/30/2016 21:00,2,0.328,ACTIVE,212.83,338.74,59.975,1467334803,"201051344000438","219011344069620",28.45,17.50,0,333.63,349.86,9.5,7.2,0.040,469368.3,469368.3,41728,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334816,698097.00
06/30/2016 21:00,2,0.361,ACTIVE,212.83,339.04,59.975,1467334803,"201051344000417","219011344069620",27.35,17.80,0,333.33,349.86,10.1,7.8,0.040,461458.9,461458.9,41876,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334817,698098.00
06/30/2016 21:00,2,0.244,ACTIVE,211.48,338.14,59.965,1467334803,"274151322000083","219011344069620",27.15,19.80,0,334.84,346.56,6.7,4.5,0.035,727220.1,727220.1,30659,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334818,698099.00
06/30/2016 21:00,2,0.264,ACTIVE,212.16,339.34,60.002,1467334803,"274151322000076","219011344069620",27.73,19.50,0,335.74,346.86,7.4,5.2,0.035,774917.2,774917.2,30664,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334819,698100.00
06/30/2016 21:00,2,0.324,ACTIVE,212.38,337.84,59.981,1467334803,"201051344000868","219011344069620",27.83,18.70,0,332.73,351.67,9.2,6.9,0.040,457330.9,457330.9,36976,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334820,698101.00
06/30/2016 21:00,2,0.254,ACTIVE,211.70,337.84,59.975,1467334803,"274151322000095","219011344069620",27.08,19.30,0,335.14,346.26,7.0,4.8,0.040,766980.6,766980.6,30576,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334821,698102.00
06/30/2016 21:00,2,0.297,ACTIVE,212.61,340.25,59.981,1467334803,"201051344000988","219011344069620",27.91,19.00,0,333.63,352.57,8.4,6.2,0.040,454144.9,454144.9,37268,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334822,698103.00
06/30/2016 21:00,2,0.326,ACTIVE,212.38,337.54,59.975,1467334803,"201051344001025","219011344069620",27.31,17.50,0,333.33,350.47,9.1,6.8,0.040,467949.4,467949.4,41771,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334822,698104.00
06/30/2016 21:00,2,0.326,ACTIVE,212.61,338.44,59.975,1467334803,"201051344000458","219011344069620",27.69,19.80,0,334.24,350.77,9.2,6.9,0.044,464987.7,464987.7,37191,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334823,698105.00
06/30/2016 21:00,2,0.320,ACTIVE,213.29,340.85,59.965,1467334803,"201051344000853","219011344069620",27.51,19.00,0,336.04,352.27,8.9,6.7,0.044,463903.8,463903.8,36796,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334824,698106.00
06/30/2016 21:00,2,0.307,ACTIVE,212.83,339.04,59.970,1467334803,"201051344000685","219011344069620",27.51,17.50,0,333.63,351.07,8.6,6.4,0.049,468717.6,468717.6,41636,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334825,698107.00
06/30/2016 21:00,2,0.309,ACTIVE,212.61,338.44,59.975,1467334803,"201051344000917","219011344069620",27.83,18.70,0,333.63,349.86,8.8,6.5,0.035,465568.1,465568.1,41626,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334826,698108.00
06/30/2016 21:00,2,0.303,ACTIVE,212.83,338.44,59.981,1467334803,"201051344001145","219011344069620",27.99,17.30,0,334.54,350.77,8.6,6.4,0.035,470759.5,470759.5,41483,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334827,698109.00
06/30/2016 21:00,2,0.318,ACTIVE,212.83,338.14,59.991,1467334803,"201051344000651","219011344069620",27.73,17.50,0,334.24,350.17,9.0,6.7,0.040,463385.2,463385.2,41827,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334828,698110.00
06/30/2016 21:00,2,0.227,ACTIVE,211.25,338.44,59.975,1467334803,"274151322000088","219011344069620",25.98,19.50,0,334.24,345.36,5.9,3.8,0.027,702047.7,702047.7,30312,0,0,0,L,1151911521,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334829,698111.00
06/30/2016 21:00,2,0.172,ACTIVE,212.38,361.29,59.975,1467334803,"274151322000068","219011344069620",33.70,21.50,0,337.24,415.99,5.9,3.8,0.027,596201.2,596201.2,31911,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334830,698112.00
06/30/2016 21:00,2,0.326,ACTIVE,212.38,338.14,60.002,1467334803,"201051344001135","219011344069620",27.77,17.80,0,333.63,348.66,9.2,6.9,0.040,459389.1,459389.1,41757,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334830,698113.00
06/30/2016 21:00,2,0.324,ACTIVE,212.38,338.74,59.970,1467334803,"201051344000594","219011344069620",27.91,18.70,0,332.73,350.47,9.2,7.0,0.040,469078.8,469078.8,37231,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334831,698114.00
06/30/2016 21:00,2,0.318,ACTIVE,212.83,338.14,59.944,1467334803,"201051344001203","219011344069620",27.37,18.00,0,333.33,350.77,8.9,6.6,0.035,466797.0,466797.0,41804,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334832,698115.00
06/30/2016 21:00,2,0.234,ACTIVE,211.48,338.14,59.965,1467334803,"274151322000054","219011344069620",27.04,20.00,0,334.54,345.66,6.4,4.2,0.035,716908.3,716908.3,30338,0,0,0,L,1151911521,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334833,698116.00
06/30/2016 21:00,2,0.316,ACTIVE,212.83,338.44,59.975,1467334803,"201051344000867","219011344069620",27.83,19.50,0,334.24,350.17,9.0,6.7,0.040,456449.1,456449.1,37240,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334834,698117.00
06/30/2016 21:00,2,0.334,ACTIVE,212.61,339.04,59.975,1467334803,"201051344001093","219011344069620",27.51,18.30,0,333.33,350.17,9.3,7.1,0.035,464961.3,464961.3,41688,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334835,698118.00
06/30/2016 21:00,2,0.271,ACTIVE,212.83,339.65,59.928,1467334803,"201051344000900","219011344069620",27.73,18.70,0,334.24,350.17,7.6,5.4,0.040,472372.3,472372.3,36620,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334836,698119.00
06/30/2016 21:00,2,0.322,ACTIVE,213.06,339.34,59.970,1467334803,"201051344000648","219011344069620",27.81,18.70,0,334.24,351.07,9.1,6.9,0.040,463399.8,463399.8,36920,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334837,698120.00
06/30/2016 21:00,2,0.318,ACTIVE,212.83,339.34,59.986,1467334803,"201051344000569","219011344069620",27.65,19.00,0,333.93,351.07,9.0,6.7,0.044,473291.1,473291.1,36549,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334838,698121.00
06/30/2016 21:00,2,0.326,ACTIVE,212.83,339.04,59.991,1467334803,"201051344000983","219011344069620",27.93,19.30,0,334.24,350.47,9.3,7.0,0.044,464974.6,464974.6,37039,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334839,698122.00
06/30/2016 21:00,2,0.301,ACTIVE,212.83,338.74,59.981,1467334803,"201051344001158","219011344069620",27.89,18.00,0,333.63,350.17,8.6,6.3,0.040,458625.7,458625.7,37302,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334840,698123.00
06/30/2016 21:00,2,0.312,ACTIVE,213.29,340.25,59.981,1467334803,"201051344000576","219011344069620",27.77,19.00,0,334.54,351.07,8.8,6.6,0.040,465813.3,465813.3,36704,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334841,698124.00
06/30/2016 21:00,2,0.238,ACTIVE,211.70,338.74,59.970,1467334803,"274151322000087","219011344069620",26.46,22.50,0,334.84,345.96,6.4,4.2,0.018,690087.4,690087.4,30467,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467334842,698125.00
06/30/2016 21:15,2,0.229,ACTIVE,213.29,339.65,59.949,1467335705,"201051344000645","219011344069620",27.04,19.30,0,333.63,345.36,6.3,4.1,0.018,465411.2,465411.2,36834,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335706,698126.00
06/30/2016 21:15,2,0.156,ACTIVE,212.16,338.74,59.949,1467335705,"274151322000085","219011344069620",26.14,19.30,0,335.44,342.35,4.2,2.1,0.013,718152.9,718152.9,30349,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335707,698127.00
06/30/2016 21:15,2,0.244,ACTIVE,213.51,340.85,59.922,1467335705,"201051344000633","219011344069620",27.67,18.00,0,332.73,347.76,6.8,4.7,0.022,456587.7,456587.7,37321,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335708,698128.00
06/30/2016 21:15,2,0.250,ACTIVE,213.06,339.34,59.970,1467335705,"201051344000469","219011344069620",27.81,17.50,0,331.83,345.66,7.0,4.9,0.013,458360.7,458360.7,37259,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335709,698129.00
06/30/2016 21:15,2,0.236,ACTIVE,212.38,338.14,59.944,1467335705,"201051344000646","219011344069620",27.87,17.00,0,332.13,345.06,6.7,4.6,0.022,460750.0,460750.0,41808,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335709,698130.00
06/30/2016 21:15,2,0.184,ACTIVE,211.70,338.14,59.991,1467335705,"274151322000052","219011344069620",26.18,19.30,0,334.54,343.55,4.9,2.8,0.013,733842.7,733842.7,30578,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335710,698131.00
06/30/2016 21:15,2,0.244,ACTIVE,213.06,339.04,59.959,1467335705,"201051344000585","219011344069620",28.31,17.50,0,332.43,344.76,7.0,4.9,0.018,468498.1,468498.1,41807,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335711,698132.00
06/30/2016 21:15,2,0.242,ACTIVE,212.61,337.84,59.965,1467335705,"201051344001230","219011344069620",26.82,17.30,0,332.13,343.55,6.6,4.4,0.018,464255.4,464255.4,41621,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335712,698133.00
06/30/2016 21:15,2,0.234,ACTIVE,213.06,338.44,59.970,1467335705,"201051344000582","219011344069620",27.77,17.50,0,333.33,344.15,6.6,4.4,0.013,457433.2,457433.2,41759,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335713,698134.00
06/30/2016 21:15,2,0.256,ACTIVE,212.16,337.54,59.928,1467335705,"201051344000955","219011344069620",28.23,17.30,0,331.83,344.76,7.3,5.1,0.013,470331.8,470331.8,41713,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335714,698135.00
06/30/2016 21:15,2,0.094,ACTIVE,212.16,338.14,59.959,1467335705,"274151322000094","219011344069620",30.06,19.50,0,336.34,361.89,2.8,0.8,0.013,596230.3,596230.3,31703,0,0,0,L,1151911521,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335715,698136.00
06/30/2016 21:15,2,0.268,ACTIVE,212.83,338.44,59.954,1467335705,"201051344000579","219011344069620",27.91,18.30,0,333.03,344.45,7.6,5.4,0.022,472379.6,472379.6,17326,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335716,698137.00
06/30/2016 21:15,2,0.246,ACTIVE,212.61,337.54,59.965,1467335705,"201051344000890","219011344069620",28.39,17.50,0,332.43,345.06,7.1,4.9,0.013,467548.6,467548.6,41718,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335717,698138.00
06/30/2016 21:15,2,0.248,ACTIVE,212.83,338.14,59.959,1467335705,"201051344000438","219011344069620",27.83,17.00,0,333.33,345.36,7.0,4.8,0.018,469369.6,469369.6,41729,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335718,698139.00
06/30/2016 21:15,2,0.266,ACTIVE,212.83,338.14,59.959,1467335705,"201051344000417","219011344069620",28.05,17.50,0,333.33,344.15,7.6,5.4,0.018,461460.4,461460.4,41877,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335719,698140.00
06/30/2016 21:15,2,0.156,ACTIVE,211.93,338.44,59.954,1467335705,"274151322000083","219011344069620",26.38,19.30,0,334.54,342.35,4.2,2.1,0.009,727220.7,727220.7,30660,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335719,698141.00
06/30/2016 21:15,2,0.162,ACTIVE,212.61,338.74,59.959,1467335705,"274151322000076","219011344069620",27.45,19.00,0,335.74,342.95,4.5,2.5,0.013,774917.9,774917.9,30665,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335720,698142.00
06/30/2016 21:15,2,0.236,ACTIVE,212.83,339.04,59.959,1467335705,"201051344000868","219011344069620",27.53,17.80,0,332.13,343.85,6.6,4.4,0.018,457332.2,457332.2,36977,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335721,698143.00
06/30/2016 21:15,2,0.156,ACTIVE,211.93,338.74,59.959,1467335705,"274151322000095","219011344069620",26.52,19.00,0,334.84,342.65,4.2,2.1,0.018,766981.3,766981.3,30577,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335722,698144.00
06/30/2016 21:15,2,0.215,ACTIVE,212.83,340.85,59.959,1467335705,"201051344000988","219011344069620",26.94,18.00,0,332.13,345.96,5.9,3.8,0.027,454146.0,454146.0,37269,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335723,698145.00
06/30/2016 21:15,2,0.230,ACTIVE,212.38,337.84,59.965,1467335705,"201051344001025","219011344069620",27.87,17.30,0,332.13,343.55,6.5,4.3,0.018,467950.6,467950.6,41772,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335724,698146.00
06/30/2016 21:15,2,0.234,ACTIVE,212.83,339.04,59.965,1467335705,"201051344000458","219011344069620",27.75,19.30,0,333.03,344.15,6.7,4.5,0.018,464989.0,464989.0,37192,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335725,698147.00
