ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2016 21:15,2,0.236,ACTIVE,213.51,340.25,59.975,1467335705,"201051344000853","219011344069620",27.17,18.30,0,335.14,345.96,6.5,4.4,0.018,463905.1,463905.1,36797,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335726,698148.00
06/30/2016 21:15,2,0.219,ACTIVE,213.06,338.74,59.965,1467335705,"201051344000685","219011344069620",27.61,17.30,0,332.13,344.45,6.2,4.1,0.018,468718.7,468718.7,41637,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335727,698149.00
06/30/2016 21:15,2,0.229,ACTIVE,212.83,338.44,59.959,1467335705,"201051344000917","219011344069620",27.41,18.00,0,331.53,343.55,6.4,4.3,0.013,465569.3,465569.3,41627,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335728,698150.00
06/30/2016 21:15,2,0.221,ACTIVE,213.06,338.44,59.959,1467335705,"201051344001145","219011344069620",27.77,17.00,0,333.63,344.45,6.2,4.1,0.013,470760.6,470760.6,41484,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335729,698151.00
06/30/2016 21:15,2,0.232,ACTIVE,212.83,338.44,59.965,1467335705,"201051344000651","219011344069620",27.69,17.00,0,332.43,343.85,6.5,4.4,0.022,463386.4,463386.4,41828,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335730,698152.00
06/30/2016 21:15,2,0.137,ACTIVE,211.70,337.24,59.959,1467335705,"274151322000088","219011344069620",25.27,19.00,0,334.24,341.75,3.5,1.5,0.004,702048.2,702048.2,30313,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335731,698153.00
06/30/2016 21:15,2,0.109,ACTIVE,212.61,339.95,59.986,1467335705,"274151322000068","219011344069620",30.12,20.00,0,336.64,364.89,3.4,1.3,0.013,596201.7,596201.7,31912,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335732,698154.00
06/30/2016 21:15,2,0.244,ACTIVE,212.38,336.94,59.965,1467335705,"201051344001135","219011344069620",26.80,17.30,0,332.73,342.65,6.7,4.5,0.018,459390.4,459390.4,41758,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335733,698155.00
06/30/2016 21:15,2,0.242,ACTIVE,212.61,339.04,59.970,1467335705,"201051344000594","219011344069620",27.77,18.30,0,330.93,344.45,6.8,4.7,0.022,469080.1,469080.1,37232,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335734,698156.00
06/30/2016 21:15,2,0.236,ACTIVE,212.61,337.54,59.965,1467335705,"201051344001203","219011344069620",27.04,17.80,0,333.03,345.36,6.5,4.3,0.022,466798.2,466798.2,41805,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335735,698157.00
06/30/2016 21:15,2,0.152,ACTIVE,211.70,336.64,59.959,1467335705,"274151322000054","219011344069620",25.90,19.50,0,334.84,342.95,4.0,1.9,0.009,716908.9,716908.9,30339,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335736,698158.00
06/30/2016 21:15,2,0.236,ACTIVE,213.06,338.44,59.959,1467335705,"201051344000867","219011344069620",27.29,19.00,0,332.73,345.06,6.5,4.4,0.018,456450.3,456450.3,37241,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335736,698159.00
06/30/2016 21:15,2,0.256,ACTIVE,212.61,337.54,59.965,1467335705,"201051344001093","219011344069620",27.31,17.80,0,333.03,344.15,7.1,4.9,0.013,464962.6,464962.6,41689,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335737,698160.00
06/30/2016 21:15,2,0.189,ACTIVE,212.83,339.04,59.928,1467335705,"201051344000900","219011344069620",26.88,18.30,0,333.03,344.76,5.2,3.1,0.018,472373.3,472373.3,36621,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335738,698161.00
06/30/2016 21:15,2,0.236,ACTIVE,213.06,339.04,59.954,1467335705,"201051344000648","219011344069620",27.95,18.00,0,334.24,345.36,6.7,4.6,0.013,463401.1,463401.1,36921,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335739,698162.00
06/30/2016 21:15,2,0.238,ACTIVE,212.83,339.04,59.949,1467335705,"201051344000569","219011344069620",27.14,18.70,0,333.33,344.45,6.6,4.4,0.018,473292.3,473292.3,36550,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335740,698163.00
06/30/2016 21:15,2,0.246,ACTIVE,212.83,338.74,59.970,1467335705,"201051344000983","219011344069620",27.75,18.70,0,333.03,344.76,7.0,4.8,0.018,464975.9,464975.9,37040,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335741,698164.00
06/30/2016 21:15,2,0.215,ACTIVE,212.83,339.04,60.012,1467335705,"201051344001158","219011344069620",27.99,17.50,0,332.13,344.76,6.1,4.0,0.018,458626.8,458626.8,37303,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335742,698165.00
06/30/2016 21:15,2,0.240,ACTIVE,213.29,339.95,59.959,1467335705,"201051344000576","219011344069620",27.37,18.70,0,333.33,345.36,6.7,4.5,0.018,465814.5,465814.5,36705,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335743,698166.00
06/30/2016 21:15,2,0.162,ACTIVE,212.16,339.04,59.959,1467335705,"274151322000087","219011344069620",25.29,21.80,0,334.84,341.75,4.1,2.1,0.009,690088.0,690088.0,30468,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467335744,698167.00
06/30/2016 21:30,2,0.156,ALERT,212.83,326.42,59.986,1467336604,"201051344000645","219011344069620",23.99,18.30,0,301.77,344.45,3.8,1.8,0.000,465411.8,465411.8,36835,0,0,0,L,1122011218,0,121.55,122.46,0002,15,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336606,698168.00
06/30/2016 21:30,2,0.080,ALERT,211.93,300.27,59.938,1467336604,"274151322000085","219011344069620",23.82,18.00,0,298.77,341.45,1.9,0.0,0.000,718153.0,718153.0,30350,0,0,0,L,1151911521,0,122.01,122.01,0002,17,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336607,698169.00
06/30/2016 21:30,2,0.184,ALERT,212.83,301.17,59.981,1467336604,"201051344000633","219011344069620",21.71,17.30,0,299.37,346.56,4.0,2.0,0.000,456588.4,456588.4,37322,0,0,0,L,1122011218,0,121.55,122.46,0002,17,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336609,698170.00
06/30/2016 21:30,2,0.186,ALERT,212.61,322.51,59.986,1467336604,"201051344000469","219011344069620",23.97,17.00,0,299.97,343.85,4.5,2.5,0.000,458361.5,458361.5,37260,0,0,0,L,1122011218,0,120.88,122.23,0002,13,0,0,0,0,0,0,6,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336611,698171.00
06/30/2016 21:30,2,0.174,ALERT,212.38,302.37,59.975,1467336604,"201051344000646","219011344069620",23.06,16.30,0,299.37,342.95,4.1,2.0,0.000,460750.7,460750.7,41809,0,0,0,L,1122011218,0,122.01,121.55,0002,14,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336613,698172.00
06/30/2016 21:30,2,0.105,ALERT,211.25,299.67,59.975,1467336604,"274151322000052","219011344069620",23.58,18.00,0,298.47,341.45,2.5,0.5,0.000,733843.0,733843.0,30579,0,0,0,L,1151911521,0,121.10,122.01,0002,16,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336615,698173.00
06/30/2016 21:30,2,0.172,ALERT,212.83,324.62,59.981,1467336604,"201051344000585","219011344069620",25.47,17.00,0,299.67,343.25,4.5,2.4,0.000,468498.8,468498.8,41808,0,0,0,L,1122011218,0,121.55,122.01,0002,13,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336616,698174.00
06/30/2016 21:30,2,0.156,ALERT,212.61,319.81,60.012,1467336604,"201051344001230","219011344069620",23.89,16.30,0,300.27,342.95,3.8,1.7,0.000,464256.0,464256.0,41622,0,0,0,L,1122011218,0,122.01,121.33,0002,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336618,698175.00
06/30/2016 21:30,2,0.178,ALERT,213.06,302.68,59.991,1467336604,"201051344000582","219011344069620",22.13,16.70,0,300.87,343.25,4.0,1.9,0.000,457433.9,457433.9,41760,0,0,0,L,1122011218,0,122.01,122.01,0002,14,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336620,698176.00
06/30/2016 21:30,2,0.199,ALERT,212.38,308.69,59.991,1467336604,"201051344000955","219011344069620",22.52,16.70,0,299.97,341.75,4.6,2.5,0.000,470332.5,470332.5,41714,0,0,0,L,1122011218,0,121.33,121.78,0002,14,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336622,698177.00
06/30/2016 21:30,2,0.000,ALERT,211.70,299.37,59.981,1467336604,"274151322000094","219011344069620",40.12,18.00,0,298.17,391.04,0.0,0.0,0.000,596230.3,596230.3,31704,0,0,0,L,1151911521,0,121.55,122.46,0002,15,0,0,0,0,0,0,227,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336624,698178.00
06/30/2016 21:30,2,0.186,ACTIVE,212.61,328.82,59.986,1467336604,"201051344000579","219011344069620",26.02,17.50,0,314.40,343.25,4.9,2.8,0.000,472380.5,472380.5,17327,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336625,698179.00
06/30/2016 21:30,2,0.170,ALERT,212.61,324.02,59.954,1467336604,"201051344000890","219011344069620",25.78,17.30,0,300.87,345.06,4.5,2.4,0.000,467549.4,467549.4,41719,0,0,0,L,1122011218,0,122.01,120.88,0002,16,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336627,698180.00
06/30/2016 21:30,2,0.172,ALERT,212.83,317.40,59.959,1467336604,"201051344000438","219011344069620",24.69,16.30,0,300.57,343.85,4.3,2.3,0.000,469370.3,469370.3,41730,0,0,0,L,1122011218,0,122.23,121.78,0002,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336629,698181.00
06/30/2016 21:30,2,0.211,ALERT,212.61,311.99,60.018,1467336604,"201051344000417","219011344069620",22.76,16.70,0,299.37,342.65,4.9,2.8,0.000,461461.3,461461.3,41878,0,0,0,L,1122011218,0,121.55,121.78,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336631,698182.00
06/30/2016 21:30,2,0.080,ALERT,211.48,301.17,59.981,1467336604,"274151322000083","219011344069620",24.27,17.80,0,299.07,341.45,2.0,0.0,0.000,727220.9,727220.9,30661,0,0,0,L,1151911521,0,121.55,122.01,0002,13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336632,698183.00
06/30/2016 21:30,2,0.084,ALERT,212.16,329.13,59.975,1467336604,"274151322000076","219011344069620",25.58,17.80,0,299.07,341.75,2.2,0.2,0.000,774918.1,774918.1,30666,0,0,0,L,1151911521,0,121.78,122.46,0002,16,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336634,698184.00
06/30/2016 21:30,2,0.160,ACTIVE,212.38,328.52,59.981,1467336604,"201051344000868","219011344069620",25.29,17.50,0,311.69,344.15,4.1,2.1,0.000,457332.8,457332.8,36978,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336635,698185.00
06/30/2016 21:30,2,0.076,ALERT,211.70,301.47,59.975,1467336604,"274151322000095","219011344069620",24.93,17.50,0,299.97,340.85,1.9,0.0,0.000,766981.4,766981.4,30578,0,0,0,L,1151911521,0,121.78,122.01,0002,14,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336637,698186.00
06/30/2016 21:30,2,0.148,ALERT,212.61,320.71,59.986,1467336604,"201051344000988","219011344069620",23.00,17.80,0,298.47,345.36,3.5,1.4,0.000,454146.5,454146.5,37270,0,0,0,L,1122011218,0,121.10,122.23,0002,14,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336639,698187.00
06/30/2016 21:30,2,0.156,ALERT,212.61,321.01,59.981,1467336604,"201051344001025","219011344069620",25.31,16.70,0,299.97,342.95,4.0,2.0,0.000,467951.3,467951.3,41773,0,0,0,L,1122011218,0,121.55,121.55,0002,13,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336641,698188.00
06/30/2016 21:30,2,0.178,ALERT,212.38,324.32,59.981,1467336604,"201051344000458","219011344069620",23.16,18.30,0,301.77,343.25,4.2,2.1,0.000,464989.6,464989.6,37193,0,0,0,L,1122011218,0,121.33,122.23,0002,15,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336643,698189.00
06/30/2016 21:30,2,0.156,ALERT,213.29,325.82,59.944,1467336604,"201051344000853","219011344069620",24.23,17.50,0,301.17,345.36,3.9,1.8,0.000,463905.6,463905.6,36798,0,0,0,L,1122011218,0,121.78,122.23,0002,17,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336645,698190.00
06/30/2016 21:30,2,0.160,ALERT,213.06,302.07,59.981,1467336604,"201051344000685","219011344069620",21.59,16.30,0,299.97,345.06,3.5,1.5,0.000,468719.3,468719.3,41638,0,0,0,L,1122011218,0,122.68,121.55,0002,14,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336647,698191.00
06/30/2016 21:30,2,0.176,ALERT,212.61,301.47,59.986,1467336604,"201051344000917","219011344069620",21.15,17.50,0,298.77,344.76,3.8,1.7,0.000,465569.9,465569.9,41628,0,0,0,L,1122011218,0,121.55,122.01,0002,15,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336648,698192.00
06/30/2016 21:30,2,0.148,ALERT,212.83,330.63,59.970,1467336604,"201051344001145","219011344069620",25.19,16.00,0,300.57,344.45,3.8,1.8,0.000,470761.2,470761.2,41485,0,0,0,L,1122011218,0,121.78,121.78,0002,15,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336650,698193.00
06/30/2016 21:30,2,0.184,ALERT,212.61,301.77,59.981,1467336604,"201051344000651","219011344069620",21.59,16.30,0,299.67,343.25,4.0,2.0,0.000,463387.1,463387.1,41829,0,0,0,L,1122011218,0,122.23,121.33,0002,14,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336652,698194.00
06/30/2016 21:30,2,0.062,ALERT,211.25,299.97,59.981,1467336604,"274151322000088","219011344069620",23.64,17.80,0,298.17,340.55,1.5,0.0,0.000,702048.3,702048.3,30314,0,0,0,L,1151911521,0,122.01,121.78,0002,14,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336654,698195.00
06/30/2016 21:30,2,0.008,ALERT,212.38,299.07,59.975,1467336604,"274151322000068","219011344069620",40.30,18.70,0,296.96,392.25,0.0,0.0,0.000,596201.7,596201.7,31913,0,0,0,L,1151911521,0,122.01,122.23,0002,17,0,0,0,0,0,0,240,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336655,698196.00
06/30/2016 21:30,2,0.170,ACTIVE,212.38,325.52,59.986,1467336604,"201051344001135","219011344069620",24.77,17.00,0,313.20,341.15,4.3,2.3,0.000,459391.1,459391.1,41759,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336656,698197.00
06/30/2016 21:30,2,0.162,ALERT,212.38,332.73,59.986,1467336604,"201051344000594","219011344069620",25.54,17.80,0,301.47,343.25,4.2,2.2,0.000,469080.8,469080.8,37233,0,0,0,L,1122011218,0,121.33,121.78,0002,14,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336658,698198.00
06/30/2016 21:30,2,0.172,ALERT,212.61,306.88,59.996,1467336604,"201051344001203","219011344069620",22.44,17.00,0,300.27,343.85,3.9,1.9,0.000,466798.8,466798.8,41806,0,0,0,L,1122011218,0,122.23,121.33,0002,14,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336660,698199.00
06/30/2016 21:30,2,0.076,ALERT,211.25,300.87,59.949,1467336604,"274151322000054","219011344069620",24.11,18.30,0,298.77,340.85,1.9,0.0,0.000,716909.0,716909.0,30340,0,0,0,L,1151911521,0,121.78,121.78,0002,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336662,698200.00
06/30/2016 21:30,2,0.152,ALERT,212.83,331.53,59.949,1467336604,"201051344000867","219011344069620",26.08,18.00,0,301.17,343.85,4.1,2.0,0.000,456450.9,456450.9,37242,0,0,0,L,1122011218,0,121.55,122.01,0002,15,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336664,698201.00
06/30/2016 21:30,2,0.193,ALERT,212.61,316.80,60.023,1467336604,"201051344001093","219011344069620",23.38,17.30,0,299.67,342.95,4.6,2.5,0.000,464963.4,464963.4,41690,0,0,0,L,1122011218,0,121.78,121.78,0002,16,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336665,698202.00
06/30/2016 21:30,2,0.111,ALERT,212.38,322.51,60.028,1467336604,"201051344000900","219011344069620",25.35,17.80,0,301.17,343.85,2.9,0.9,0.000,472373.6,472373.6,36622,0,0,0,L,1122011218,0,121.33,122.01,0002,14,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336667,698203.00
06/30/2016 21:30,2,0.182,ALERT,212.83,319.51,59.949,1467336604,"201051344000648","219011344069620",23.50,17.30,0,300.57,344.45,4.3,2.3,0.000,463401.8,463401.8,36922,0,0,0,L,1122011218,0,120.88,122.46,0002,14,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336669,698204.00
06/30/2016 21:30,2,0.158,ALERT,212.38,330.03,59.996,1467336604,"201051344000569","219011344069620",26.18,18.00,0,302.07,344.15,4.2,2.1,0.000,473293.0,473293.0,36551,0,0,0,L,1122011218,0,120.88,122.23,0002,14,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336671,698205.00
06/30/2016 21:30,2,0.168,ALERT,212.61,324.02,59.991,1467336604,"201051344000983","219011344069620",25.76,17.80,0,301.47,343.55,4.4,2.3,0.000,464976.6,464976.6,37041,0,0,0,L,1122011218,0,121.33,121.78,0002,16,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336673,698206.00
06/30/2016 21:30,2,0.164,ALERT,212.61,329.73,60.002,1467336604,"201051344001158","219011344069620",23.20,16.70,0,300.57,345.66,3.9,1.8,0.000,458627.4,458627.4,37304,0,0,0,L,1122011218,0,121.10,122.01,0002,16,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336675,698207.00
06/30/2016 21:30,2,0.164,ALERT,212.83,325.82,59.986,1467336604,"201051344000576","219011344069620",24.45,17.80,0,301.47,345.66,4.1,2.0,0.000,465815.2,465815.2,36706,0,0,0,L,1122011218,0,121.33,122.01,0002,14,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336676,698208.00
06/30/2016 21:30,2,0.088,ALERT,211.70,300.57,60.023,1467336604,"274151322000087","219011344069620",23.48,19.50,0,297.57,350.17,2.1,0.1,0.000,690088.1,690088.1,30469,0,0,0,L,1151911521,0,121.78,122.23,0002,17,0,0,0,0,0,0,39,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467336678,698209.00
06/30/2016 21:45,2,0.053,ALERT,213.29,301.17,59.965,1467337503,"201051344000645","219011344069620",27.19,17.50,0,299.37,338.74,1.5,0.0,0.000,465412.0,465412.0,36837,0,0,0,L,1122011218,0,121.78,122.46,0100,14,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1467337505,698210.00
06/30/2016 21:45,2,0.000,ALERT,212.16,299.67,59.949,1467337503,"274151322000085","219011344069620",0.00,17.30,0,298.17,333.03,0.0,0.0,0.000,718153.0,718153.0,30352,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1467337507,698211.00
06/30/2016 21:45,2,0.068,ALERT,213.29,300.87,59.965,1467337503,"201051344000633","219011344069620",26.74,16.30,0,297.57,339.04,1.9,0.0,0.000,456588.6,456588.6,37324,0,0,0,L,1122011218,0,122.01,122.68,0100,16,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1467337509,698212.00
06/30/2016 21:45,2,0.080,ALERT,212.83,300.87,59.954,1467337503,"201051344000469","219011344069620",26.34,15.80,0,298.47,340.25,2.1,0.2,0.000,458361.8,458361.8,37262,0,0,0,L,1122011218,0,121.10,122.68,0100,13,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1467337511,698213.00
06/30/2016 21:45,2,0.059,ALERT,212.61,300.87,59.954,1467337503,"201051344000646","219011344069620",26.28,15.50,0,298.77,336.94,1.6,0.0,0.000,460751.0,460751.0,41811,0,0,0,L,1122011218,0,122.01,121.55,0100,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1467337513,698214.00
06/30/2016 21:45,2,0.000,ALERT,211.93,299.67,59.965,1467337503,"274151322000052","219011344069620",0.00,17.00,0,297.87,333.33,0.0,0.0,0.000,733843.1,733843.1,30581,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1467337514,698215.00
06/30/2016 21:45,2,0.078,ALERT,213.06,301.47,59.965,1467337503,"201051344000585","219011344069620",26.86,16.00,0,298.77,337.84,2.2,0.2,0.000,468499.2,468499.2,41810,0,0,0,L,1122011218,0,121.55,122.23,0100,13,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1467337516,698216.00
06/30/2016 21:45,2,0.072,ALERT,212.83,301.47,59.981,1467337503,"201051344001230","219011344069620",26.14,15.80,0,299.67,336.64,1.9,0.0,0.000,464256.3,464256.3,41624,0,0,0,L,1122011218,0,122.01,121.55,0100,13,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1467337518,698217.00
06/30/2016 21:45,2,0.068,ALERT,213.29,301.77,59.975,1467337503,"201051344000582","219011344069620",26.56,15.80,0,300.27,337.24,1.9,0.0,0.000,457434.1,457434.1,41762,0,0,0,L,1122011218,0,122.01,122.23,0100,14,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1467337520,698218.00
06/30/2016 21:45,2,0.086,ALERT,212.61,301.17,59.928,1467337503,"201051344000955","219011344069620",26.66,15.80,0,299.37,336.64,2.4,0.4,0.000,470332.9,470332.9,41716,0,0,0,L,1122011218,0,121.33,121.78,0100,13,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1467337521,698219.00
06/30/2016 21:45,2,0.000,ALERT,212.16,299.37,59.965,1467337503,"274151322000094","219011344069620",0.00,16.70,0,297.57,385.33,0.0,0.0,0.000,596230.3,596230.3,31706,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,165,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1467337523,698220.00
06/30/2016 21:45,2,0.092,ALERT,213.06,302.07,60.023,1467337503,"201051344000579","219011344069620",27.00,16.70,0,299.97,339.95,2.6,0.6,0.000,472380.9,472380.9,17328,0,0,0,L,1122011218,0,121.55,122.01,0100,13,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1467337525,698221.00
06/30/2016 21:45,2,0.094,ALERT,212.83,301.47,59.981,1467337503,"201051344000890","219011344069620",22.94,16.30,0,299.97,339.34,2.4,0.4,0.000,467549.7,467549.7,41721,0,0,0,L,1122011218,0,122.23,121.33,0100,15,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1467337527,698222.00
06/30/2016 21:45,2,0.088,ALERT,213.06,301.17,59.981,1467337503,"201051344000438","219011344069620",24.25,15.50,0,299.67,337.84,2.2,0.2,0.000,469370.6,469370.6,41732,0,0,0,L,1122011218,0,122.23,122.01,0100,14,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1467337529,698223.00
06/30/2016 21:45,2,0.111,ALERT,213.06,300.57,60.023,1467337503,"201051344000417","219011344069620",26.36,16.00,0,298.77,337.54,3.0,1.0,0.000,461461.7,461461.7,41880,0,0,0,L,1122011218,0,121.78,121.78,0100,13,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1467337531,698224.00
06/30/2016 21:45,2,0.000,ALERT,212.16,300.57,59.970,1467337503,"274151322000083","219011344069620",0.00,17.00,0,298.77,313.80,0.0,0.0,0.000,727220.9,727220.9,30663,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1467337532,698225.00
06/30/2016 21:45,2,0.000,ALERT,212.61,300.27,59.975,1467337503,"274151322000076","219011344069620",0.00,17.00,0,298.17,341.75,0.0,0.0,0.000,774918.1,774918.1,30668,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1467337534,698226.00
06/30/2016 21:45,2,0.074,ALERT,212.83,301.77,59.959,1467337503,"201051344000868","219011344069620",26.30,16.70,0,299.97,343.25,2.0,0.0,0.000,457333.1,457333.1,36979,0,0,0,L,1122011218,0,121.33,122.46,0100,14,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1467337536,698227.00
06/30/2016 21:45,2,0.000,ALERT,211.93,300.87,59.965,1467337503,"274151322000095","219011344069620",0.00,16.70,0,299.37,338.44,0.0,0.0,0.000,766981.4,766981.4,30580,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1467337538,698228.00
06/30/2016 21:45,2,0.049,ALERT,212.83,301.47,59.970,1467337503,"201051344000988","219011344069620",26.78,16.70,0,296.96,345.96,1.4,0.0,0.000,454146.6,454146.6,37272,0,0,0,L,1122011218,0,121.33,122.46,0100,14,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1467337540,698229.00
06/30/2016 21:45,2,0.066,ALERT,212.61,300.27,59.965,1467337503,"201051344001025","219011344069620",26.80,15.80,0,299.07,338.14,1.8,0.0,0.000,467951.5,467951.5,41775,0,0,0,L,1122011218,0,121.55,121.78,0100,13,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1467337542,698230.00
06/30/2016 21:45,2,0.076,ALERT,212.83,301.17,59.965,1467337503,"201051344000458","219011344069620",26.22,17.50,0,299.67,338.14,2.0,0.0,0.000,464989.9,464989.9,37195,0,0,0,L,1122011218,0,121.55,122.23,0100,14,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1467337544,698231.00
06/30/2016 21:45,2,0.059,ALERT,213.51,301.17,59.965,1467337503,"201051344000853","219011344069620",26.92,16.70,0,299.37,344.45,1.6,0.0,0.000,463905.9,463905.9,36800,0,0,0,L,1122011218,0,122.01,122.46,0100,16,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1467337545,698232.00
06/30/2016 21:45,2,0.047,ALERT,213.06,300.87,59.970,1467337503,"201051344000685","219011344069620",26.20,15.80,0,299.37,338.14,1.3,0.0,0.000,468719.4,468719.4,41640,0,0,0,L,1122011218,0,122.68,121.78,0100,13,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1467337547,698233.00
06/30/2016 21:45,2,0.064,ALERT,213.06,300.57,59.975,1467337503,"201051344000917","219011344069620",25.92,16.70,0,298.17,337.24,1.7,0.0,0.000,465570.1,465570.1,41630,0,0,0,L,1122011218,0,121.78,122.01,0100,13,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1467337549,698234.00
06/30/2016 21:45,2,0.066,ALERT,213.06,301.17,59.970,1467337503,"201051344001145","219011344069620",26.42,15.50,0,299.97,338.74,1.8,0.0,0.000,470761.4,470761.4,41487,0,0,0,L,1122011218,0,122.01,121.78,0100,15,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1467337551,698235.00
06/30/2016 21:45,2,0.062,ALERT,212.83,300.27,59.965,1467337503,"201051344000651","219011344069620",26.22,15.50,0,299.07,338.14,1.7,0.0,0.000,463387.3,463387.3,41831,0,0,0,L,1122011218,0,122.23,121.55,0100,13,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1467337553,698236.00
06/30/2016 21:45,2,0.000,ALERT,211.70,300.27,59.965,1467337503,"274151322000088","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,702048.3,702048.3,30316,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1467337554,698237.00
06/30/2016 21:45,2,0.000,ALERT,212.61,299.37,59.970,1467337503,"274151322000068","219011344069620",0.00,17.30,0,297.57,385.63,0.0,0.0,0.000,596201.7,596201.7,31915,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,154,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1467337556,698238.00
06/30/2016 21:45,2,0.078,ALERT,212.38,300.87,59.965,1467337503,"201051344001135","219011344069620",26.72,15.80,0,299.37,340.25,2.1,0.1,0.000,459391.4,459391.4,41760,0,0,0,L,1122011218,0,121.78,121.78,0100,15,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1467337558,698239.00
06/30/2016 21:45,2,0.072,ALERT,212.61,302.07,59.959,1467337503,"201051344000594","219011344069620",26.88,16.70,0,299.37,349.86,2.0,0.0,0.000,469081.1,469081.1,37235,0,0,0,L,1122011218,0,121.33,121.78,0100,14,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1467337560,698240.00
06/30/2016 21:45,2,0.066,ALERT,212.83,300.27,59.933,1467337503,"201051344001203","219011344069620",25.70,16.00,0,299.37,339.95,1.7,0.0,0.000,466799.1,466799.1,41808,0,0,0,L,1122011218,0,122.23,121.55,0100,13,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1467337562,698241.00
06/30/2016 21:45,2,0.000,ALERT,211.93,300.27,59.959,1467337503,"274151322000054","219011344069620",0.00,17.50,0,298.17,328.22,0.0,0.0,0.000,716909.0,716909.0,30342,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1467337564,698242.00
06/30/2016 21:45,2,0.070,ALERT,213.29,300.87,59.970,1467337503,"201051344000867","219011344069620",25.58,17.30,0,299.37,337.24,1.9,0.0,0.000,456451.2,456451.2,37244,0,0,0,L,1122011218,0,121.78,122.23,0100,14,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1467337566,698243.00
06/30/2016 21:45,2,0.107,ALERT,212.83,300.57,59.970,1467337503,"201051344001093","219011344069620",25.43,16.30,0,299.37,337.84,2.8,0.8,0.000,464963.8,464963.8,41692,0,0,0,L,1122011218,0,121.78,121.78,0100,15,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1467337567,698244.00
06/30/2016 21:45,2,0.027,ALERT,212.61,301.17,59.975,1467337503,"201051344000900","219011344069620",25.78,16.70,0,299.07,338.14,0.8,0.0,0.000,472373.7,472373.7,36624,0,0,0,L,1122011218,0,121.55,122.01,0100,14,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1467337569,698245.00
06/30/2016 21:45,2,0.076,ALERT,213.06,300.27,59.970,1467337503,"201051344000648","219011344069620",26.40,16.30,0,298.77,338.44,2.0,0.1,0.000,463402.1,463402.1,36924,0,0,0,L,1122011218,0,121.10,122.68,0100,14,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1467337571,698246.00
06/30/2016 21:45,2,0.076,ALERT,212.61,301.17,59.975,1467337503,"201051344000569","219011344069620",26.64,17.00,0,299.97,342.35,2.1,0.1,0.000,473293.3,473293.3,36553,0,0,0,L,1122011218,0,120.88,122.46,0100,14,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1467337573,698247.00
06/30/2016 21:45,2,0.082,ALERT,212.61,300.87,59.981,1467337503,"201051344000983","219011344069620",26.08,17.00,0,299.67,338.14,2.2,0.2,0.000,464976.9,464976.9,37043,0,0,0,L,1122011218,0,121.33,121.78,0100,16,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1467337575,698248.00
06/30/2016 21:45,2,0.055,ALERT,212.61,300.57,59.970,1467337503,"201051344001158","219011344069620",26.14,15.80,0,298.77,338.14,1.5,0.0,0.000,458627.6,458627.6,37306,0,0,0,L,1122011218,0,121.10,122.01,0100,15,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1467337576,698249.00
06/30/2016 21:45,2,0.072,ALERT,213.06,301.47,60.007,1467337503,"201051344000576","219011344069620",25.03,16.70,0,299.37,338.44,1.9,0.0,0.000,465815.4,465815.4,36708,0,0,0,L,1122011218,0,121.55,122.23,0100,13,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1467337578,698250.00
06/30/2016 21:45,2,0.000,ALERT,212.16,299.97,59.970,1467337503,"274151322000087","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,690088.1,690088.1,30471,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1467337580,698251.00
06/30/2016 22:00,2,0.000,ALERT,213.06,300.57,60.012,1467338403,"201051344000645","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,465412.0,465412.0,36839,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1467338405,698252.00
06/30/2016 22:00,2,0.000,ALERT,211.93,299.37,59.970,1467338403,"274151322000085","219011344069620",0.00,16.00,0,298.47,301.77,0.0,0.0,0.000,718153.0,718153.0,30354,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467338407,698253.00
06/30/2016 22:00,2,0.000,ALERT,213.06,300.57,59.996,1467338403,"201051344000633","219011344069620",0.00,15.30,0,297.26,302.37,0.0,0.0,0.000,456588.6,456588.6,37326,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1467338409,698254.00
06/30/2016 22:00,2,0.000,ALERT,212.83,301.17,60.039,1467338403,"201051344000469","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,458361.8,458361.8,37264,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1467338410,698255.00
06/30/2016 22:00,2,0.000,ALERT,212.38,301.47,60.007,1467338403,"201051344000646","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,460751.0,460751.0,41813,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1467338412,698256.00
06/30/2016 22:00,2,0.000,ALERT,211.48,299.37,59.996,1467338403,"274151322000052","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,733843.1,733843.1,30583,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467338414,698257.00
06/30/2016 22:00,2,0.000,ALERT,212.83,301.77,60.002,1467338403,"201051344000585","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,468499.2,468499.2,41812,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1467338416,698258.00
06/30/2016 22:00,2,0.000,ALERT,212.83,302.07,60.002,1467338403,"201051344001230","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,464256.3,464256.3,41626,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1467338418,698259.00
06/30/2016 22:00,2,0.000,ALERT,213.29,302.37,59.970,1467338403,"201051344000582","219011344069620",0.00,15.00,0,300.27,303.58,0.0,0.0,0.000,457434.1,457434.1,41764,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1467338419,698260.00
06/30/2016 22:00,2,0.000,ALERT,212.38,301.77,59.959,1467338403,"201051344000955","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,470332.9,470332.9,41718,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1467338421,698261.00
06/30/2016 22:00,2,0.000,ALERT,211.70,299.67,59.996,1467338403,"274151322000094","219011344069620",0.00,15.50,0,297.87,300.87,0.0,0.0,0.000,596230.3,596230.3,31708,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467338423,698262.00
06/30/2016 22:00,2,0.000,ALERT,212.61,302.07,60.012,1467338403,"201051344000579","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,472381.0,472381.0,17330,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1467338425,698263.00
06/30/2016 22:00,2,0.000,ALERT,212.61,302.07,60.002,1467338403,"201051344000890","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,467549.8,467549.8,41723,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1467338426,698264.00
06/30/2016 22:00,2,0.000,ALERT,213.06,301.77,60.023,1467338403,"201051344000438","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,469370.6,469370.6,41734,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1467338428,698265.00
06/30/2016 22:00,2,0.000,ALERT,212.83,300.87,60.012,1467338403,"201051344000417","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,461461.8,461461.8,41882,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1467338430,698266.00
06/30/2016 22:00,2,0.000,ALERT,211.70,300.27,59.970,1467338403,"274151322000083","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,727220.9,727220.9,30665,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467338432,698267.00
06/30/2016 22:00,2,0.000,ALERT,212.38,299.97,60.034,1467338403,"274151322000076","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,774918.1,774918.1,30670,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467338434,698268.00
06/30/2016 22:00,2,0.000,ALERT,212.61,301.77,60.007,1467338403,"201051344000868","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,457333.1,457333.1,36981,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1467338435,698269.00
06/30/2016 22:00,2,0.000,ALERT,211.93,300.87,60.012,1467338403,"274151322000095","219011344069620",0.00,15.50,0,299.37,302.37,0.0,0.0,0.000,766981.4,766981.4,30582,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467338437,698270.00
06/30/2016 22:00,2,0.000,ALERT,212.61,301.47,60.007,1467338403,"201051344000988","219011344069620",0.00,15.50,0,296.96,302.68,0.0,0.0,0.000,454146.6,454146.6,37274,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1467338439,698271.00
06/30/2016 22:00,2,0.000,ALERT,212.83,301.17,60.007,1467338403,"201051344001025","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,467951.5,467951.5,41777,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1467338441,698272.00
06/30/2016 22:00,2,0.000,ALERT,212.61,301.77,60.007,1467338403,"201051344000458","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,464989.9,464989.9,37197,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1467338443,698273.00
06/30/2016 22:00,2,0.000,ALERT,213.29,301.47,60.002,1467338403,"201051344000853","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,463905.9,463905.9,36802,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1467338445,698274.00
06/30/2016 22:00,2,0.000,ALERT,213.29,301.77,60.012,1467338403,"201051344000685","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,468719.4,468719.4,41642,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1467338447,698275.00
06/30/2016 22:00,2,0.000,ALERT,213.06,301.17,60.023,1467338403,"201051344000917","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,465570.1,465570.1,41632,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1467338448,698276.00
06/30/2016 22:00,2,0.000,ALERT,213.29,302.07,60.002,1467338403,"201051344001145","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,470761.4,470761.4,41489,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1467338450,698277.00
06/30/2016 22:00,2,0.000,ALERT,212.83,300.87,59.991,1467338403,"201051344000651","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,463387.3,463387.3,41833,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1467338452,698278.00
06/30/2016 22:00,2,0.000,ALERT,211.48,299.97,60.002,1467338403,"274151322000088","219011344069620",0.00,16.00,0,298.17,301.47,0.0,0.0,0.000,702048.3,702048.3,30318,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467338454,698279.00
06/30/2016 22:00,2,0.000,ALERT,212.38,299.37,60.002,1467338403,"274151322000068","219011344069620",0.00,16.00,0,297.87,300.57,0.0,0.0,0.000,596201.7,596201.7,31917,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467338455,698280.00
06/30/2016 22:00,2,0.000,ALERT,212.61,301.77,60.007,1467338403,"201051344001135","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,459391.4,459391.4,41762,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1467338457,698281.00
06/30/2016 22:00,2,0.000,ALERT,212.61,302.37,60.028,1467338403,"201051344000594","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,469081.1,469081.1,37237,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1467338459,698282.00
06/30/2016 22:00,2,0.000,ALERT,212.83,301.47,59.996,1467338403,"201051344001203","219011344069620",0.00,15.30,0,298.77,304.48,0.0,0.0,0.000,466799.1,466799.1,41810,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1467338461,698283.00
06/30/2016 22:00,2,0.000,ALERT,211.70,300.57,60.007,1467338403,"274151322000054","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,716909.0,716909.0,30344,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467338463,698284.00
06/30/2016 22:00,2,0.000,ALERT,213.06,301.47,60.002,1467338403,"201051344000867","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,456451.2,456451.2,37246,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1467338464,698285.00
06/30/2016 22:00,2,0.000,ALERT,212.61,301.47,60.002,1467338403,"201051344001093","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,464963.8,464963.8,41694,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1467338466,698286.00
06/30/2016 22:00,2,0.000,ALERT,212.83,301.77,59.970,1467338403,"201051344000900","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,472373.7,472373.7,36626,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1467338468,698287.00
06/30/2016 22:00,2,0.000,ALERT,213.06,300.87,60.007,1467338403,"201051344000648","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,463402.1,463402.1,36926,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1467338470,698288.00
06/30/2016 22:00,2,0.000,ALERT,212.83,302.37,60.007,1467338403,"201051344000569","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,473293.3,473293.3,36555,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1467338472,698289.00
06/30/2016 22:00,2,0.000,ALERT,212.83,302.07,60.012,1467338403,"201051344000983","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,464976.9,464976.9,37045,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1467338474,698290.00
