ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2016 22:00,2,0.000,ALERT,212.83,301.17,60.012,1467338403,"201051344001158","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,458627.6,458627.6,37308,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1467338475,698291.00
06/30/2016 22:00,2,0.000,ALERT,213.29,302.07,60.007,1467338403,"201051344000576","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,465815.4,465815.4,36710,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1467338477,698292.00
06/30/2016 22:00,2,0.000,ALERT,211.93,299.97,60.028,1467338403,"274151322000087","219011344069620",0.00,17.00,0,297.87,301.17,0.0,0.0,0.000,690088.1,690088.1,30473,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467338479,698293.00
06/30/2016 22:15,2,0.000,ALERT,212.83,300.57,59.970,1467339303,"201051344000645","219011344069620",0.00,15.50,0,299.07,303.88,0.0,0.0,0.000,465412.0,465412.0,36841,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467339305,698294.00
06/30/2016 22:15,2,0.000,ALERT,211.70,299.67,59.975,1467339303,"274151322000085","219011344069620",0.00,15.30,0,297.57,320.71,0.0,0.0,0.000,718153.0,718153.0,30356,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467339307,698295.00
06/30/2016 22:15,2,0.000,ALERT,212.83,300.57,59.975,1467339303,"201051344000633","219011344069620",0.00,14.30,0,297.26,302.98,0.0,0.0,0.000,456588.6,456588.6,37328,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467339309,698296.00
06/30/2016 22:15,2,0.000,ALERT,212.38,300.57,59.975,1467339303,"201051344000469","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,458361.8,458361.8,37266,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467339310,698297.00
06/30/2016 22:15,2,0.000,ALERT,212.16,300.57,59.975,1467339303,"201051344000646","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,460751.0,460751.0,41815,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467339312,698298.00
06/30/2016 22:15,2,0.000,ALERT,211.25,299.67,59.975,1467339303,"274151322000052","219011344069620",0.00,15.30,0,297.26,320.71,0.0,0.0,0.000,733843.1,733843.1,30585,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467339314,698299.00
06/30/2016 22:15,2,0.000,ALERT,212.61,300.87,59.975,1467339303,"201051344000585","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,468499.2,468499.2,41814,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467339316,698300.00
06/30/2016 22:15,2,0.000,ALERT,212.61,301.17,59.949,1467339303,"201051344001230","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,464256.3,464256.3,41628,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467339318,698301.00
06/30/2016 22:15,2,0.000,ALERT,213.06,301.77,59.981,1467339303,"201051344000582","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,457434.1,457434.1,41766,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467339319,698302.00
06/30/2016 22:15,2,0.000,ALERT,212.16,300.87,59.981,1467339303,"201051344000955","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,470332.9,470332.9,41720,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467339321,698303.00
06/30/2016 22:15,2,0.000,ALERT,211.48,299.67,59.970,1467339303,"274151322000094","219011344069620",0.00,14.70,0,296.96,321.01,0.0,0.0,0.000,596230.3,596230.3,31710,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467339323,698304.00
06/30/2016 22:15,2,0.000,ALERT,212.38,301.17,59.981,1467339303,"201051344000579","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,472381.0,472381.0,17332,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467339325,698305.00
06/30/2016 22:15,2,0.000,ALERT,212.38,300.87,59.986,1467339303,"201051344000890","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,467549.8,467549.8,41725,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467339326,698306.00
06/30/2016 22:15,2,0.000,ALERT,212.61,300.57,59.938,1467339303,"201051344000438","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,469370.6,469370.6,41736,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467339328,698307.00
06/30/2016 22:15,2,0.000,ALERT,212.61,300.27,59.986,1467339303,"201051344000417","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,461461.8,461461.8,41884,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467339330,698308.00
06/30/2016 22:15,2,0.000,ALERT,211.48,300.27,59.965,1467339303,"274151322000083","219011344069620",0.00,15.30,0,297.87,322.51,0.0,0.0,0.000,727220.9,727220.9,30667,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467339332,698309.00
06/30/2016 22:15,2,0.000,ALERT,212.16,299.97,59.986,1467339303,"274151322000076","219011344069620",0.00,15.00,0,297.57,319.81,0.0,0.0,0.000,774918.1,774918.1,30672,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467339334,698310.00
06/30/2016 22:15,2,0.000,ALERT,212.38,301.17,59.981,1467339303,"201051344000868","219011344069620",0.00,14.70,0,299.97,304.78,0.0,0.0,0.000,457333.1,457333.1,36983,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467339336,698311.00
06/30/2016 22:15,2,0.000,ALERT,211.48,301.17,59.986,1467339303,"274151322000095","219011344069620",0.00,14.70,0,298.77,322.81,0.0,0.0,0.000,766981.4,766981.4,30584,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467339338,698312.00
06/30/2016 22:15,2,0.000,ALERT,212.38,300.57,59.981,1467339303,"201051344000988","219011344069620",0.00,14.70,0,296.96,303.28,0.0,0.0,0.000,454146.6,454146.6,37276,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467339339,698313.00
06/30/2016 22:15,2,0.000,ALERT,212.38,300.27,59.975,1467339303,"201051344001025","219011344069620",0.00,14.00,0,299.07,303.88,0.0,0.0,0.000,467951.5,467951.5,41779,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467339341,698314.00
06/30/2016 22:15,2,0.000,ALERT,212.38,300.87,59.975,1467339303,"201051344000458","219011344069620",0.00,15.50,0,299.67,304.48,0.0,0.0,0.000,464989.9,464989.9,37199,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467339343,698315.00
06/30/2016 22:15,2,0.000,ALERT,212.83,300.57,59.981,1467339303,"201051344000853","219011344069620",0.00,14.30,0,299.07,303.88,0.0,0.0,0.000,463905.9,463905.9,36804,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467339345,698316.00
06/30/2016 22:15,2,0.000,ALERT,212.83,300.87,59.959,1467339303,"201051344000685","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,468719.4,468719.4,41644,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467339347,698317.00
06/30/2016 22:15,2,0.000,ALERT,212.61,300.27,59.970,1467339303,"201051344000917","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,465570.1,465570.1,41634,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467339349,698318.00
06/30/2016 22:15,2,0.000,ALERT,212.61,300.57,59.975,1467339303,"201051344001145","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,470761.4,470761.4,41491,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467339350,698319.00
06/30/2016 22:15,2,0.000,ALERT,212.61,299.97,59.975,1467339303,"201051344000651","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,463387.3,463387.3,41835,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467339352,698320.00
06/30/2016 22:15,2,0.000,ALERT,211.25,299.97,59.975,1467339303,"274151322000088","219011344069620",0.00,15.30,0,297.26,320.11,0.0,0.0,0.000,702048.3,702048.3,30320,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467339354,698321.00
06/30/2016 22:15,2,0.000,ALERT,212.16,299.07,59.970,1467339303,"274151322000068","219011344069620",0.00,15.30,0,296.96,319.51,0.0,0.0,0.000,596201.7,596201.7,31919,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467339356,698322.00
06/30/2016 22:15,2,0.000,ALERT,211.93,300.27,60.018,1467339303,"201051344001135","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,459391.4,459391.4,41764,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467339357,698323.00
06/30/2016 22:15,2,0.000,ALERT,212.16,301.47,59.981,1467339303,"201051344000594","219011344069620",0.00,15.00,0,299.37,304.18,0.0,0.0,0.000,469081.1,469081.1,37239,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467339359,698324.00
06/30/2016 22:15,2,0.000,ALERT,212.38,300.27,59.965,1467339303,"201051344001203","219011344069620",0.00,14.30,0,299.37,304.78,0.0,0.0,0.000,466799.1,466799.1,41812,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467339361,698325.00
06/30/2016 22:15,2,0.000,ALERT,211.48,300.27,59.965,1467339303,"274151322000054","219011344069620",0.00,15.50,0,297.57,321.31,0.0,0.0,0.000,716909.0,716909.0,30346,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467339363,698326.00
06/30/2016 22:15,2,0.000,ALERT,212.61,300.57,59.970,1467339303,"201051344000867","219011344069620",0.00,15.30,0,299.37,304.18,0.0,0.0,0.000,456451.2,456451.2,37248,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467339365,698327.00
06/30/2016 22:15,2,0.000,ALERT,212.38,300.27,59.970,1467339303,"201051344001093","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,464963.8,464963.8,41696,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467339366,698328.00
06/30/2016 22:15,2,0.000,ALERT,212.38,300.87,59.965,1467339303,"201051344000900","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,472373.7,472373.7,36628,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467339368,698329.00
06/30/2016 22:15,2,0.000,ALERT,212.61,299.97,59.922,1467339303,"201051344000648","219011344069620",0.00,14.30,0,298.77,303.88,0.0,0.0,0.000,463402.1,463402.1,36928,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467339370,698330.00
06/30/2016 22:15,2,0.000,ALERT,212.38,301.47,60.018,1467339303,"201051344000569","219011344069620",0.00,14.70,0,300.27,304.78,0.0,0.0,0.000,473293.3,473293.3,36557,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467339372,698331.00
06/30/2016 22:15,2,0.000,ALERT,212.38,300.87,59.970,1467339303,"201051344000983","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,464976.9,464976.9,37047,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467339374,698332.00
06/30/2016 22:15,2,0.000,ALERT,212.38,300.57,60.012,1467339303,"201051344001158","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,458627.6,458627.6,37310,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467339376,698333.00
06/30/2016 22:15,2,0.000,ALERT,212.83,301.47,59.965,1467339303,"201051344000576","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,465815.4,465815.4,36712,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467339377,698334.00
06/30/2016 22:15,2,0.000,ALERT,211.70,299.67,59.959,1467339303,"274151322000087","219011344069620",0.00,15.80,0,296.96,321.01,0.0,0.0,0.000,690088.1,690088.1,30475,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467339379,698335.00
06/30/2016 22:30,2,0.000,ALERT,213.51,301.77,59.954,1467340203,"201051344000645","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,465412.0,465412.0,36843,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467340205,698336.00
06/30/2016 22:30,2,0.000,ALERT,212.38,301.17,59.954,1467340203,"274151322000085","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,718153.0,718153.0,30358,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467340207,698337.00
06/30/2016 22:30,2,0.000,ALERT,213.51,301.47,59.965,1467340203,"201051344000633","219011344069620",0.00,13.70,0,296.96,302.98,0.0,0.0,0.000,456588.6,456588.6,37330,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467340209,698338.00
06/30/2016 22:30,2,0.000,ALERT,213.06,301.77,59.965,1467340203,"201051344000469","219011344069620",0.00,13.00,0,297.57,302.98,0.0,0.0,0.000,458361.8,458361.8,37268,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467340211,698339.00
06/30/2016 22:30,2,0.000,ALERT,212.83,301.17,59.970,1467340203,"201051344000646","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,460751.0,460751.0,41817,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467340213,698340.00
06/30/2016 22:30,2,0.000,ALERT,212.16,300.57,59.965,1467340203,"274151322000052","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,733843.1,733843.1,30587,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467340214,698341.00
06/30/2016 22:30,2,0.000,ALERT,213.06,301.47,59.975,1467340203,"201051344000585","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,468499.2,468499.2,41816,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467340216,698342.00
06/30/2016 22:30,2,0.000,ALERT,213.06,301.77,59.991,1467340203,"201051344001230","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,464256.3,464256.3,41630,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467340218,698343.00
06/30/2016 22:30,2,0.000,ALERT,213.51,302.37,59.975,1467340203,"201051344000582","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,457434.1,457434.1,41768,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467340220,698344.00
06/30/2016 22:30,2,0.000,ALERT,212.61,301.17,59.975,1467340203,"201051344000955","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,470332.9,470332.9,41722,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467340221,698345.00
06/30/2016 22:30,2,0.000,ALERT,212.61,300.57,59.975,1467340203,"274151322000094","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,596230.3,596230.3,31712,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467340223,698346.00
06/30/2016 22:30,2,0.000,ALERT,213.06,302.37,59.922,1467340203,"201051344000579","219011344069620",0.00,14.00,0,299.37,304.18,0.0,0.0,0.000,472381.0,472381.0,17334,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467340225,698347.00
06/30/2016 22:30,2,0.000,ALERT,212.83,301.77,59.949,1467340203,"201051344000890","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,467549.8,467549.8,41727,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467340227,698348.00
06/30/2016 22:30,2,0.000,ALERT,213.29,301.47,59.981,1467340203,"201051344000438","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,469370.6,469370.6,41738,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467340229,698349.00
06/30/2016 22:30,2,0.000,ALERT,213.06,300.57,59.954,1467340203,"201051344000417","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,461461.8,461461.8,41886,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467340230,698350.00
06/30/2016 22:30,2,0.000,ALERT,212.38,301.47,59.986,1467340203,"274151322000083","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,727220.9,727220.9,30669,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467340232,698351.00
06/30/2016 22:30,2,0.000,ALERT,212.83,301.47,59.975,1467340203,"274151322000076","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,774918.1,774918.1,30674,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467340234,698352.00
06/30/2016 22:30,2,0.000,ALERT,213.06,302.68,59.986,1467340203,"201051344000868","219011344069620",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,457333.1,457333.1,36985,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467340236,698353.00
06/30/2016 22:30,2,0.000,ALERT,212.38,302.37,59.975,1467340203,"274151322000095","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,766981.4,766981.4,30586,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467340238,698354.00
06/30/2016 22:30,2,0.000,ALERT,212.83,302.07,59.986,1467340203,"201051344000988","219011344069620",0.00,14.00,0,296.66,302.98,0.0,0.0,0.000,454146.6,454146.6,37278,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467340239,698355.00
06/30/2016 22:30,2,0.000,ALERT,212.61,300.27,59.938,1467340203,"201051344001025","219011344069620",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,467951.5,467951.5,41781,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467340241,698356.00
06/30/2016 22:30,2,0.000,ALERT,213.06,302.37,59.975,1467340203,"201051344000458","219011344069620",0.00,14.70,0,299.37,304.18,0.0,0.0,0.000,464989.9,464989.9,37201,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467340243,698357.00
06/30/2016 22:30,2,0.000,ALERT,213.51,301.77,59.981,1467340203,"201051344000853","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,463905.9,463905.9,36806,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467340245,698358.00
06/30/2016 22:30,2,0.000,ALERT,213.29,301.17,59.986,1467340203,"201051344000685","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,468719.4,468719.4,41646,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467340247,698359.00
06/30/2016 22:30,2,0.000,ALERT,213.29,300.87,59.996,1467340203,"201051344000917","219011344069620",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,465570.1,465570.1,41636,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467340249,698360.00
06/30/2016 22:30,2,0.000,ALERT,213.29,301.47,60.012,1467340203,"201051344001145","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,470761.4,470761.4,41493,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467340250,698361.00
06/30/2016 22:30,2,0.000,ALERT,213.06,300.57,59.991,1467340203,"201051344000651","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,463387.3,463387.3,41837,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467340252,698362.00
06/30/2016 22:30,2,0.000,ALERT,211.93,300.57,59.996,1467340203,"274151322000088","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,702048.3,702048.3,30322,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467340254,698363.00
06/30/2016 22:30,2,0.000,ALERT,213.06,300.27,60.007,1467340203,"274151322000068","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,596201.7,596201.7,31921,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467340256,698364.00
06/30/2016 22:30,2,0.000,ALERT,212.83,301.17,60.023,1467340203,"201051344001135","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,459391.4,459391.4,41766,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467340258,698365.00
06/30/2016 22:30,2,0.000,ALERT,212.83,302.68,59.996,1467340203,"201051344000594","219011344069620",0.00,14.00,0,298.77,303.88,0.0,0.0,0.000,469081.1,469081.1,37241,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467340260,698366.00
06/30/2016 22:30,2,0.000,ALERT,213.06,300.57,60.007,1467340203,"201051344001203","219011344069620",0.00,13.70,0,298.47,304.18,0.0,0.0,0.000,466799.1,466799.1,41814,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467340262,698367.00
06/30/2016 22:30,2,0.000,ALERT,212.16,301.17,59.986,1467340203,"274151322000054","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,716909.0,716909.0,30348,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467340263,698368.00
06/30/2016 22:30,2,0.000,ALERT,213.29,301.77,59.991,1467340203,"201051344000867","219011344069620",0.00,14.70,0,298.77,303.88,0.0,0.0,0.000,456451.2,456451.2,37250,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467340265,698369.00
06/30/2016 22:30,2,0.000,ALERT,213.06,301.17,60.002,1467340203,"201051344001093","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,464963.8,464963.8,41698,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467340267,698370.00
06/30/2016 22:30,2,0.000,ALERT,213.06,302.37,60.012,1467340203,"201051344000900","219011344069620",0.00,13.70,0,298.47,303.28,0.0,0.0,0.000,472373.7,472373.7,36630,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467340269,698371.00
06/30/2016 22:30,2,0.000,ALERT,213.29,301.47,59.996,1467340203,"201051344000648","219011344069620",0.00,13.30,0,298.47,303.58,0.0,0.0,0.000,463402.1,463402.1,36930,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467340270,698372.00
06/30/2016 22:30,2,0.000,ALERT,213.06,302.68,59.996,1467340203,"201051344000569","219011344069620",0.00,14.00,0,299.37,304.18,0.0,0.0,0.000,473293.3,473293.3,36559,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467340272,698373.00
06/30/2016 22:30,2,0.000,ALERT,213.06,302.37,59.991,1467340203,"201051344000983","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,464976.9,464976.9,37049,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467340274,698374.00
06/30/2016 22:30,2,0.000,ALERT,213.06,302.07,60.034,1467340203,"201051344001158","219011344069620",0.00,13.00,0,297.87,302.98,0.0,0.0,0.000,458627.6,458627.6,37312,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467340276,698375.00
06/30/2016 22:30,2,0.000,ALERT,213.51,302.68,59.959,1467340203,"201051344000576","219011344069620",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,465815.4,465815.4,36714,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467340278,698376.00
06/30/2016 22:30,2,0.000,ALERT,212.38,300.27,59.996,1467340203,"274151322000087","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,690088.1,690088.1,30477,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467340279,698377.00
06/30/2016 22:45,2,0.000,ALERT,213.51,301.77,59.991,1467341103,"201051344000645","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,465412.0,465412.0,36845,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467341105,698378.00
06/30/2016 22:45,2,0.000,ALERT,212.16,300.87,59.970,1467341103,"274151322000085","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,718153.0,718153.0,30360,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467341107,698379.00
06/30/2016 22:45,2,0.000,ALERT,213.51,301.17,59.928,1467341103,"201051344000633","219011344069620",0.00,13.00,0,297.57,303.28,0.0,0.0,0.000,456588.6,456588.6,37332,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467341109,698380.00
06/30/2016 22:45,2,0.000,ALERT,213.06,301.47,60.007,1467341103,"201051344000469","219011344069620",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,458361.8,458361.8,37270,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467341110,698381.00
06/30/2016 22:45,2,0.000,ALERT,212.38,300.27,60.012,1467341103,"201051344000646","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,460751.0,460751.0,41819,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467341112,698382.00
06/30/2016 22:45,2,0.000,ALERT,211.93,301.47,59.965,1467341103,"274151322000052","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,733843.1,733843.1,30589,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467341114,698383.00
06/30/2016 22:45,2,0.000,ALERT,212.61,300.57,59.970,1467341103,"201051344000585","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,468499.2,468499.2,41818,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467341116,698384.00
06/30/2016 22:45,2,0.000,ALERT,212.61,301.17,59.981,1467341103,"201051344001230","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,464256.3,464256.3,41632,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467341118,698385.00
06/30/2016 22:45,2,0.000,ALERT,213.29,301.47,59.965,1467341103,"201051344000582","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,457434.1,457434.1,41770,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467341120,698386.00
06/30/2016 22:45,2,0.000,ALERT,212.38,300.87,59.965,1467341103,"201051344000955","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,470332.9,470332.9,41724,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467341122,698387.00
06/30/2016 22:45,2,0.000,ALERT,212.16,299.97,59.928,1467341103,"274151322000094","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,596230.3,596230.3,31714,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467341123,698388.00
06/30/2016 22:45,2,0.000,ALERT,212.83,302.07,59.965,1467341103,"201051344000579","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,472381.0,472381.0,17336,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467341125,698389.00
06/30/2016 22:45,2,0.000,ALERT,212.61,301.17,60.002,1467341103,"201051344000890","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,467549.8,467549.8,41729,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467341127,698390.00
06/30/2016 22:45,2,0.000,ALERT,212.83,300.57,59.965,1467341103,"201051344000438","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,469370.6,469370.6,41740,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467341129,698391.00
06/30/2016 22:45,2,0.000,ALERT,212.83,300.27,59.975,1467341103,"201051344000417","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,461461.8,461461.8,41888,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467341130,698392.00
06/30/2016 22:45,2,0.000,ALERT,212.16,301.47,59.970,1467341103,"274151322000083","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,727220.9,727220.9,30671,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467341132,698393.00
06/30/2016 22:45,2,0.000,ALERT,212.61,300.27,59.949,1467341103,"274151322000076","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,774918.1,774918.1,30676,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467341134,698394.00
06/30/2016 22:45,2,0.000,ALERT,212.83,302.07,59.975,1467341103,"201051344000868","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,457333.1,457333.1,36987,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467341136,698395.00
06/30/2016 22:45,2,0.000,ALERT,212.16,301.17,59.965,1467341103,"274151322000095","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,766981.4,766981.4,30588,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467341138,698396.00
06/30/2016 22:45,2,0.000,ALERT,212.83,301.47,59.970,1467341103,"201051344000988","219011344069620",0.00,13.00,0,296.96,303.28,0.0,0.0,0.000,454146.6,454146.6,37280,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467341140,698397.00
06/30/2016 22:45,2,0.000,ALERT,212.38,299.97,59.965,1467341103,"201051344001025","219011344069620",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,467951.5,467951.5,41783,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467341141,698398.00
06/30/2016 22:45,2,0.000,ALERT,212.83,301.47,59.970,1467341103,"201051344000458","219011344069620",0.00,14.00,0,299.67,304.48,0.0,0.0,0.000,464989.9,464989.9,37203,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467341143,698399.00
06/30/2016 22:45,2,0.000,ALERT,213.51,301.47,59.912,1467341103,"201051344000853","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,463905.9,463905.9,36808,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467341145,698400.00
06/30/2016 22:45,2,0.000,ALERT,213.06,300.87,59.970,1467341103,"201051344000685","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,468719.4,468719.4,41648,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467341147,698401.00
06/30/2016 22:45,2,0.000,ALERT,212.83,300.27,59.965,1467341103,"201051344000917","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,465570.1,465570.1,41638,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467341149,698402.00
06/30/2016 22:45,2,0.000,ALERT,213.06,300.87,59.965,1467341103,"201051344001145","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,470761.4,470761.4,41495,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467341150,698403.00
06/30/2016 22:45,2,0.000,ALERT,212.83,299.97,59.959,1467341103,"201051344000651","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,463387.3,463387.3,41839,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467341152,698404.00
06/30/2016 22:45,2,0.000,ALERT,211.70,300.57,59.965,1467341103,"274151322000088","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,702048.3,702048.3,30324,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467341154,698405.00
06/30/2016 22:45,2,0.000,ALERT,212.61,299.97,59.954,1467341103,"274151322000068","219011344069620",0.00,14.30,0,298.47,301.47,0.0,0.0,0.000,596201.7,596201.7,31923,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467341156,698406.00
06/30/2016 22:45,2,0.000,ALERT,212.38,300.87,59.928,1467341103,"201051344001135","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,459391.4,459391.4,41768,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467341158,698407.00
06/30/2016 22:45,2,0.000,ALERT,212.61,302.07,59.986,1467341103,"201051344000594","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,469081.1,469081.1,37243,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467341159,698408.00
06/30/2016 22:45,2,0.000,ALERT,212.83,300.27,59.965,1467341103,"201051344001203","219011344069620",0.00,13.00,0,298.77,304.48,0.0,0.0,0.000,466799.1,466799.1,41816,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467341161,698409.00
06/30/2016 22:45,2,0.000,ALERT,211.70,300.87,59.907,1467341103,"274151322000054","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,716909.0,716909.0,30350,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467341163,698410.00
06/30/2016 22:45,2,0.000,ALERT,213.06,301.17,59.965,1467341103,"201051344000867","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,456451.2,456451.2,37252,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467341165,698411.00
06/30/2016 22:45,2,0.000,ALERT,212.61,300.87,59.954,1467341103,"201051344001093","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,464963.8,464963.8,41700,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467341166,698412.00
06/30/2016 22:45,2,0.000,ALERT,212.61,301.47,59.959,1467341103,"201051344000900","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,472373.7,472373.7,36632,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467341168,698413.00
06/30/2016 22:45,2,0.000,ALERT,213.06,300.87,59.959,1467341103,"201051344000648","219011344069620",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,463402.1,463402.1,36932,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467341170,698414.00
06/30/2016 22:45,2,0.000,ALERT,212.83,302.07,59.954,1467341103,"201051344000569","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,473293.3,473293.3,36561,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467341172,698415.00
06/30/2016 22:45,2,0.000,ALERT,212.83,301.47,60.002,1467341103,"201051344000983","219011344069620",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,464976.9,464976.9,37051,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467341174,698416.00
06/30/2016 22:45,2,0.000,ALERT,212.83,301.17,59.981,1467341103,"201051344001158","219011344069620",0.00,12.30,0,298.77,303.58,0.0,0.0,0.000,458627.6,458627.6,37314,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467341176,698417.00
06/30/2016 22:45,2,0.000,ALERT,213.29,301.77,59.991,1467341103,"201051344000576","219011344069620",0.00,13.00,0,299.37,304.18,0.0,0.0,0.000,465815.4,465815.4,36716,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467341178,698418.00
06/30/2016 22:45,2,0.000,ALERT,212.16,300.27,59.954,1467341103,"274151322000087","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,690088.1,690088.1,30479,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467341179,698419.00
06/30/2016 23:00,2,0.000,ALERT,213.51,301.77,60.023,1467342003,"201051344000645","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,465412.0,465412.0,36847,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342005,698420.00
06/30/2016 23:00,2,0.000,ALERT,212.38,301.47,60.018,1467342003,"274151322000085","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,718153.0,718153.0,30362,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467342007,698421.00
06/30/2016 23:00,2,0.000,ALERT,213.51,301.77,60.023,1467342003,"201051344000633","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,456588.6,456588.6,37334,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342009,698422.00
06/30/2016 23:00,2,0.000,ALERT,213.06,301.77,60.023,1467342003,"201051344000469","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,458361.8,458361.8,37272,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342011,698423.00
06/30/2016 23:00,2,0.000,ALERT,212.38,300.87,60.023,1467342003,"201051344000646","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,460751.0,460751.0,41821,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342013,698424.00
06/30/2016 23:00,2,0.000,ALERT,211.93,300.87,60.018,1467342003,"274151322000052","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,733843.1,733843.1,30591,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342014,698425.00
06/30/2016 23:00,2,0.000,ALERT,212.83,301.17,60.034,1467342003,"201051344000585","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,468499.2,468499.2,41820,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342016,698426.00
06/30/2016 23:00,2,0.000,ALERT,212.61,301.47,60.012,1467342003,"201051344001230","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,464256.3,464256.3,41634,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342018,698427.00
06/30/2016 23:00,2,0.000,ALERT,213.29,302.07,60.007,1467342003,"201051344000582","219011344069620",0.00,12.30,0,299.67,302.98,0.0,0.0,0.000,457434.1,457434.1,41772,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342020,698428.00
06/30/2016 23:00,2,0.000,ALERT,212.38,300.87,60.018,1467342003,"201051344000955","219011344069620",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,470332.9,470332.9,41726,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342021,698429.00
06/30/2016 23:00,2,0.000,ALERT,212.38,300.57,60.028,1467342003,"274151322000094","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,596230.3,596230.3,31716,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342023,698430.00
06/30/2016 23:00,2,0.000,ALERT,212.83,302.37,60.018,1467342003,"201051344000579","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,472381.0,472381.0,17338,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342025,698431.00
06/30/2016 23:00,2,0.000,ALERT,212.61,301.47,60.012,1467342003,"201051344000890","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,467549.8,467549.8,41731,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342027,698432.00
06/30/2016 23:00,2,0.000,ALERT,212.83,301.17,60.002,1467342003,"201051344000438","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,469370.6,469370.6,41742,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342029,698433.00
06/30/2016 23:00,2,0.000,ALERT,213.06,300.57,60.034,1467342003,"201051344000417","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,461461.8,461461.8,41890,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342030,698434.00
06/30/2016 23:00,2,0.000,ALERT,212.38,301.77,59.996,1467342003,"274151322000083","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,727220.9,727220.9,30673,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342032,698435.00
