ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2016 23:00,2,0.000,ALERT,212.83,300.87,60.002,1467342003,"274151322000076","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,774918.1,774918.1,30678,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342034,698436.00
06/30/2016 23:00,2,0.000,ALERT,212.83,302.68,60.007,1467342003,"201051344000868","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,457333.1,457333.1,36989,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342036,698437.00
06/30/2016 23:00,2,0.000,ALERT,212.16,302.37,60.007,1467342003,"274151322000095","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,766981.4,766981.4,30590,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342038,698438.00
06/30/2016 23:00,2,0.000,ALERT,212.83,301.77,60.002,1467342003,"201051344000988","219011344069620",0.00,12.70,0,297.26,302.68,0.0,0.0,0.000,454146.6,454146.6,37282,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342040,698439.00
06/30/2016 23:00,2,0.000,ALERT,212.61,300.27,59.991,1467342003,"201051344001025","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,467951.5,467951.5,41785,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342042,698440.00
06/30/2016 23:00,2,0.000,ALERT,212.83,301.77,60.007,1467342003,"201051344000458","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,464989.9,464989.9,37205,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467342044,698441.00
06/30/2016 23:00,2,0.000,ALERT,213.29,301.77,59.996,1467342003,"201051344000853","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,463905.9,463905.9,36810,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342046,698442.00
06/30/2016 23:00,2,0.000,ALERT,213.06,301.17,60.002,1467342003,"201051344000685","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,468719.4,468719.4,41650,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342047,698443.00
06/30/2016 23:00,2,0.000,ALERT,213.06,300.57,59.970,1467342003,"201051344000917","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,465570.1,465570.1,41640,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342049,698444.00
06/30/2016 23:00,2,0.000,ALERT,213.06,301.47,59.996,1467342003,"201051344001145","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,470761.4,470761.4,41497,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342051,698445.00
06/30/2016 23:00,2,0.000,ALERT,213.06,300.27,59.986,1467342003,"201051344000651","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,463387.3,463387.3,41841,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342053,698446.00
06/30/2016 23:00,2,0.000,ALERT,211.70,300.57,59.996,1467342003,"274151322000088","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,702048.3,702048.3,30326,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342055,698447.00
06/30/2016 23:00,2,0.000,ALERT,212.61,300.27,60.007,1467342003,"274151322000068","219011344069620",0.00,14.00,0,298.47,301.77,0.0,0.0,0.000,596201.7,596201.7,31925,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342056,698448.00
06/30/2016 23:00,2,0.000,ALERT,212.38,300.87,60.034,1467342003,"201051344001135","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,459391.4,459391.4,41770,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342058,698449.00
06/30/2016 23:00,2,0.000,ALERT,212.61,302.37,59.975,1467342003,"201051344000594","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,469081.1,469081.1,37245,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467342060,698450.00
06/30/2016 23:00,2,0.000,ALERT,212.83,300.87,59.970,1467342003,"201051344001203","219011344069620",0.00,12.70,0,298.77,304.18,0.0,0.0,0.000,466799.1,466799.1,41818,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342062,698451.00
06/30/2016 23:00,2,0.000,ALERT,211.93,301.17,60.002,1467342003,"274151322000054","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,716909.0,716909.0,30352,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342064,698452.00
06/30/2016 23:00,2,0.000,ALERT,213.06,301.77,60.002,1467342003,"201051344000867","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,456451.2,456451.2,37254,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342065,698453.00
06/30/2016 23:00,2,0.000,ALERT,212.83,300.87,59.975,1467342003,"201051344001093","219011344069620",0.00,13.00,0,298.77,302.07,0.0,0.0,0.000,464963.8,464963.8,41702,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342067,698454.00
06/30/2016 23:00,2,0.000,ALERT,212.61,301.77,60.028,1467342003,"201051344000900","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,472373.7,472373.7,36634,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342069,698455.00
06/30/2016 23:00,2,0.000,ALERT,213.06,301.17,60.044,1467342003,"201051344000648","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,463402.1,463402.1,36934,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342071,698456.00
06/30/2016 23:00,2,0.000,ALERT,212.83,302.37,59.959,1467342003,"201051344000569","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,473293.3,473293.3,36563,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467342073,698457.00
06/30/2016 23:00,2,0.000,ALERT,212.83,302.07,60.002,1467342003,"201051344000983","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,464976.9,464976.9,37053,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342074,698458.00
06/30/2016 23:00,2,0.000,ALERT,212.83,301.47,59.996,1467342003,"201051344001158","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,458627.6,458627.6,37316,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342076,698459.00
06/30/2016 23:00,2,0.000,ALERT,213.29,302.07,60.034,1467342003,"201051344000576","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,465815.4,465815.4,36718,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342078,698460.00
06/30/2016 23:00,2,0.000,ALERT,212.38,300.57,59.996,1467342003,"274151322000087","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,690088.1,690088.1,30481,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342080,698461.00
06/30/2016 23:15,2,0.000,ALERT,213.96,302.98,59.986,1467342903,"201051344000645","219011344069620",0.00,13.00,0,289.45,304.48,0.0,0.0,0.000,465412.0,465412.0,36849,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342905,698462.00
06/30/2016 23:15,2,0.000,ALERT,212.83,302.07,59.986,1467342903,"274151322000085","219011344069620",0.00,13.00,0,288.85,304.48,0.0,0.0,0.000,718153.0,718153.0,30364,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342907,698463.00
06/30/2016 23:15,2,0.000,ALERT,214.19,302.98,59.991,1467342903,"201051344000633","219011344069620",0.00,12.00,0,287.65,303.88,0.0,0.0,0.000,456588.6,456588.6,37336,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342909,698464.00
06/30/2016 23:15,2,0.000,ALERT,213.74,303.28,59.996,1467342903,"201051344000469","219011344069620",0.00,11.70,0,288.55,304.18,0.0,0.0,0.000,458361.8,458361.8,37274,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342911,698465.00
06/30/2016 23:15,2,0.000,ALERT,213.06,302.07,60.023,1467342903,"201051344000646","219011344069620",0.00,12.00,0,288.25,303.28,0.0,0.0,0.000,460751.0,460751.0,41823,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467342913,698466.00
06/30/2016 23:15,2,0.000,ALERT,212.38,302.07,59.996,1467342903,"274151322000052","219011344069620",0.00,13.30,0,288.85,305.38,0.0,0.0,0.000,733843.1,733843.1,30593,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342914,698467.00
06/30/2016 23:15,2,0.000,ALERT,213.51,302.37,59.986,1467342903,"201051344000585","219011344069620",0.00,12.70,0,288.25,303.58,0.0,0.0,0.000,468499.2,468499.2,41822,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342916,698468.00
06/30/2016 23:15,2,0.000,ALERT,213.29,302.68,59.996,1467342903,"201051344001230","219011344069620",0.00,12.30,0,288.85,303.88,0.0,0.0,0.000,464256.3,464256.3,41636,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467342918,698469.00
06/30/2016 23:15,2,0.000,ALERT,213.74,302.98,60.034,1467342903,"201051344000582","219011344069620",0.00,12.00,0,289.45,304.18,0.0,0.0,0.000,457434.1,457434.1,41774,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342920,698470.00
06/30/2016 23:15,2,0.000,ALERT,213.06,302.37,59.970,1467342903,"201051344000955","219011344069620",0.00,12.30,0,288.55,303.58,0.0,0.0,0.000,470332.9,470332.9,41728,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342922,698471.00
06/30/2016 23:15,2,0.000,ALERT,212.83,301.77,59.996,1467342903,"274151322000094","219011344069620",0.00,12.70,0,288.25,304.18,0.0,0.0,0.000,596230.3,596230.3,31718,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342923,698472.00
06/30/2016 23:15,2,0.000,ALERT,213.51,304.18,60.002,1467342903,"201051344000579","219011344069620",0.00,12.70,0,290.05,305.08,0.0,0.0,0.000,472381.0,472381.0,17340,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342925,698473.00
06/30/2016 23:15,2,0.000,ALERT,213.29,302.98,60.002,1467342903,"201051344000890","219011344069620",0.00,12.70,0,289.45,304.48,0.0,0.0,0.000,467549.8,467549.8,41733,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342927,698474.00
06/30/2016 23:15,2,0.000,ALERT,213.51,302.07,60.002,1467342903,"201051344000438","219011344069620",0.00,12.00,0,288.85,303.88,0.0,0.0,0.000,469370.6,469370.6,41744,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342929,698475.00
06/30/2016 23:15,2,0.000,ALERT,213.51,301.77,60.007,1467342903,"201051344000417","219011344069620",0.00,12.30,0,288.25,302.98,0.0,0.0,0.000,461461.8,461461.8,41892,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342930,698476.00
06/30/2016 23:15,2,0.000,ALERT,212.83,302.07,60.007,1467342903,"274151322000083","219011344069620",0.00,13.00,0,289.45,305.38,0.0,0.0,0.000,727220.9,727220.9,30675,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342932,698477.00
06/30/2016 23:15,2,0.000,ALERT,213.51,302.98,60.002,1467342903,"274151322000076","219011344069620",0.00,13.00,0,288.85,304.78,0.0,0.0,0.000,774918.1,774918.1,30680,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342934,698478.00
06/30/2016 23:15,2,0.000,ALERT,213.51,304.18,60.018,1467342903,"201051344000868","219011344069620",0.00,12.30,0,290.05,305.38,0.0,0.0,0.000,457333.1,457333.1,36991,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342936,698479.00
06/30/2016 23:15,2,0.000,ALERT,212.83,303.58,59.986,1467342903,"274151322000095","219011344069620",0.00,12.30,0,290.05,305.98,0.0,0.0,0.000,766981.4,766981.4,30592,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342938,698480.00
06/30/2016 23:15,2,0.000,ALERT,213.51,303.28,59.986,1467342903,"201051344000988","219011344069620",0.00,12.30,0,287.05,304.18,0.0,0.0,0.000,454146.6,454146.6,37284,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342940,698481.00
06/30/2016 23:15,2,0.000,ALERT,213.29,301.47,59.986,1467342903,"201051344001025","219011344069620",0.00,11.70,0,288.25,304.18,0.0,0.0,0.000,467951.5,467951.5,41787,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342942,698482.00
06/30/2016 23:15,2,0.000,ALERT,213.51,303.58,60.002,1467342903,"201051344000458","219011344069620",0.00,13.30,0,289.45,305.38,0.0,0.0,0.000,464989.9,464989.9,37207,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342944,698483.00
06/30/2016 23:15,2,0.000,ALERT,214.19,303.58,60.002,1467342903,"201051344000853","219011344069620",0.00,12.30,0,289.45,304.78,0.0,0.0,0.000,463905.9,463905.9,36812,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342945,698484.00
06/30/2016 23:15,2,0.000,ALERT,213.74,302.37,59.996,1467342903,"201051344000685","219011344069620",0.00,12.30,0,288.85,303.58,0.0,0.0,0.000,468719.4,468719.4,41652,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342947,698485.00
06/30/2016 23:15,2,0.000,ALERT,213.51,301.77,60.034,1467342903,"201051344000917","219011344069620",0.00,13.30,0,287.65,302.98,0.0,0.0,0.000,465570.1,465570.1,41642,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342949,698486.00
06/30/2016 23:15,2,0.000,ALERT,213.74,302.37,60.039,1467342903,"201051344001145","219011344069620",0.00,12.00,0,289.15,304.48,0.0,0.0,0.000,470761.4,470761.4,41499,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342951,698487.00
06/30/2016 23:15,2,0.000,ALERT,213.51,301.17,60.002,1467342903,"201051344000651","219011344069620",0.00,11.70,0,288.25,302.98,0.0,0.0,0.000,463387.3,463387.3,41843,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342953,698488.00
06/30/2016 23:15,2,0.000,ALERT,212.38,302.37,60.034,1467342903,"274151322000088","219011344069620",0.00,13.30,0,288.85,304.78,0.0,0.0,0.000,702048.3,702048.3,30328,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342954,698489.00
06/30/2016 23:15,2,0.000,ALERT,213.51,301.47,60.018,1467342903,"274151322000068","219011344069620",0.00,13.70,0,288.55,303.88,0.0,0.0,0.000,596201.7,596201.7,31927,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342956,698490.00
06/30/2016 23:15,2,0.000,ALERT,213.06,302.07,60.039,1467342903,"201051344001135","219011344069620",0.00,12.00,0,288.85,304.18,0.0,0.0,0.000,459391.4,459391.4,41772,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467342958,698491.00
06/30/2016 23:15,2,0.000,ALERT,213.29,303.88,60.007,1467342903,"201051344000594","219011344069620",0.00,12.70,0,289.45,305.08,0.0,0.0,0.000,469081.1,469081.1,37247,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342960,698492.00
06/30/2016 23:15,2,0.000,ALERT,213.29,301.47,60.002,1467342903,"201051344001203","219011344069620",0.00,12.30,0,288.55,305.08,0.0,0.0,0.000,466799.1,466799.1,41820,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342962,698493.00
06/30/2016 23:15,2,0.000,ALERT,212.61,302.68,60.002,1467342903,"274151322000054","219011344069620",0.00,13.70,0,288.85,305.38,0.0,0.0,0.000,716909.0,716909.0,30354,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342964,698494.00
06/30/2016 23:15,2,0.000,ALERT,213.74,302.98,60.002,1467342903,"201051344000867","219011344069620",0.00,13.00,0,289.45,305.08,0.0,0.0,0.000,456451.2,456451.2,37256,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342966,698495.00
06/30/2016 23:15,2,0.000,ALERT,213.29,302.07,60.028,1467342903,"201051344001093","219011344069620",0.00,13.00,0,288.85,303.28,0.0,0.0,0.000,464963.8,464963.8,41704,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342967,698496.00
06/30/2016 23:15,2,0.000,ALERT,213.51,303.58,60.007,1467342903,"201051344000900","219011344069620",0.00,12.30,0,289.15,304.48,0.0,0.0,0.000,472373.7,472373.7,36636,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342969,698497.00
06/30/2016 23:15,2,0.000,ALERT,213.74,302.68,60.002,1467342903,"201051344000648","219011344069620",0.00,12.00,0,288.85,304.78,0.0,0.0,0.000,463402.1,463402.1,36936,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342971,698498.00
06/30/2016 23:15,2,0.000,ALERT,213.51,303.58,60.018,1467342903,"201051344000569","219011344069620",0.00,12.70,0,290.05,305.38,0.0,0.0,0.000,473293.3,473293.3,36565,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467342973,698499.00
06/30/2016 23:15,2,0.000,ALERT,213.51,303.28,60.023,1467342903,"201051344000983","219011344069620",0.00,12.30,0,289.75,305.08,0.0,0.0,0.000,464976.9,464976.9,37055,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342975,698500.00
06/30/2016 23:15,2,0.000,ALERT,213.51,302.98,60.002,1467342903,"201051344001158","219011344069620",0.00,11.70,0,288.85,304.18,0.0,0.0,0.000,458627.6,458627.6,37318,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467342976,698501.00
06/30/2016 23:15,2,0.000,ALERT,213.96,303.58,59.996,1467342903,"201051344000576","219011344069620",0.00,12.30,0,289.75,304.78,0.0,0.0,0.000,465815.4,465815.4,36720,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342978,698502.00
06/30/2016 23:15,2,0.000,ALERT,212.83,302.07,59.991,1467342903,"274151322000087","219011344069620",0.00,13.70,0,288.25,304.48,0.0,0.0,0.000,690088.1,690088.1,30483,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467342980,698503.00
06/30/2016 23:30,2,0.000,ALERT,214.41,303.88,60.012,1467343803,"201051344000645","219011344069620",0.00,12.70,0,300.87,305.38,0.0,0.0,0.000,465412.0,465412.0,36851,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467343805,698504.00
06/30/2016 23:30,2,0.000,ALERT,213.51,302.68,60.012,1467343803,"274151322000085","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,718153.0,718153.0,30366,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467343807,698505.00
06/30/2016 23:30,2,0.000,ALERT,214.41,303.58,59.965,1467343803,"201051344000633","219011344069620",0.00,12.00,0,299.07,304.78,0.0,0.0,0.000,456588.6,456588.6,37338,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467343808,698506.00
06/30/2016 23:30,2,0.000,ALERT,213.96,303.58,60.012,1467343803,"201051344000469","219011344069620",0.00,11.30,0,299.97,305.08,0.0,0.0,0.000,458361.8,458361.8,37276,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467343810,698507.00
06/30/2016 23:30,2,0.000,ALERT,213.29,302.68,60.012,1467343803,"201051344000646","219011344069620",0.00,12.00,0,299.37,304.18,0.0,0.0,0.000,460751.0,460751.0,41825,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467343812,698508.00
06/30/2016 23:30,2,0.000,ALERT,213.29,303.58,60.012,1467343803,"274151322000052","219011344069620",0.00,13.00,0,299.97,305.08,0.0,0.0,0.000,733843.1,733843.1,30595,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467343814,698509.00
06/30/2016 23:30,2,0.000,ALERT,213.74,302.98,60.039,1467343803,"201051344000585","219011344069620",0.00,12.30,0,299.37,304.48,0.0,0.0,0.000,468499.2,468499.2,41824,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467343815,698510.00
06/30/2016 23:30,2,0.000,ALERT,213.74,303.28,60.023,1467343803,"201051344001230","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,464256.3,464256.3,41638,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467343817,698511.00
06/30/2016 23:30,2,0.000,ALERT,214.41,303.88,60.012,1467343803,"201051344000582","219011344069620",0.00,11.70,0,300.57,305.08,0.0,0.0,0.000,457434.1,457434.1,41776,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467343819,698512.00
06/30/2016 23:30,2,0.000,ALERT,213.29,302.98,60.018,1467343803,"201051344000955","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,470332.9,470332.9,41730,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467343821,698513.00
06/30/2016 23:30,2,0.000,ALERT,213.51,302.68,60.018,1467343803,"274151322000094","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,596230.3,596230.3,31720,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467343823,698514.00
06/30/2016 23:30,2,0.000,ALERT,213.96,304.48,60.018,1467343803,"201051344000579","219011344069620",0.00,12.30,0,301.47,305.98,0.0,0.0,0.000,472381.0,472381.0,17342,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467343825,698515.00
06/30/2016 23:30,2,0.000,ALERT,213.74,303.58,60.012,1467343803,"201051344000890","219011344069620",0.00,12.30,0,300.57,305.38,0.0,0.0,0.000,467549.8,467549.8,41735,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467343827,698516.00
06/30/2016 23:30,2,0.000,ACTIVE_NO_POWER,213.96,302.98,60.007,1467343803,"201051344000438","219011344069620",0.00,11.70,0,299.97,304.78,0.0,0.0,0.000,469370.6,469370.6,41746,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467343829,698517.00
06/30/2016 23:30,2,0.000,ALERT,213.96,302.68,60.012,1467343803,"201051344000417","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,461461.8,461461.8,41894,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467343830,698518.00
06/30/2016 23:30,2,0.000,ALERT,213.51,304.18,60.018,1467343803,"274151322000083","219011344069620",0.00,12.70,0,300.57,305.08,0.0,0.0,0.000,727220.9,727220.9,30677,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467343832,698519.00
06/30/2016 23:30,2,0.000,ALERT,213.74,303.28,59.975,1467343803,"274151322000076","219011344069620",0.00,13.00,0,300.27,305.08,0.0,0.0,0.000,774918.1,774918.1,30682,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467343834,698520.00
06/30/2016 23:30,2,0.000,ALERT,213.74,304.48,60.002,1467343803,"201051344000868","219011344069620",0.00,12.30,0,301.47,305.98,0.0,0.0,0.000,457333.1,457333.1,36993,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467343836,698521.00
06/30/2016 23:30,2,0.000,ALERT,213.29,303.88,60.018,1467343803,"274151322000095","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,766981.4,766981.4,30594,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467343838,698522.00
06/30/2016 23:30,2,0.000,ALERT,213.74,303.58,59.996,1467343803,"201051344000988","219011344069620",0.00,12.30,0,298.47,305.08,0.0,0.0,0.000,454146.6,454146.6,37286,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467343840,698523.00
06/30/2016 23:30,2,0.000,ALERT,213.51,302.07,59.959,1467343803,"201051344001025","219011344069620",0.00,11.70,0,299.37,304.78,0.0,0.0,0.000,467951.5,467951.5,41789,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467343841,698524.00
06/30/2016 23:30,2,0.000,ALERT,213.96,304.18,59.996,1467343803,"201051344000458","219011344069620",0.00,13.00,0,301.17,305.98,0.0,0.0,0.000,464989.9,464989.9,37209,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467343843,698525.00
06/30/2016 23:30,2,0.000,ALERT,214.41,303.88,60.012,1467343803,"201051344000853","219011344069620",0.00,12.00,0,300.87,305.38,0.0,0.0,0.000,463905.9,463905.9,36814,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467343845,698526.00
06/30/2016 23:30,2,0.000,ALERT,214.19,302.98,60.002,1467343803,"201051344000685","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,468719.4,468719.4,41654,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467343847,698527.00
06/30/2016 23:30,2,0.000,ALERT,213.96,302.37,60.002,1467343803,"201051344000917","219011344069620",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,465570.1,465570.1,41644,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467343849,698528.00
06/30/2016 23:30,2,0.000,ALERT,214.19,303.28,59.996,1467343803,"201051344001145","219011344069620",0.00,12.00,0,300.27,305.08,0.0,0.0,0.000,470761.4,470761.4,41501,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467343850,698529.00
06/30/2016 23:30,2,0.000,ALERT,213.96,302.37,60.002,1467343803,"201051344000651","219011344069620",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,463387.3,463387.3,41845,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467343852,698530.00
06/30/2016 23:30,2,0.000,ALERT,212.83,302.37,59.981,1467343803,"274151322000088","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,702048.3,702048.3,30330,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467343854,698531.00
06/30/2016 23:30,2,0.000,ALERT,213.96,302.37,59.991,1467343803,"274151322000068","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,596201.7,596201.7,31929,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467343856,698532.00
06/30/2016 23:30,2,0.000,ALERT,213.51,302.98,60.002,1467343803,"201051344001135","219011344069620",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,459391.4,459391.4,41774,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467343858,698533.00
06/30/2016 23:30,2,0.000,ALERT,213.51,304.78,59.991,1467343803,"201051344000594","219011344069620",0.00,12.30,0,300.57,305.68,0.0,0.0,0.000,469081.1,469081.1,37249,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467343859,698534.00
06/30/2016 23:30,2,0.000,ALERT,213.96,302.68,59.991,1467343803,"201051344001203","219011344069620",0.00,12.00,0,299.67,305.98,0.0,0.0,0.000,466799.1,466799.1,41822,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467343861,698535.00
06/30/2016 23:30,2,0.000,ALERT,213.06,303.88,59.991,1467343803,"274151322000054","219011344069620",0.00,13.30,0,299.97,305.38,0.0,0.0,0.000,716909.0,716909.0,30356,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467343863,698536.00
06/30/2016 23:30,2,0.000,ALERT,214.19,303.88,60.018,1467343803,"201051344000867","219011344069620",0.00,13.00,0,300.57,305.68,0.0,0.0,0.000,456451.2,456451.2,37258,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467343865,698537.00
06/30/2016 23:30,2,0.000,ALERT,213.96,303.28,59.991,1467343803,"201051344001093","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,464963.8,464963.8,41706,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467343867,698538.00
06/30/2016 23:30,2,0.000,ALERT,213.74,304.18,59.975,1467343803,"201051344000900","219011344069620",0.00,12.00,0,300.27,305.08,0.0,0.0,0.000,472373.7,472373.7,36638,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467343868,698539.00
06/30/2016 23:30,2,0.000,ALERT,214.19,302.98,60.028,1467343803,"201051344000648","219011344069620",0.00,11.70,0,300.27,305.38,0.0,0.0,0.000,463402.1,463402.1,36938,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467343870,698540.00
06/30/2016 23:30,2,0.000,ALERT,213.96,304.48,59.991,1467343803,"201051344000569","219011344069620",0.00,12.30,0,301.47,305.98,0.0,0.0,0.000,473293.3,473293.3,36567,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467343872,698541.00
06/30/2016 23:30,2,0.000,ALERT,213.96,304.48,60.034,1467343803,"201051344000983","219011344069620",0.00,12.30,0,301.17,305.68,0.0,0.0,0.000,464976.9,464976.9,37057,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467343874,698542.00
06/30/2016 23:30,2,0.000,ALERT,213.96,303.58,59.996,1467343803,"201051344001158","219011344069620",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,458627.6,458627.6,37320,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467343876,698543.00
06/30/2016 23:30,2,0.000,ALERT,214.41,304.48,60.018,1467343803,"201051344000576","219011344069620",0.00,12.00,0,300.87,305.38,0.0,0.0,0.000,465815.4,465815.4,36722,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467343877,698544.00
06/30/2016 23:30,2,0.000,ALERT,213.29,302.37,59.991,1467343803,"274151322000087","219011344069620",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,690088.1,690088.1,30485,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467343879,698545.00
06/30/2016 23:45,2,0.000,ALERT,213.74,302.98,60.007,1467344703,"201051344000645","219011344069620",0.00,12.70,0,300.57,305.68,0.0,0.0,0.000,465412.0,465412.0,36853,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467344705,698546.00
06/30/2016 23:45,2,0.000,ALERT,212.83,302.07,60.034,1467344703,"274151322000085","219011344069620",0.00,12.70,0,299.97,304.78,0.0,0.0,0.000,718153.0,718153.0,30368,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467344707,698547.00
06/30/2016 23:45,2,0.000,ALERT,213.74,302.98,59.996,1467344703,"201051344000633","219011344069620",0.00,11.70,0,299.07,305.38,0.0,0.0,0.000,456588.6,456588.6,37340,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467344709,698548.00
06/30/2016 23:45,2,0.000,ALERT,213.51,302.98,59.996,1467344703,"201051344000469","219011344069620",0.00,11.30,0,299.67,305.08,0.0,0.0,0.000,458361.8,458361.8,37278,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467344711,698549.00
06/30/2016 23:45,2,0.000,ALERT,213.06,302.07,60.034,1467344703,"201051344000646","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,460751.0,460751.0,41827,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467344712,698550.00
06/30/2016 23:45,2,0.000,ALERT,212.38,302.37,59.986,1467344703,"274151322000052","219011344069620",0.00,13.00,0,299.67,305.08,0.0,0.0,0.000,733843.1,733843.1,30597,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467344714,698551.00
06/30/2016 23:45,2,0.000,ALERT,213.29,301.77,60.028,1467344703,"201051344000585","219011344069620",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,468499.2,468499.2,41826,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467344716,698552.00
06/30/2016 23:45,2,0.000,ALERT,213.29,302.37,59.986,1467344703,"201051344001230","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,464256.3,464256.3,41640,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467344718,698553.00
06/30/2016 23:45,2,0.000,ALERT,213.74,302.68,59.954,1467344703,"201051344000582","219011344069620",0.00,11.70,0,301.17,305.08,0.0,0.0,0.000,457434.1,457434.1,41778,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467344720,698554.00
06/30/2016 23:45,2,0.000,ALERT,213.06,302.07,60.023,1467344703,"201051344000955","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,470332.9,470332.9,41732,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467344721,698555.00
06/30/2016 23:45,2,0.000,ALERT,212.83,302.07,59.991,1467344703,"274151322000094","219011344069620",0.00,12.30,0,299.37,304.18,0.0,0.0,0.000,596230.3,596230.3,31722,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467344723,698556.00
06/30/2016 23:45,2,0.000,ALERT,213.06,303.58,59.954,1467344703,"201051344000579","219011344069620",0.00,12.30,0,301.17,306.28,0.0,0.0,0.000,472381.0,472381.0,17344,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467344725,698557.00
06/30/2016 23:45,2,0.000,ALERT,213.06,302.07,60.018,1467344703,"201051344000890","219011344069620",0.00,12.70,0,301.17,305.98,0.0,0.0,0.000,467549.8,467549.8,41737,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467344727,698558.00
06/30/2016 23:45,2,0.000,ALERT,213.51,302.07,59.991,1467344703,"201051344000438","219011344069620",0.00,11.70,0,300.57,304.78,0.0,0.0,0.000,469370.6,469370.6,41747,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467344729,698559.00
06/30/2016 23:45,2,0.000,ALERT,213.51,301.47,59.991,1467344703,"201051344000417","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,461461.8,461461.8,41896,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467344730,698560.00
06/30/2016 23:45,2,0.000,ALERT,212.83,302.37,60.007,1467344703,"274151322000083","219011344069620",0.00,12.70,0,299.97,305.68,0.0,0.0,0.000,727220.9,727220.9,30679,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467344732,698561.00
06/30/2016 23:45,2,0.000,ALERT,213.29,302.98,60.012,1467344703,"274151322000076","219011344069620",0.00,12.70,0,299.97,305.08,0.0,0.0,0.000,774918.1,774918.1,30684,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467344734,698562.00
06/30/2016 23:45,2,0.000,ALERT,213.06,303.58,59.996,1467344703,"201051344000868","219011344069620",0.00,11.70,0,301.17,306.28,0.0,0.0,0.000,457333.1,457333.1,36995,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467344736,698563.00
06/30/2016 23:45,2,0.000,ALERT,212.61,303.58,59.986,1467344703,"274151322000095","219011344069620",0.00,12.30,0,300.87,305.68,0.0,0.0,0.000,766981.4,766981.4,30596,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467344738,698564.00
06/30/2016 23:45,2,0.000,ALERT,213.06,302.68,59.991,1467344703,"201051344000988","219011344069620",0.00,12.00,0,298.17,305.08,0.0,0.0,0.000,454146.6,454146.6,37288,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467344739,698565.00
06/30/2016 23:45,2,0.000,ALERT,213.06,301.77,59.991,1467344703,"201051344001025","219011344069620",0.00,11.70,0,299.97,305.08,0.0,0.0,0.000,467951.5,467951.5,41791,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467344741,698566.00
06/30/2016 23:45,2,0.000,ALERT,213.29,303.28,59.996,1467344703,"201051344000458","219011344069620",0.00,13.00,0,300.87,306.58,0.0,0.0,0.000,464989.9,464989.9,37211,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467344743,698567.00
06/30/2016 23:45,2,0.000,ALERT,213.74,302.98,59.991,1467344703,"201051344000853","219011344069620",0.00,12.00,0,300.87,305.68,0.0,0.0,0.000,463905.9,463905.9,36816,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467344745,698568.00
06/30/2016 23:45,2,0.000,ALERT,213.51,302.07,59.986,1467344703,"201051344000685","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,468719.4,468719.4,41656,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467344747,698569.00
06/30/2016 23:45,2,0.000,ALERT,213.29,300.87,59.975,1467344703,"201051344000917","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,465570.1,465570.1,41646,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467344749,698570.00
06/30/2016 23:45,2,0.000,ALERT,213.51,302.37,59.981,1467344703,"201051344001145","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,470761.4,470761.4,41503,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467344751,698571.00
06/30/2016 23:45,2,0.000,ALERT,213.29,301.47,59.981,1467344703,"201051344000651","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,463387.3,463387.3,41847,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467344752,698572.00
06/30/2016 23:45,2,0.000,ALERT,212.38,302.07,59.986,1467344703,"274151322000088","219011344069620",0.00,13.00,0,299.67,304.48,0.0,0.0,0.000,702048.3,702048.3,30332,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467344754,698573.00
06/30/2016 23:45,2,0.000,ALERT,213.51,302.07,59.991,1467344703,"274151322000068","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,596201.7,596201.7,31931,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467344756,698574.00
06/30/2016 23:45,2,0.000,ALERT,213.06,302.07,59.959,1467344703,"201051344001135","219011344069620",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,459391.4,459391.4,41776,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467344758,698575.00
06/30/2016 23:45,2,0.000,ALERT,213.06,303.58,59.986,1467344703,"201051344000594","219011344069620",0.00,12.00,0,300.57,305.98,0.0,0.0,0.000,469081.1,469081.1,37251,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467344760,698576.00
06/30/2016 23:45,2,0.000,ALERT,213.29,301.77,60.028,1467344703,"201051344001203","219011344069620",0.00,12.00,0,300.27,305.98,0.0,0.0,0.000,466799.1,466799.1,41824,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467344761,698577.00
06/30/2016 23:45,2,0.000,ALERT,212.61,302.37,59.959,1467344703,"274151322000054","219011344069620",0.00,13.00,0,299.67,305.08,0.0,0.0,0.000,716909.0,716909.0,30358,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467344763,698578.00
06/30/2016 23:45,2,0.000,ALERT,213.51,302.98,59.981,1467344703,"201051344000867","219011344069620",0.00,12.70,0,300.57,306.28,0.0,0.0,0.000,456451.2,456451.2,37260,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467344765,698579.00
06/30/2016 23:45,2,0.000,ALERT,213.29,301.77,59.970,1467344703,"201051344001093","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,464963.8,464963.8,41708,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467344767,698580.00
06/30/2016 23:45,2,0.000,ALERT,213.29,303.28,59.954,1467344703,"201051344000900","219011344069620",0.00,12.00,0,300.27,305.38,0.0,0.0,0.000,472373.7,472373.7,36640,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467344769,698581.00
06/30/2016 23:45,2,0.000,ALERT,213.51,302.68,60.012,1467344703,"201051344000648","219011344069620",0.00,11.70,0,300.27,305.38,0.0,0.0,0.000,463402.1,463402.1,36940,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467344770,698582.00
06/30/2016 23:45,2,0.000,ALERT,213.51,303.88,59.996,1467344703,"201051344000569","219011344069620",0.00,12.30,0,301.47,306.28,0.0,0.0,0.000,473293.3,473293.3,36569,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467344772,698583.00
06/30/2016 23:45,2,0.000,ALERT,213.51,303.28,59.981,1467344703,"201051344000983","219011344069620",0.00,12.30,0,300.87,305.98,0.0,0.0,0.000,464976.9,464976.9,37059,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467344774,698584.00
06/30/2016 23:45,2,0.000,ALERT,213.29,302.98,59.986,1467344703,"201051344001158","219011344069620",0.00,11.70,0,299.97,304.78,0.0,0.0,0.000,458627.6,458627.6,37322,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467344776,698585.00
06/30/2016 23:45,2,0.000,ALERT,213.96,303.58,59.991,1467344703,"201051344000576","219011344069620",0.00,12.00,0,300.87,305.98,0.0,0.0,0.000,465815.4,465815.4,36724,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467344778,698586.00
06/30/2016 23:45,2,0.000,ALERT,213.06,302.07,59.949,1467344703,"274151322000087","219011344069620",0.00,13.30,0,299.07,304.18,0.0,0.0,0.000,690088.1,690088.1,30487,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467344779,698587.00
